ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 00:00,2,0.000,ALERT,213.51,302.07,59.970,1495512004,"201051344000645","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,714267.5,714267.5,6786,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512006,2011886.00
05/23/2017 00:00,2,0.000,ALERT,212.38,299.97,59.996,1495512004,"274151322000085","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,931905.1,931905.1,6753,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512007,2011887.00
05/23/2017 00:00,2,0.000,ALERT,213.74,301.77,59.975,1495512004,"201051344000633","219011344069620",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,700622.5,700622.5,6820,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512009,2011888.00
05/23/2017 00:00,2,0.000,ALERT,213.06,301.77,59.922,1495512004,"201051344000469","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,703724.9,703724.9,6796,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512011,2011889.00
05/23/2017 00:00,2,0.000,ALERT,212.61,301.17,59.996,1495512004,"201051344000646","219011344069620",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,698247.5,698247.5,6803,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512013,2011890.00
05/23/2017 00:00,2,0.000,ALERT,212.16,300.57,60.002,1495512004,"274151322000052","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,967118.9,967118.9,6757,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512015,2011891.00
05/23/2017 00:00,2,0.000,ALERT,212.83,301.17,59.959,1495512004,"201051344000585","219011344069620",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,709851.2,709851.2,6808,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512017,2011892.00
05/23/2017 00:00,2,0.000,ALERT,212.83,301.77,59.970,1495512004,"201051344001230","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,702852.6,702852.6,6804,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512018,2011893.00
05/23/2017 00:00,2,0.000,ALERT,213.29,301.77,59.965,1495512004,"201051344000582","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,692571.0,692571.0,6795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512020,2011894.00
05/23/2017 00:00,2,0.000,ALERT,212.38,301.17,59.996,1495512004,"201051344000955","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,711411.1,711411.1,6808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512022,2011895.00
05/23/2017 00:00,2,0.000,ALERT,212.61,299.97,59.959,1495512004,"274151322000094","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,791982.2,791982.2,6956,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512024,2011896.00
05/23/2017 00:00,2,0.000,ALERT,213.06,302.68,59.959,1495512004,"201051344000579","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,721552.5,721552.5,6800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512026,2011897.00
05/23/2017 00:00,2,0.000,ALERT,212.61,301.47,59.970,1495512004,"201051344000890","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,705345.2,705345.2,6807,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512027,2011898.00
05/23/2017 00:00,2,0.000,ALERT,213.06,301.17,59.991,1495512004,"201051344000438","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,708120.0,708120.0,6798,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512029,2011899.00
05/23/2017 00:00,2,0.000,ALERT,213.06,300.57,60.007,1495512004,"201051344000417","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,656070.6,656070.6,6819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512031,2011900.00
05/23/2017 00:00,2,0.000,ALERT,212.61,300.87,59.912,1495512004,"274151322000083","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,957317.9,957317.9,6764,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512033,2011901.00
05/23/2017 00:00,2,0.000,ALERT,212.83,299.67,59.954,1495512004,"274151322000076","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,1020836.6,1020836.6,6757,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512035,2011902.00
05/23/2017 00:00,2,0.000,ALERT,212.83,302.68,59.965,1495512004,"201051344000868","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,702210.7,702210.7,6801,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512037,2011903.00
05/23/2017 00:00,2,0.000,ALERT,212.38,300.87,59.933,1495512004,"274151322000095","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1010940.3,1010940.3,6764,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512038,2011904.00
05/23/2017 00:00,2,0.000,ALERT,212.83,302.07,59.944,1495512004,"201051344000988","219011344069620",0.00,11.70,0,297.57,303.88,0.0,0.0,0.000,630332.0,630332.0,6819,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512040,2011905.00
05/23/2017 00:00,2,0.000,ALERT,212.61,300.27,59.996,1495512004,"201051344001025","219011344069620",0.00,10.70,0,298.17,304.18,0.0,0.0,0.000,707490.4,707490.4,6811,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512042,2011906.00
05/23/2017 00:00,2,0.000,ALERT,213.06,302.37,59.965,1495512004,"201051344000458","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,714275.1,714275.1,6787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512044,2011907.00
05/23/2017 00:00,2,0.000,ALERT,213.51,302.07,59.959,1495512004,"201051344000853","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,714929.3,714929.3,6792,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512046,2011908.00
05/23/2017 00:00,2,0.000,ALERT,213.29,300.87,59.949,1495512004,"201051344000685","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,708189.5,708189.5,6812,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512047,2011909.00
05/23/2017 00:00,2,0.000,ALERT,213.06,300.57,60.012,1495512004,"201051344000917","219011344069620",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,704807.7,704807.7,6801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512049,2011910.00
05/23/2017 00:00,2,0.000,ALERT,213.06,301.17,59.970,1495512004,"201051344001145","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,712741.0,712741.0,6790,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512051,2011911.00
05/23/2017 00:00,2,0.000,ALERT,212.83,300.27,59.965,1495512004,"201051344000651","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,701234.7,701234.7,6807,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512053,2011912.00
05/23/2017 00:00,2,0.000,ALERT,212.16,299.97,59.970,1495512004,"274151322000088","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,917803.4,917803.4,6763,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512054,2011913.00
05/23/2017 00:00,2,0.000,ALERT,213.06,299.07,59.965,1495512004,"274151322000068","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,792335.0,792335.0,6973,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512056,2011914.00
05/23/2017 00:00,2,0.000,ALERT,212.61,301.17,59.959,1495512004,"201051344001135","219011344069620",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,696712.1,696712.1,6799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512058,2011915.00
05/23/2017 00:00,2,0.000,ALERT,212.83,302.68,59.965,1495512004,"201051344000594","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,716636.8,716636.8,6801,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512060,2011916.00
05/23/2017 00:00,2,0.000,ALERT,213.06,300.87,59.975,1495512004,"201051344001203","219011344069620",0.00,11.30,0,298.77,305.38,0.0,0.0,0.000,705854.6,705854.6,6818,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512062,2011917.00
05/23/2017 00:00,2,0.000,ALERT,212.16,300.87,59.965,1495512004,"274151322000054","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,935432.7,935432.7,6750,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512063,2011918.00
05/23/2017 00:00,2,0.000,ALERT,213.29,301.77,59.965,1495512004,"201051344000867","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,701078.5,701078.5,6818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512065,2011919.00
05/23/2017 00:00,2,0.000,ALERT,212.83,301.17,59.959,1495512004,"201051344001093","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,704604.0,704604.0,6811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512067,2011920.00
05/23/2017 00:00,2,0.000,ALERT,212.83,302.07,59.933,1495512004,"201051344000900","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,722536.6,722536.6,6797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512069,2011921.00
05/23/2017 00:00,2,0.000,ALERT,213.06,301.47,59.975,1495512004,"201051344000648","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,711534.3,711534.3,6792,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512071,2011922.00
05/23/2017 00:00,2,0.000,ALERT,213.06,302.68,59.975,1495512004,"201051344000569","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,724889.2,724889.2,6779,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512072,2011923.00
05/23/2017 00:00,2,0.000,ALERT,212.83,302.07,59.965,1495512004,"201051344000983","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,715308.7,715308.7,6796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512074,2011924.00
05/23/2017 00:00,2,0.000,ALERT,213.06,301.77,59.975,1495512004,"201051344001158","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,700655.1,700655.1,6801,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512076,2011925.00
05/23/2017 00:00,2,0.000,ALERT,213.51,302.37,59.970,1495512004,"201051344000576","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,715361.8,715361.8,6794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512078,2011926.00
05/23/2017 00:00,2,0.000,ALERT,212.38,299.67,59.975,1495512004,"274151322000087","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,908184.0,908184.0,6863,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512079,2011927.00
05/23/2017 00:15,2,0.000,ALERT,213.96,302.68,59.959,1495512903,"201051344000645","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,714267.5,714267.5,6788,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512905,2011928.00
05/23/2017 00:15,2,0.000,ALERT,212.83,299.97,59.959,1495512903,"274151322000085","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,931905.1,931905.1,6755,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512907,2011929.00
05/23/2017 00:15,2,0.000,ALERT,214.19,302.68,59.965,1495512903,"201051344000633","219011344069620",0.00,11.00,0,298.17,303.88,0.0,0.0,0.000,700622.5,700622.5,6822,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512909,2011930.00
05/23/2017 00:15,2,0.000,ALERT,213.74,302.98,59.965,1495512903,"201051344000469","219011344069620",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,703724.9,703724.9,6798,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512911,2011931.00
05/23/2017 00:15,2,0.000,ALERT,212.83,301.17,59.965,1495512903,"201051344000646","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,698247.5,698247.5,6805,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512912,2011932.00
05/23/2017 00:15,2,0.000,ALERT,212.61,301.17,59.954,1495512903,"274151322000052","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,967118.9,967118.9,6759,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512914,2011933.00
05/23/2017 00:15,2,0.000,ALERT,213.06,301.17,59.965,1495512903,"201051344000585","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,709851.2,709851.2,6810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512916,2011934.00
05/23/2017 00:15,2,0.000,ALERT,213.06,301.47,59.959,1495512903,"201051344001230","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,702852.6,702852.6,6806,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512918,2011935.00
05/23/2017 00:15,2,0.000,ALERT,213.51,302.07,59.944,1495512903,"201051344000582","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,692571.0,692571.0,6797,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512920,2011936.00
05/23/2017 00:15,2,0.000,ALERT,212.61,301.17,59.949,1495512903,"201051344000955","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,711411.1,711411.1,6810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512921,2011937.00
05/23/2017 00:15,2,0.000,ALERT,213.06,299.67,59.922,1495512903,"274151322000094","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,791982.2,791982.2,6958,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512923,2011938.00
05/23/2017 00:15,2,0.000,ALERT,213.51,303.58,59.965,1495512903,"201051344000579","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,721552.5,721552.5,6802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512925,2011939.00
05/23/2017 00:15,2,0.000,ALERT,212.83,301.47,59.965,1495512903,"201051344000890","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,705345.2,705345.2,6809,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512927,2011940.00
05/23/2017 00:15,2,0.000,ALERT,213.29,301.17,59.981,1495512903,"201051344000438","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,708120.0,708120.0,6800,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512929,2011941.00
05/23/2017 00:15,2,0.000,ALERT,213.29,300.87,59.959,1495512903,"201051344000417","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,656070.6,656070.6,6821,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512930,2011942.00
05/23/2017 00:15,2,0.000,ALERT,212.83,300.87,59.965,1495512903,"274151322000083","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,957317.9,957317.9,6766,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512932,2011943.00
05/23/2017 00:15,2,0.000,ALERT,213.51,300.27,59.949,1495512903,"274151322000076","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1020836.6,1020836.6,6759,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512934,2011944.00
05/23/2017 00:15,2,0.000,ALERT,213.29,303.58,59.922,1495512903,"201051344000868","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,702210.7,702210.7,6803,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512936,2011945.00
05/23/2017 00:15,2,0.000,ALERT,213.06,301.47,59.954,1495512903,"274151322000095","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1010940.3,1010940.3,6766,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512938,2011946.00
05/23/2017 00:15,2,0.000,ALERT,213.29,302.98,59.949,1495512903,"201051344000988","219011344069620",0.00,11.70,0,297.57,304.18,0.0,0.0,0.000,630332.0,630332.0,6821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512939,2011947.00
05/23/2017 00:15,2,0.000,ALERT,212.83,300.27,59.954,1495512903,"201051344001025","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,707490.4,707490.4,6813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512941,2011948.00
05/23/2017 00:15,2,0.000,ALERT,213.51,303.28,59.965,1495512903,"201051344000458","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,714275.1,714275.1,6789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512943,2011949.00
05/23/2017 00:15,2,0.000,ALERT,214.19,302.98,59.933,1495512903,"201051344000853","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,714929.3,714929.3,6794,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512945,2011950.00
05/23/2017 00:15,2,0.000,ALERT,213.29,301.17,59.912,1495512903,"201051344000685","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,708189.5,708189.5,6814,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512947,2011951.00
05/23/2017 00:15,2,0.000,ALERT,213.29,300.87,59.954,1495512903,"201051344000917","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,704807.7,704807.7,6803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512948,2011952.00
05/23/2017 00:15,2,0.000,ALERT,213.29,301.47,59.922,1495512903,"201051344001145","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,712741.0,712741.0,6792,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512950,2011953.00
05/23/2017 00:15,2,0.000,ALERT,213.06,300.57,59.954,1495512903,"201051344000651","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,701234.7,701234.7,6809,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512952,2011954.00
05/23/2017 00:15,2,0.000,ALERT,212.61,299.97,59.949,1495512903,"274151322000088","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,917803.4,917803.4,6765,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512954,2011955.00
05/23/2017 00:15,2,0.000,ALERT,213.51,299.67,59.954,1495512903,"274151322000068","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,792335.0,792335.0,6975,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512956,2011956.00
05/23/2017 00:15,2,0.000,ALERT,212.83,301.17,59.912,1495512903,"201051344001135","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,696712.1,696712.1,6801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512958,2011957.00
05/23/2017 00:15,2,0.000,ALERT,213.06,303.58,59.954,1495512903,"201051344000594","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,716636.8,716636.8,6803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512960,2011958.00
05/23/2017 00:15,2,0.000,ALERT,213.29,301.17,59.954,1495512903,"201051344001203","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,705854.6,705854.6,6820,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512962,2011959.00
05/23/2017 00:15,2,0.000,ALERT,212.61,300.27,59.965,1495512903,"274151322000054","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,935432.7,935432.7,6752,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512963,2011960.00
05/23/2017 00:15,2,0.000,ALERT,213.74,302.68,59.917,1495512903,"201051344000867","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,701078.5,701078.5,6820,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512965,2011961.00
05/23/2017 00:15,2,0.000,ALERT,213.06,301.17,59.949,1495512903,"201051344001093","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,704604.0,704604.0,6813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512967,2011962.00
05/23/2017 00:15,2,0.000,ALERT,213.29,302.98,59.933,1495512903,"201051344000900","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,722536.6,722536.6,6799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512969,2011963.00
05/23/2017 00:15,2,0.000,ALERT,213.51,302.07,59.949,1495512903,"201051344000648","219011344069620",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,711534.3,711534.3,6794,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512970,2011964.00
05/23/2017 00:15,2,0.000,ALERT,213.51,303.58,59.938,1495512903,"201051344000569","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,724889.2,724889.2,6781,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512972,2011965.00
05/23/2017 00:15,2,0.000,ALERT,213.51,303.28,59.928,1495512903,"201051344000983","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,715308.7,715308.7,6798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512974,2011966.00
05/23/2017 00:15,2,0.000,ALERT,213.51,302.68,59.933,1495512903,"201051344001158","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,700655.1,700655.1,6803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512976,2011967.00
05/23/2017 00:15,2,0.000,ALERT,213.96,303.58,59.959,1495512903,"201051344000576","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,715361.8,715361.8,6796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495512978,2011968.00
05/23/2017 00:15,2,0.000,ALERT,212.83,299.37,59.944,1495512903,"274151322000087","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,908184.0,908184.0,6865,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495512980,2011969.00
05/23/2017 00:30,2,0.000,ALERT,213.74,302.07,59.965,1495513803,"201051344000645","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,714267.5,714267.5,6790,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513805,2011970.00
05/23/2017 00:30,2,0.000,ALERT,213.06,300.57,59.959,1495513803,"274151322000085","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,931905.1,931905.1,6757,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513807,2011971.00
05/23/2017 00:30,2,0.000,ALERT,213.96,301.77,59.991,1495513803,"201051344000633","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,700622.5,700622.5,6824,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513809,2011972.00
05/23/2017 00:30,2,0.000,ALERT,213.51,302.07,59.996,1495513803,"201051344000469","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,703724.9,703724.9,6800,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513811,2011973.00
05/23/2017 00:30,2,0.000,ALERT,212.83,300.87,59.928,1495513803,"201051344000646","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,698247.5,698247.5,6807,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513813,2011974.00
05/23/2017 00:30,2,0.000,ALERT,212.61,301.17,59.986,1495513803,"274151322000052","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,967118.9,967118.9,6761,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513815,2011975.00
05/23/2017 00:30,2,0.000,ALERT,213.29,301.17,59.944,1495513803,"201051344000585","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,709851.2,709851.2,6812,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495513816,2011976.00
05/23/2017 00:30,2,0.000,ALERT,213.06,301.17,59.949,1495513803,"201051344001230","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,702852.6,702852.6,6808,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495513818,2011977.00
05/23/2017 00:30,2,0.000,ALERT,213.51,301.77,59.954,1495513803,"201051344000582","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,692571.0,692571.0,6799,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495513820,2011978.00
05/23/2017 00:30,2,0.000,ALERT,212.83,301.17,59.981,1495513803,"201051344000955","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,711411.1,711411.1,6812,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495513822,2011979.00
05/23/2017 00:30,2,0.000,ALERT,213.06,300.27,60.002,1495513803,"274151322000094","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,791982.2,791982.2,6960,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513824,2011980.00
05/23/2017 00:30,2,0.000,ALERT,213.29,302.98,59.991,1495513803,"201051344000579","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,721552.5,721552.5,6804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513825,2011981.00
05/23/2017 00:30,2,0.000,ALERT,213.06,301.77,60.012,1495513803,"201051344000890","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,705345.2,705345.2,6811,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513827,2011982.00
05/23/2017 00:30,2,0.000,ALERT,213.29,301.17,59.965,1495513803,"201051344000438","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,708120.0,708120.0,6802,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513829,2011983.00
05/23/2017 00:30,2,0.000,ALERT,213.29,300.87,59.970,1495513803,"201051344000417","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,656070.6,656070.6,6823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513831,2011984.00
05/23/2017 00:30,2,0.000,ALERT,213.06,301.77,59.975,1495513803,"274151322000083","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,957317.9,957317.9,6768,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513833,2011985.00
05/23/2017 00:30,2,0.000,ALERT,213.51,300.87,59.959,1495513803,"274151322000076","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,1020836.6,1020836.6,6761,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495513834,2011986.00
05/23/2017 00:30,2,0.000,ALERT,213.29,302.98,59.965,1495513803,"201051344000868","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,702210.7,702210.7,6805,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495513836,2011987.00
05/23/2017 00:30,2,0.000,ALERT,213.06,302.07,59.970,1495513803,"274151322000095","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1010940.3,1010940.3,6768,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495513838,2011988.00
05/23/2017 00:30,2,0.000,ALERT,213.29,302.37,59.965,1495513803,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,630332.0,630332.0,6823,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513840,2011989.00
05/23/2017 00:30,2,0.000,ALERT,213.06,300.27,59.975,1495513803,"201051344001025","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,707490.4,707490.4,6815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513842,2011990.00
05/23/2017 00:30,2,0.000,ALERT,213.29,302.68,59.965,1495513803,"201051344000458","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,714275.1,714275.1,6791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513844,2011991.00
05/23/2017 00:30,2,0.000,ALERT,213.96,302.07,59.970,1495513803,"201051344000853","219011344069620",0.00,11.30,0,301.47,304.78,0.0,0.0,0.000,714929.3,714929.3,6796,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513845,2011992.00
05/23/2017 00:30,2,0.000,ALERT,213.51,301.17,59.970,1495513803,"201051344000685","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,708189.5,708189.5,6816,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513847,2011993.00
05/23/2017 00:30,2,0.000,ALERT,213.51,300.87,59.965,1495513803,"201051344000917","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,704807.7,704807.7,6805,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495513849,2011994.00
05/23/2017 00:30,2,0.000,ALERT,213.51,301.47,59.965,1495513803,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,712741.0,712741.0,6794,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513851,2011995.00
05/23/2017 00:30,2,0.000,ALERT,213.29,300.57,59.965,1495513803,"201051344000651","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,701234.7,701234.7,6811,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513852,2011996.00
05/23/2017 00:30,2,0.000,ALERT,212.61,300.57,59.975,1495513803,"274151322000088","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,917803.4,917803.4,6767,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495513854,2011997.00
05/23/2017 00:30,2,0.000,ALERT,213.51,299.97,59.970,1495513803,"274151322000068","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,792335.0,792335.0,6977,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513856,2011998.00
05/23/2017 00:30,2,0.000,ALERT,212.83,301.47,59.981,1495513803,"201051344001135","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,696712.1,696712.1,6803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513858,2011999.00
05/23/2017 00:30,2,0.000,ALERT,213.29,302.98,59.970,1495513803,"201051344000594","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,716636.8,716636.8,6805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513860,2012000.00
05/23/2017 00:30,2,0.000,ALERT,213.29,301.17,59.970,1495513803,"201051344001203","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,705854.6,705854.6,6822,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513862,2012001.00
05/23/2017 00:30,2,0.000,ALERT,213.06,301.47,59.970,1495513803,"274151322000054","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,935432.7,935432.7,6754,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513864,2012002.00
05/23/2017 00:30,2,0.000,ALERT,213.51,302.07,59.975,1495513803,"201051344000867","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,701078.5,701078.5,6822,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513865,2012003.00
05/23/2017 00:30,2,0.000,ALERT,213.29,301.17,59.970,1495513803,"201051344001093","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,704604.0,704604.0,6815,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513867,2012004.00
05/23/2017 00:30,2,0.000,ALERT,213.29,302.68,59.975,1495513803,"201051344000900","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,722536.6,722536.6,6801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495513869,2012005.00
05/23/2017 00:30,2,0.000,ALERT,213.51,302.37,59.970,1495513803,"201051344000648","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,711534.3,711534.3,6796,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513871,2012006.00
05/23/2017 00:30,2,0.000,ALERT,213.51,303.28,59.975,1495513803,"201051344000569","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,724889.2,724889.2,6783,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495513873,2012007.00
05/23/2017 00:30,2,0.000,ALERT,213.51,302.98,59.970,1495513803,"201051344000983","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,715308.7,715308.7,6800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513875,2012008.00
05/23/2017 00:30,2,0.000,ALERT,213.51,302.68,59.981,1495513803,"201051344001158","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,700655.1,700655.1,6805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513876,2012009.00
05/23/2017 00:30,2,0.000,ALERT,213.96,303.58,59.975,1495513803,"201051344000576","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,715361.8,715361.8,6798,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513878,2012010.00
05/23/2017 00:30,2,0.000,ALERT,213.06,300.57,59.981,1495513803,"274151322000087","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,908184.0,908184.0,6867,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495513880,2012011.00
05/23/2017 00:45,2,0.000,ALERT,213.96,302.37,59.991,1495514703,"201051344000645","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,714267.5,714267.5,6792,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514705,2012012.00
05/23/2017 00:45,2,0.000,ALERT,213.06,301.17,59.986,1495514703,"274151322000085","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,931905.1,931905.1,6759,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514707,2012013.00
05/23/2017 00:45,2,0.000,ALERT,214.19,302.37,59.991,1495514703,"201051344000633","219011344069620",0.00,11.00,0,298.17,303.88,0.0,0.0,0.000,700622.5,700622.5,6826,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514709,2012014.00
05/23/2017 00:45,2,0.000,ALERT,213.51,302.37,59.965,1495514703,"201051344000469","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,703724.9,703724.9,6802,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514711,2012015.00
05/23/2017 00:45,2,0.000,ALERT,213.06,301.47,59.981,1495514703,"201051344000646","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,698247.5,698247.5,6809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514712,2012016.00
05/23/2017 00:45,2,0.000,ALERT,212.83,301.47,59.981,1495514703,"274151322000052","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,967118.9,967118.9,6763,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514714,2012017.00
05/23/2017 00:45,2,0.000,ALERT,213.51,301.77,59.986,1495514703,"201051344000585","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,709851.2,709851.2,6814,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514716,2012018.00
05/23/2017 00:45,2,0.000,ALERT,213.29,302.07,59.996,1495514703,"201051344001230","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,702852.6,702852.6,6810,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514718,2012019.00
05/23/2017 00:45,2,0.000,ALERT,213.74,302.68,59.996,1495514703,"201051344000582","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,692571.0,692571.0,6801,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514720,2012020.00
05/23/2017 00:45,2,0.000,ALERT,212.83,301.47,59.986,1495514703,"201051344000955","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,711411.1,711411.1,6814,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514721,2012021.00
05/23/2017 00:45,2,0.000,ALERT,213.06,300.57,59.981,1495514703,"274151322000094","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,791982.2,791982.2,6962,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514723,2012022.00
05/23/2017 00:45,2,0.000,ALERT,213.51,302.98,59.986,1495514703,"201051344000579","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,721552.5,721552.5,6806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514725,2012023.00
05/23/2017 00:45,2,0.000,ALERT,213.29,302.07,60.023,1495514703,"201051344000890","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,705345.2,705345.2,6813,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514727,2012024.00
05/23/2017 00:45,2,0.000,ALERT,213.29,301.47,59.959,1495514703,"201051344000438","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,708120.0,708120.0,6804,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514728,2012025.00
05/23/2017 00:45,2,0.000,ALERT,213.51,301.47,59.991,1495514703,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,656070.6,656070.6,6825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514730,2012026.00
05/23/2017 00:45,2,0.000,ALERT,213.06,301.47,59.991,1495514703,"274151322000083","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,957317.9,957317.9,6770,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514732,2012027.00
05/23/2017 00:45,2,0.000,ALERT,213.51,301.17,59.954,1495514703,"274151322000076","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1020836.6,1020836.6,6763,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514734,2012028.00
05/23/2017 00:45,2,0.000,ALERT,213.51,303.88,60.007,1495514703,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,702210.7,702210.7,6807,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514736,2012029.00
05/23/2017 00:45,2,0.000,ALERT,212.83,302.07,60.002,1495514703,"274151322000095","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1010940.3,1010940.3,6770,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514738,2012030.00
