ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 00:45,2,0.000,ALERT,213.51,302.98,59.996,1495514703,"201051344000988","219011344069620",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,630332.0,630332.0,6825,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514740,2012031.00
05/23/2017 00:45,2,0.000,ALERT,213.29,301.17,59.970,1495514703,"201051344001025","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,707490.4,707490.4,6817,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514741,2012032.00
05/23/2017 00:45,2,0.000,ALERT,213.51,303.28,59.991,1495514703,"201051344000458","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,714275.1,714275.1,6793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514743,2012033.00
05/23/2017 00:45,2,0.000,ALERT,214.19,302.98,59.959,1495514703,"201051344000853","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,714929.3,714929.3,6798,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514745,2012034.00
05/23/2017 00:45,2,0.000,ALERT,213.74,302.07,59.975,1495514703,"201051344000685","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,708189.5,708189.5,6818,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514747,2012035.00
05/23/2017 00:45,2,0.000,ALERT,213.51,301.77,59.996,1495514703,"201051344000917","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,704807.7,704807.7,6807,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514749,2012036.00
05/23/2017 00:45,2,0.000,ALERT,213.74,302.37,60.002,1495514703,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,712741.0,712741.0,6796,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514750,2012037.00
05/23/2017 00:45,2,0.000,ALERT,213.51,301.47,60.007,1495514703,"201051344000651","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,701234.7,701234.7,6813,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514752,2012038.00
05/23/2017 00:45,2,0.000,ALERT,212.83,301.77,59.996,1495514703,"274151322000088","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,917803.4,917803.4,6769,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514754,2012039.00
05/23/2017 00:45,2,0.000,ALERT,213.74,300.57,59.996,1495514703,"274151322000068","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,792335.0,792335.0,6979,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514756,2012040.00
05/23/2017 00:45,2,0.000,ALERT,213.06,302.07,60.007,1495514703,"201051344001135","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,696712.1,696712.1,6805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514757,2012041.00
05/23/2017 00:45,2,0.000,ALERT,213.29,303.58,60.007,1495514703,"201051344000594","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,716636.8,716636.8,6807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514759,2012042.00
05/23/2017 00:45,2,0.000,ALERT,213.74,302.07,60.007,1495514703,"201051344001203","219011344069620",0.00,11.00,0,299.37,305.08,0.0,0.0,0.000,705854.6,705854.6,6824,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514761,2012043.00
05/23/2017 00:45,2,0.000,ALERT,212.83,301.77,59.991,1495514703,"274151322000054","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,935432.7,935432.7,6756,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514763,2012044.00
05/23/2017 00:45,2,0.000,ALERT,213.96,302.37,59.986,1495514703,"201051344000867","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,701078.5,701078.5,6824,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514765,2012045.00
05/23/2017 00:45,2,0.000,ALERT,213.51,301.47,59.959,1495514703,"201051344001093","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,704604.0,704604.0,6817,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514767,2012046.00
05/23/2017 00:45,2,0.000,ALERT,213.51,302.68,60.002,1495514703,"201051344000900","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,722536.6,722536.6,6803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514768,2012047.00
05/23/2017 00:45,2,0.000,ALERT,213.74,302.37,60.002,1495514703,"201051344000648","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,711534.3,711534.3,6798,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514770,2012048.00
05/23/2017 00:45,2,0.000,ALERT,213.51,303.58,60.002,1495514703,"201051344000569","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,724889.2,724889.2,6785,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514772,2012049.00
05/23/2017 00:45,2,0.000,ALERT,213.51,302.98,60.002,1495514703,"201051344000983","219011344069620",0.00,11.30,0,301.47,304.78,0.0,0.0,0.000,715308.7,715308.7,6802,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514774,2012050.00
05/23/2017 00:45,2,0.000,ALERT,213.51,302.68,59.965,1495514703,"201051344001158","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,700655.1,700655.1,6807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495514776,2012051.00
05/23/2017 00:45,2,0.000,ALERT,213.96,303.28,59.986,1495514703,"201051344000576","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,715361.8,715361.8,6800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514777,2012052.00
05/23/2017 00:45,2,0.000,ALERT,213.06,300.57,59.991,1495514703,"274151322000087","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,908184.0,908184.0,6869,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495514779,2012053.00
05/23/2017 01:00,2,0.000,ALERT,213.96,302.37,59.986,1495515603,"201051344000645","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,714267.5,714267.5,6794,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515605,2012054.00
05/23/2017 01:00,2,0.000,ALERT,213.06,300.87,59.975,1495515603,"274151322000085","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,931905.1,931905.1,6761,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515607,2012055.00
05/23/2017 01:00,2,0.000,ALERT,214.19,302.07,60.002,1495515603,"201051344000633","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,700622.5,700622.5,6828,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515609,2012056.00
05/23/2017 01:00,2,0.000,ALERT,213.74,302.37,60.028,1495515603,"201051344000469","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,703724.9,703724.9,6804,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515610,2012057.00
05/23/2017 01:00,2,0.000,ALERT,213.29,302.07,59.991,1495515603,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,698247.5,698247.5,6811,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515612,2012058.00
05/23/2017 01:00,2,0.000,ALERT,212.83,301.47,60.007,1495515603,"274151322000052","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,967118.9,967118.9,6765,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515614,2012059.00
05/23/2017 01:00,2,0.000,ALERT,213.74,302.07,59.954,1495515603,"201051344000585","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,709851.2,709851.2,6816,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515616,2012060.00
05/23/2017 01:00,2,0.000,ALERT,213.51,302.37,59.996,1495515603,"201051344001230","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,702852.6,702852.6,6812,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515618,2012061.00
05/23/2017 01:00,2,0.000,ALERT,213.96,302.68,60.007,1495515603,"201051344000582","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,692571.0,692571.0,6803,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515619,2012062.00
05/23/2017 01:00,2,0.000,ALERT,213.29,302.07,59.986,1495515603,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,711411.1,711411.1,6816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515621,2012063.00
05/23/2017 01:00,2,0.000,ALERT,213.06,300.87,59.949,1495515603,"274151322000094","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,791982.2,791982.2,6964,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515623,2012064.00
05/23/2017 01:00,2,0.000,ALERT,213.51,302.68,59.996,1495515603,"201051344000579","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,721552.5,721552.5,6808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515625,2012065.00
05/23/2017 01:00,2,0.000,ALERT,213.51,302.68,59.996,1495515603,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,705345.2,705345.2,6815,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515627,2012066.00
05/23/2017 01:00,2,0.000,ALERT,213.74,302.07,59.986,1495515603,"201051344000438","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,708120.0,708120.0,6806,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515628,2012067.00
05/23/2017 01:00,2,0.000,ALERT,213.74,301.47,60.018,1495515603,"201051344000417","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,656070.6,656070.6,6827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515630,2012068.00
05/23/2017 01:00,2,0.000,ALERT,213.06,301.17,59.986,1495515603,"274151322000083","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,957317.9,957317.9,6772,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515632,2012069.00
05/23/2017 01:00,2,0.000,ALERT,213.29,300.87,59.975,1495515603,"274151322000076","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1020836.6,1020836.6,6765,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515634,2012070.00
05/23/2017 01:00,2,0.000,ALERT,213.29,302.98,59.970,1495515603,"201051344000868","219011344069620",0.00,11.00,0,301.77,305.38,0.0,0.0,0.000,702210.7,702210.7,6809,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515636,2012071.00
05/23/2017 01:00,2,0.000,ALERT,212.61,302.07,59.975,1495515603,"274151322000095","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,1010940.3,1010940.3,6772,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515638,2012072.00
05/23/2017 01:00,2,0.000,ALERT,213.29,302.37,59.981,1495515603,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,630332.0,630332.0,6827,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515640,2012073.00
05/23/2017 01:00,2,0.000,ALERT,213.29,301.17,59.986,1495515603,"201051344001025","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,707490.4,707490.4,6819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515641,2012074.00
05/23/2017 01:00,2,0.000,ALERT,213.29,302.37,60.023,1495515603,"201051344000458","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,714275.1,714275.1,6795,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515643,2012075.00
05/23/2017 01:00,2,0.000,ALERT,213.96,302.07,59.981,1495515603,"201051344000853","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,714929.3,714929.3,6800,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515645,2012076.00
05/23/2017 01:00,2,0.000,ALERT,213.74,302.07,59.991,1495515603,"201051344000685","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,708189.5,708189.5,6820,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515647,2012077.00
05/23/2017 01:00,2,0.000,ALERT,213.51,301.47,59.975,1495515603,"201051344000917","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,704807.7,704807.7,6809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515649,2012078.00
05/23/2017 01:00,2,0.000,ALERT,213.74,302.07,60.023,1495515603,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,712741.0,712741.0,6798,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515650,2012079.00
05/23/2017 01:00,2,0.000,ALERT,213.51,301.17,59.975,1495515603,"201051344000651","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,701234.7,701234.7,6815,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515652,2012080.00
05/23/2017 01:00,2,0.000,ALERT,212.38,300.87,59.970,1495515603,"274151322000088","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,917803.4,917803.4,6771,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515654,2012081.00
05/23/2017 01:00,2,0.000,ALERT,213.51,300.27,59.975,1495515603,"274151322000068","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,792335.0,792335.0,6981,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515656,2012082.00
05/23/2017 01:00,2,0.000,ALERT,213.29,301.77,59.959,1495515603,"201051344001135","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,696712.1,696712.1,6807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515658,2012083.00
05/23/2017 01:00,2,0.000,ALERT,213.06,302.68,59.975,1495515603,"201051344000594","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,716636.8,716636.8,6809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515659,2012084.00
05/23/2017 01:00,2,0.000,ALERT,213.51,301.77,59.970,1495515603,"201051344001203","219011344069620",0.00,11.00,0,299.67,305.38,0.0,0.0,0.000,705854.6,705854.6,6826,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515661,2012085.00
05/23/2017 01:00,2,0.000,ALERT,212.61,301.17,59.928,1495515603,"274151322000054","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,935432.7,935432.7,6758,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515663,2012086.00
05/23/2017 01:00,2,0.000,ALERT,213.74,301.77,59.928,1495515603,"201051344000867","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,701078.5,701078.5,6826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515665,2012087.00
05/23/2017 01:00,2,0.000,ALERT,213.51,301.77,59.991,1495515603,"201051344001093","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,704604.0,704604.0,6819,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515666,2012088.00
05/23/2017 01:00,2,0.000,ALERT,213.29,302.07,59.928,1495515603,"201051344000900","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,722536.6,722536.6,6805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515668,2012089.00
05/23/2017 01:00,2,0.000,ALERT,213.51,301.47,59.970,1495515603,"201051344000648","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,711534.3,711534.3,6800,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515670,2012090.00
05/23/2017 01:00,2,0.000,ALERT,213.51,302.68,59.907,1495515603,"201051344000569","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,724889.2,724889.2,6787,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515672,2012091.00
05/23/2017 01:00,2,0.000,ALERT,213.29,302.07,59.954,1495515603,"201051344000983","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,715308.7,715308.7,6804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495515674,2012092.00
05/23/2017 01:00,2,0.000,ALERT,213.51,301.77,59.933,1495515603,"201051344001158","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,700655.1,700655.1,6809,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515675,2012093.00
05/23/2017 01:00,2,0.000,ALERT,213.96,302.37,59.954,1495515603,"201051344000576","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,715361.8,715361.8,6802,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515677,2012094.00
05/23/2017 01:00,2,0.000,ALERT,212.83,299.97,59.954,1495515603,"274151322000087","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,908184.0,908184.0,6871,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495515679,2012095.00
05/23/2017 01:15,2,0.000,ALERT,213.96,302.37,59.975,1495516503,"201051344000645","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,714267.5,714267.5,6796,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516505,2012096.00
05/23/2017 01:15,2,0.000,ALERT,213.06,301.47,59.981,1495516503,"274151322000085","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,931905.1,931905.1,6763,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516507,2012097.00
05/23/2017 01:15,2,0.000,ALERT,214.19,302.37,59.986,1495516503,"201051344000633","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,700622.5,700622.5,6830,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516509,2012098.00
05/23/2017 01:15,2,0.000,ALERT,213.51,302.37,59.981,1495516503,"201051344000469","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,703724.9,703724.9,6806,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516511,2012099.00
05/23/2017 01:15,2,0.000,ALERT,213.06,301.77,59.986,1495516503,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,698247.5,698247.5,6813,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516512,2012100.00
05/23/2017 01:15,2,0.000,ALERT,212.83,301.77,59.975,1495516503,"274151322000052","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,967118.9,967118.9,6767,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516514,2012101.00
05/23/2017 01:15,2,0.000,ALERT,213.51,302.07,59.954,1495516503,"201051344000585","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,709851.2,709851.2,6818,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516516,2012102.00
05/23/2017 01:15,2,0.000,ALERT,213.51,302.37,59.991,1495516503,"201051344001230","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,702852.6,702852.6,6814,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516518,2012103.00
05/23/2017 01:15,2,0.000,ALERT,213.96,302.68,60.018,1495516503,"201051344000582","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,692571.0,692571.0,6805,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516520,2012104.00
05/23/2017 01:15,2,0.000,ALERT,213.06,301.77,59.981,1495516503,"201051344000955","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,711411.1,711411.1,6818,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516521,2012105.00
05/23/2017 01:15,2,0.000,ALERT,213.06,301.17,59.991,1495516503,"274151322000094","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,791982.2,791982.2,6966,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516523,2012106.00
05/23/2017 01:15,2,0.000,ALERT,213.51,303.58,59.996,1495516503,"201051344000579","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,721552.5,721552.5,6810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516525,2012107.00
05/23/2017 01:15,2,0.000,ALERT,213.29,302.37,59.991,1495516503,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,705345.2,705345.2,6817,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516527,2012108.00
05/23/2017 01:15,2,0.000,ALERT,213.51,301.77,59.991,1495516503,"201051344000438","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,708120.0,708120.0,6808,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516528,2012109.00
05/23/2017 01:15,2,0.000,ALERT,213.51,301.17,59.991,1495516503,"201051344000417","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,656070.6,656070.6,6829,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516530,2012110.00
05/23/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1495516503,"274151322000083","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,957317.9,957317.9,6774,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516532,2012111.00
05/23/2017 01:15,2,0.000,ALERT,213.74,301.17,59.975,1495516503,"274151322000076","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1020836.6,1020836.6,6767,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516534,2012112.00
05/23/2017 01:15,2,0.000,ALERT,213.51,303.28,59.975,1495516503,"201051344000868","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,702210.7,702210.7,6811,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516536,2012113.00
05/23/2017 01:15,2,0.000,ALERT,213.06,302.37,59.965,1495516503,"274151322000095","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,1010940.3,1010940.3,6774,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516538,2012114.00
05/23/2017 01:15,2,0.000,ALERT,213.29,302.37,59.949,1495516503,"201051344000988","219011344069620",0.00,11.30,0,298.17,303.88,0.0,0.0,0.000,630332.0,630332.0,6829,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516539,2012115.00
05/23/2017 01:15,2,0.000,ALERT,213.51,301.17,59.970,1495516503,"201051344001025","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,707490.4,707490.4,6821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516541,2012116.00
05/23/2017 01:15,2,0.000,ALERT,213.29,302.68,60.002,1495516503,"201051344000458","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,714275.1,714275.1,6797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516543,2012117.00
05/23/2017 01:15,2,0.000,ALERT,213.96,302.37,59.975,1495516503,"201051344000853","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,714929.3,714929.3,6802,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516545,2012118.00
05/23/2017 01:15,2,0.000,ALERT,213.74,301.77,59.970,1495516503,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,708189.5,708189.5,6822,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516546,2012119.00
05/23/2017 01:15,2,0.000,ALERT,213.51,301.17,59.975,1495516503,"201051344000917","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,704807.7,704807.7,6811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516548,2012120.00
05/23/2017 01:15,2,0.000,ALERT,213.74,302.07,59.991,1495516503,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,712741.0,712741.0,6800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516550,2012121.00
05/23/2017 01:15,2,0.000,ALERT,213.51,301.17,59.981,1495516503,"201051344000651","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,701234.7,701234.7,6817,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516552,2012122.00
05/23/2017 01:15,2,0.000,ALERT,212.61,300.87,59.970,1495516503,"274151322000088","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,917803.4,917803.4,6773,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516554,2012123.00
05/23/2017 01:15,2,0.000,ALERT,213.74,300.57,59.975,1495516503,"274151322000068","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,792335.0,792335.0,6983,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516556,2012124.00
05/23/2017 01:15,2,0.000,ALERT,213.06,301.77,59.949,1495516503,"201051344001135","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,696712.1,696712.1,6809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516558,2012125.00
05/23/2017 01:15,2,0.000,ALERT,213.06,302.98,59.986,1495516503,"201051344000594","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,716636.8,716636.8,6811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516559,2012126.00
05/23/2017 01:15,2,0.000,ALERT,213.74,301.77,59.981,1495516503,"201051344001203","219011344069620",0.00,11.00,0,299.67,305.38,0.0,0.0,0.000,705854.6,705854.6,6828,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516561,2012127.00
05/23/2017 01:15,2,0.000,ALERT,212.83,301.77,60.012,1495516503,"274151322000054","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,935432.7,935432.7,6760,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516563,2012128.00
05/23/2017 01:15,2,0.000,ALERT,213.51,302.07,59.986,1495516503,"201051344000867","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,701078.5,701078.5,6828,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516565,2012129.00
05/23/2017 01:15,2,0.000,ALERT,213.29,301.47,60.028,1495516503,"201051344001093","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,704604.0,704604.0,6821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516566,2012130.00
05/23/2017 01:15,2,0.000,ALERT,213.29,302.37,59.991,1495516503,"201051344000900","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,722536.6,722536.6,6807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516568,2012131.00
05/23/2017 01:15,2,0.000,ALERT,213.51,301.77,60.002,1495516503,"201051344000648","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,711534.3,711534.3,6802,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516570,2012132.00
05/23/2017 01:15,2,0.000,ALERT,213.51,302.68,59.981,1495516503,"201051344000569","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,724889.2,724889.2,6789,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516572,2012133.00
05/23/2017 01:15,2,0.000,ALERT,213.29,302.37,59.981,1495516503,"201051344000983","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,715308.7,715308.7,6806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516574,2012134.00
05/23/2017 01:15,2,0.000,ALERT,213.51,302.07,59.970,1495516503,"201051344001158","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,700655.1,700655.1,6811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516576,2012135.00
05/23/2017 01:15,2,0.000,ALERT,213.96,302.68,59.981,1495516503,"201051344000576","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,715361.8,715361.8,6804,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495516577,2012136.00
05/23/2017 01:15,2,0.000,ALERT,213.06,300.87,59.981,1495516503,"274151322000087","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,908184.0,908184.0,6873,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495516579,2012137.00
05/23/2017 01:30,2,0.000,ALERT,213.96,302.07,59.981,1495517403,"201051344000645","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,714267.5,714267.5,6798,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517405,2012138.00
05/23/2017 01:30,2,0.000,ALERT,212.61,299.97,59.970,1495517403,"274151322000085","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,931905.1,931905.1,6765,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517407,2012139.00
05/23/2017 01:30,2,0.000,ALERT,214.19,302.07,59.949,1495517403,"201051344000633","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,700622.5,700622.5,6832,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495517409,2012140.00
05/23/2017 01:30,2,0.000,ALERT,213.74,302.37,59.981,1495517403,"201051344000469","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,703724.9,703724.9,6808,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495517411,2012141.00
05/23/2017 01:30,2,0.000,ALERT,213.06,301.77,59.965,1495517403,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,698247.5,698247.5,6815,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517413,2012142.00
05/23/2017 01:30,2,0.000,ALERT,212.38,300.27,59.991,1495517403,"274151322000052","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,967118.9,967118.9,6769,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495517414,2012143.00
05/23/2017 01:30,2,0.000,ALERT,213.51,302.07,59.975,1495517403,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,709851.2,709851.2,6820,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517416,2012144.00
05/23/2017 01:30,2,0.000,ALERT,213.29,302.07,59.965,1495517403,"201051344001230","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,702852.6,702852.6,6816,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517418,2012145.00
05/23/2017 01:30,2,0.000,ALERT,213.96,302.68,59.981,1495517403,"201051344000582","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,692571.0,692571.0,6807,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517420,2012146.00
05/23/2017 01:30,2,0.000,ALERT,213.06,301.77,59.949,1495517403,"201051344000955","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,711411.1,711411.1,6820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517421,2012147.00
05/23/2017 01:30,2,0.000,ALERT,212.61,299.67,59.970,1495517403,"274151322000094","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,791982.2,791982.2,6968,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495517423,2012148.00
05/23/2017 01:30,2,0.000,ALERT,213.51,302.98,59.975,1495517403,"201051344000579","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,721552.5,721552.5,6812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517425,2012149.00
05/23/2017 01:30,2,0.000,ALERT,213.29,302.37,60.002,1495517403,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,705345.2,705345.2,6819,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517427,2012150.00
05/23/2017 01:30,2,0.000,ALERT,213.51,301.77,59.975,1495517403,"201051344000438","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,708120.0,708120.0,6810,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517429,2012151.00
05/23/2017 01:30,2,0.000,ALERT,213.51,301.17,59.975,1495517403,"201051344000417","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,656070.6,656070.6,6831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517430,2012152.00
05/23/2017 01:30,2,0.000,ALERT,212.61,300.87,59.965,1495517403,"274151322000083","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,957317.9,957317.9,6776,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517432,2012153.00
05/23/2017 01:30,2,0.000,ALERT,213.29,300.27,59.965,1495517403,"274151322000076","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1020836.6,1020836.6,6769,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517434,2012154.00
05/23/2017 01:30,2,0.000,ALERT,213.51,302.98,59.970,1495517403,"201051344000868","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,702210.7,702210.7,6813,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517436,2012155.00
05/23/2017 01:30,2,0.000,ALERT,212.38,300.87,59.959,1495517403,"274151322000095","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,1010940.3,1010940.3,6776,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517438,2012156.00
05/23/2017 01:30,2,0.000,ALERT,213.29,302.07,59.975,1495517403,"201051344000988","219011344069620",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,630332.0,630332.0,6831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517440,2012157.00
05/23/2017 01:30,2,0.000,ALERT,213.29,301.17,59.970,1495517403,"201051344001025","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,707490.4,707490.4,6823,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495517442,2012158.00
05/23/2017 01:30,2,0.000,ALERT,213.29,302.07,59.959,1495517403,"201051344000458","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,714275.1,714275.1,6799,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495517443,2012159.00
05/23/2017 01:30,2,0.000,ALERT,213.96,301.77,59.970,1495517403,"201051344000853","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,714929.3,714929.3,6804,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517445,2012160.00
05/23/2017 01:30,2,0.000,ALERT,213.74,301.77,60.012,1495517403,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,708189.5,708189.5,6824,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517447,2012161.00
05/23/2017 01:30,2,0.000,ALERT,213.51,301.17,59.959,1495517403,"201051344000917","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,704807.7,704807.7,6813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495517449,2012162.00
05/23/2017 01:30,2,0.000,ALERT,213.74,302.07,59.949,1495517403,"201051344001145","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,712741.0,712741.0,6802,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517450,2012163.00
05/23/2017 01:30,2,0.000,ALERT,213.51,301.17,59.970,1495517403,"201051344000651","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,701234.7,701234.7,6819,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517452,2012164.00
05/23/2017 01:30,2,0.000,ALERT,212.16,299.97,59.944,1495517403,"274151322000088","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,917803.4,917803.4,6775,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517454,2012165.00
05/23/2017 01:30,2,0.000,ALERT,213.29,299.67,59.970,1495517403,"274151322000068","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,792335.0,792335.0,6985,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517456,2012166.00
05/23/2017 01:30,2,0.000,ALERT,213.06,301.77,59.933,1495517403,"201051344001135","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,696712.1,696712.1,6811,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517458,2012167.00
05/23/2017 01:30,2,0.000,ALERT,213.29,302.98,59.928,1495517403,"201051344000594","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,716636.8,716636.8,6813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517459,2012168.00
05/23/2017 01:30,2,0.000,ALERT,213.51,301.47,59.965,1495517403,"201051344001203","219011344069620",0.00,10.70,0,299.97,305.08,0.0,0.0,0.000,705854.6,705854.6,6830,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495517461,2012169.00
05/23/2017 01:30,2,0.000,ALERT,212.38,300.87,59.959,1495517403,"274151322000054","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,935432.7,935432.7,6762,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517463,2012170.00
05/23/2017 01:30,2,0.000,ALERT,213.74,301.77,59.954,1495517403,"201051344000867","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,701078.5,701078.5,6830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517465,2012171.00
05/23/2017 01:30,2,0.000,ALERT,213.51,301.77,59.965,1495517403,"201051344001093","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,704604.0,704604.0,6823,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517466,2012172.00
05/23/2017 01:30,2,0.000,ALERT,213.51,302.07,59.970,1495517403,"201051344000900","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,722536.6,722536.6,6809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517468,2012173.00
05/23/2017 01:30,2,0.000,ALERT,213.74,301.47,59.917,1495517403,"201051344000648","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,711534.3,711534.3,6804,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495517470,2012174.00
05/23/2017 01:30,2,0.000,ALERT,213.51,302.68,59.965,1495517403,"201051344000569","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,724889.2,724889.2,6791,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517472,2012175.00
