ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 01:30,2,0.000,ALERT,213.51,302.37,59.928,1495517403,"201051344000983","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,715308.7,715308.7,6808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517474,2012176.00
05/23/2017 01:30,2,0.000,ALERT,213.51,302.07,59.933,1495517403,"201051344001158","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,700655.1,700655.1,6813,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517476,2012177.00
05/23/2017 01:30,2,0.000,ALERT,213.96,302.68,59.965,1495517403,"201051344000576","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,715361.8,715361.8,6806,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517477,2012178.00
05/23/2017 01:30,2,0.000,ALERT,212.38,299.97,59.959,1495517403,"274151322000087","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,908184.0,908184.0,6875,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495517479,2012179.00
05/23/2017 01:45,2,0.000,ALERT,213.29,301.47,59.986,1495518303,"201051344000645","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,714267.5,714267.5,6800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518305,2012180.00
05/23/2017 01:45,2,0.000,ALERT,212.38,300.27,59.991,1495518303,"274151322000085","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,931905.1,931905.1,6767,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495518307,2012181.00
05/23/2017 01:45,2,0.000,ALERT,213.29,300.87,59.986,1495518303,"201051344000633","219011344069620",0.00,10.70,0,298.17,303.88,0.0,0.0,0.000,700622.5,700622.5,6834,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495518309,2012182.00
05/23/2017 01:45,2,0.000,ALERT,213.06,301.17,60.034,1495518303,"201051344000469","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,703724.9,703724.9,6810,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518311,2012183.00
05/23/2017 01:45,2,0.000,ALERT,213.06,302.07,59.991,1495518303,"201051344000646","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,698247.5,698247.5,6817,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518312,2012184.00
05/23/2017 01:45,2,0.000,ALERT,212.16,301.17,59.986,1495518303,"274151322000052","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,967118.9,967118.9,6771,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495518314,2012185.00
05/23/2017 01:45,2,0.000,ALERT,213.51,302.07,59.975,1495518303,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,709851.2,709851.2,6822,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518316,2012186.00
05/23/2017 01:45,2,0.000,ALERT,213.29,302.37,59.986,1495518303,"201051344001230","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,702852.6,702852.6,6818,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518318,2012187.00
05/23/2017 01:45,2,0.000,ALERT,213.74,302.98,59.996,1495518303,"201051344000582","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,692571.0,692571.0,6809,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518320,2012188.00
05/23/2017 01:45,2,0.000,ALERT,213.06,302.37,59.981,1495518303,"201051344000955","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,711411.1,711411.1,6822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518322,2012189.00
05/23/2017 01:45,2,0.000,ALERT,212.38,300.27,59.981,1495518303,"274151322000094","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,791982.2,791982.2,6970,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518323,2012190.00
05/23/2017 01:45,2,0.000,ALERT,212.83,301.77,59.986,1495518303,"201051344000579","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,721552.5,721552.5,6814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518325,2012191.00
05/23/2017 01:45,2,0.000,ALERT,213.06,302.68,60.012,1495518303,"201051344000890","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,705345.2,705345.2,6821,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518327,2012192.00
05/23/2017 01:45,2,0.000,ALERT,213.51,302.07,59.986,1495518303,"201051344000438","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,708120.0,708120.0,6812,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495518329,2012193.00
05/23/2017 01:45,2,0.000,ALERT,213.51,301.77,59.981,1495518303,"201051344000417","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,656070.6,656070.6,6833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518331,2012194.00
05/23/2017 01:45,2,0.000,ALERT,212.38,300.57,59.986,1495518303,"274151322000083","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,957317.9,957317.9,6778,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518332,2012195.00
05/23/2017 01:45,2,0.000,ALERT,212.83,299.97,59.975,1495518303,"274151322000076","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,1020836.6,1020836.6,6771,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518334,2012196.00
05/23/2017 01:45,2,0.000,ALERT,212.83,302.07,59.986,1495518303,"201051344000868","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,702210.7,702210.7,6815,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495518336,2012197.00
05/23/2017 01:45,2,0.000,ALERT,212.16,301.47,59.986,1495518303,"274151322000095","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,1010940.3,1010940.3,6778,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518338,2012198.00
05/23/2017 01:45,2,0.000,ALERT,212.61,301.47,59.986,1495518303,"201051344000988","219011344069620",0.00,11.00,0,297.57,304.18,0.0,0.0,0.000,630332.0,630332.0,6833,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518339,2012199.00
05/23/2017 01:45,2,0.000,ALERT,213.29,301.47,59.986,1495518303,"201051344001025","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,707490.4,707490.4,6825,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518341,2012200.00
05/23/2017 01:45,2,0.000,ALERT,212.83,301.47,59.986,1495518303,"201051344000458","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,714275.1,714275.1,6801,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518343,2012201.00
05/23/2017 01:45,2,0.000,ALERT,213.51,301.17,59.986,1495518303,"201051344000853","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,714929.3,714929.3,6806,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518345,2012202.00
05/23/2017 01:45,2,0.000,ALERT,213.74,302.07,59.981,1495518303,"201051344000685","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,708189.5,708189.5,6826,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495518347,2012203.00
05/23/2017 01:45,2,0.000,ALERT,213.51,301.47,59.981,1495518303,"201051344000917","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,704807.7,704807.7,6815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518348,2012204.00
05/23/2017 01:45,2,0.000,ALERT,213.51,302.37,59.975,1495518303,"201051344001145","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,712741.0,712741.0,6804,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518350,2012205.00
05/23/2017 01:45,2,0.000,ALERT,213.51,301.47,59.970,1495518303,"201051344000651","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,701234.7,701234.7,6821,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518352,2012206.00
05/23/2017 01:45,2,0.000,ALERT,211.70,300.57,60.007,1495518303,"274151322000088","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,917803.4,917803.4,6777,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518354,2012207.00
05/23/2017 01:45,2,0.000,ALERT,213.06,299.97,59.975,1495518303,"274151322000068","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,792335.0,792335.0,6987,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518356,2012208.00
05/23/2017 01:45,2,0.000,ALERT,213.29,302.37,59.959,1495518303,"201051344001135","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,696712.1,696712.1,6813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518358,2012209.00
05/23/2017 01:45,2,0.000,ALERT,212.61,301.77,59.975,1495518303,"201051344000594","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,716636.8,716636.8,6815,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518360,2012210.00
05/23/2017 01:45,2,0.000,ALERT,213.74,302.07,59.954,1495518303,"201051344001203","219011344069620",0.00,10.70,0,299.97,305.38,0.0,0.0,0.000,705854.6,705854.6,6832,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518362,2012211.00
05/23/2017 01:45,2,0.000,ALERT,212.16,301.17,59.949,1495518303,"274151322000054","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,935432.7,935432.7,6764,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518363,2012212.00
05/23/2017 01:45,2,0.000,ALERT,213.06,300.87,59.981,1495518303,"201051344000867","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,701078.5,701078.5,6832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518365,2012213.00
05/23/2017 01:45,2,0.000,ALERT,213.51,302.37,59.965,1495518303,"201051344001093","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,704604.0,704604.0,6825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518367,2012214.00
05/23/2017 01:45,2,0.000,ALERT,212.83,301.17,59.970,1495518303,"201051344000900","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,722536.6,722536.6,6811,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518369,2012215.00
05/23/2017 01:45,2,0.000,ALERT,213.06,300.57,59.975,1495518303,"201051344000648","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,711534.3,711534.3,6806,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518370,2012216.00
05/23/2017 01:45,2,0.000,ALERT,212.83,302.07,59.975,1495518303,"201051344000569","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,724889.2,724889.2,6793,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495518372,2012217.00
05/23/2017 01:45,2,0.000,ALERT,212.83,301.77,59.970,1495518303,"201051344000983","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,715308.7,715308.7,6810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518374,2012218.00
05/23/2017 01:45,2,0.000,ALERT,212.83,301.47,59.981,1495518303,"201051344001158","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,700655.1,700655.1,6815,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518376,2012219.00
05/23/2017 01:45,2,0.000,ALERT,213.51,302.37,60.023,1495518303,"201051344000576","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,715361.8,715361.8,6808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518378,2012220.00
05/23/2017 01:45,2,0.000,ALERT,212.38,299.37,59.965,1495518303,"274151322000087","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,908184.0,908184.0,6877,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495518379,2012221.00
05/23/2017 02:00,2,0.000,ALERT,213.06,300.87,59.944,1495519204,"201051344000645","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,714267.5,714267.5,6802,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519206,2012222.00
05/23/2017 02:00,2,0.000,ALERT,212.38,300.57,59.922,1495519204,"274151322000085","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,931905.1,931905.1,6769,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519207,2012223.00
05/23/2017 02:00,2,0.000,ALERT,213.29,300.57,59.917,1495519204,"201051344000633","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,700622.5,700622.5,6836,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519209,2012224.00
05/23/2017 02:00,2,0.000,ALERT,212.83,300.87,59.954,1495519204,"201051344000469","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,703724.9,703724.9,6812,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519211,2012225.00
05/23/2017 02:00,2,0.000,ALERT,213.06,302.07,59.949,1495519204,"201051344000646","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,698247.5,698247.5,6819,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519213,2012226.00
05/23/2017 02:00,2,0.000,ALERT,212.16,300.27,59.922,1495519204,"274151322000052","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,967118.9,967118.9,6773,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519215,2012227.00
05/23/2017 02:00,2,0.000,ALERT,213.51,302.07,59.954,1495519204,"201051344000585","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,709851.2,709851.2,6824,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519216,2012228.00
05/23/2017 02:00,2,0.000,ALERT,213.06,302.07,59.944,1495519204,"201051344001230","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,702852.6,702852.6,6820,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519218,2012229.00
05/23/2017 02:00,2,0.000,ALERT,213.74,302.68,59.922,1495519204,"201051344000582","219011344069620",0.00,10.30,0,301.17,304.48,0.0,0.0,0.000,692571.0,692571.0,6811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519220,2012230.00
05/23/2017 02:00,2,0.000,ALERT,212.83,302.07,59.959,1495519204,"201051344000955","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,711411.1,711411.1,6824,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519222,2012231.00
05/23/2017 02:00,2,0.000,ALERT,212.38,299.67,59.938,1495519204,"274151322000094","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,791982.2,791982.2,6972,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519224,2012232.00
05/23/2017 02:00,2,0.000,ALERT,212.61,301.47,59.970,1495519204,"201051344000579","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,721552.5,721552.5,6816,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519225,2012233.00
05/23/2017 02:00,2,0.000,ALERT,213.29,302.37,59.944,1495519204,"201051344000890","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,705345.2,705345.2,6823,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519227,2012234.00
05/23/2017 02:00,2,0.000,ALERT,213.51,301.77,59.965,1495519204,"201051344000438","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,708120.0,708120.0,6814,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519229,2012235.00
05/23/2017 02:00,2,0.000,ALERT,213.51,301.47,59.949,1495519204,"201051344000417","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,656070.6,656070.6,6835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519231,2012236.00
05/23/2017 02:00,2,0.000,ALERT,212.61,300.87,59.954,1495519204,"274151322000083","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,957317.9,957317.9,6780,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519233,2012237.00
05/23/2017 02:00,2,0.000,ALERT,212.83,300.57,59.954,1495519204,"274151322000076","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1020836.6,1020836.6,6773,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519234,2012238.00
05/23/2017 02:00,2,0.000,ALERT,212.38,301.77,59.959,1495519204,"201051344000868","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,702210.7,702210.7,6817,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519236,2012239.00
05/23/2017 02:00,2,0.000,ALERT,212.38,301.47,59.954,1495519204,"274151322000095","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,1010940.3,1010940.3,6780,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519238,2012240.00
05/23/2017 02:00,2,0.000,ALERT,212.38,300.87,59.959,1495519204,"201051344000988","219011344069620",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,630332.0,630332.0,6835,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519240,2012241.00
05/23/2017 02:00,2,0.000,ALERT,213.06,301.17,59.965,1495519204,"201051344001025","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,707490.4,707490.4,6827,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519242,2012242.00
05/23/2017 02:00,2,0.000,ALERT,212.61,301.17,59.944,1495519204,"201051344000458","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,714275.1,714275.1,6803,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519243,2012243.00
05/23/2017 02:00,2,0.000,ALERT,213.06,300.87,59.959,1495519204,"201051344000853","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,714929.3,714929.3,6808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519245,2012244.00
05/23/2017 02:00,2,0.000,ALERT,213.74,302.07,59.965,1495519204,"201051344000685","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,708189.5,708189.5,6828,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519247,2012245.00
05/23/2017 02:00,2,0.000,ALERT,213.51,301.77,59.949,1495519204,"201051344000917","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,704807.7,704807.7,6817,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519249,2012246.00
05/23/2017 02:00,2,0.000,ALERT,213.51,302.37,59.949,1495519204,"201051344001145","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,712741.0,712741.0,6806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519250,2012247.00
05/23/2017 02:00,2,0.000,ALERT,213.51,301.47,59.944,1495519204,"201051344000651","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,701234.7,701234.7,6823,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519252,2012248.00
05/23/2017 02:00,2,0.000,ALERT,212.16,300.57,59.944,1495519204,"274151322000088","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,917803.4,917803.4,6779,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519254,2012249.00
05/23/2017 02:00,2,0.000,ALERT,213.06,299.97,59.944,1495519204,"274151322000068","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,792335.0,792335.0,6989,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519256,2012250.00
05/23/2017 02:00,2,0.000,ALERT,213.06,301.77,59.986,1495519204,"201051344001135","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,696712.1,696712.1,6815,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519258,2012251.00
05/23/2017 02:00,2,0.000,ALERT,212.38,301.77,59.959,1495519204,"201051344000594","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,716636.8,716636.8,6817,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519259,2012252.00
05/23/2017 02:00,2,0.000,ALERT,213.29,301.47,59.944,1495519204,"201051344001203","219011344069620",0.00,10.70,0,300.27,305.38,0.0,0.0,0.000,705854.6,705854.6,6834,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519261,2012253.00
05/23/2017 02:00,2,0.000,ALERT,212.16,300.87,59.954,1495519204,"274151322000054","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,935432.7,935432.7,6766,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519263,2012254.00
05/23/2017 02:00,2,0.000,ALERT,212.83,300.87,59.907,1495519204,"201051344000867","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,701078.5,701078.5,6834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519265,2012255.00
05/23/2017 02:00,2,0.000,ALERT,213.29,301.77,59.954,1495519204,"201051344001093","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,704604.0,704604.0,6827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519266,2012256.00
05/23/2017 02:00,2,0.000,ALERT,212.61,301.17,59.954,1495519204,"201051344000900","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,722536.6,722536.6,6813,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519268,2012257.00
05/23/2017 02:00,2,0.000,ALERT,212.61,300.27,59.970,1495519204,"201051344000648","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,711534.3,711534.3,6808,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519270,2012258.00
05/23/2017 02:00,2,0.000,ALERT,212.38,301.17,59.954,1495519204,"201051344000569","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,724889.2,724889.2,6795,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519272,2012259.00
05/23/2017 02:00,2,0.000,ALERT,212.61,301.17,59.954,1495519204,"201051344000983","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,715308.7,715308.7,6812,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495519274,2012260.00
05/23/2017 02:00,2,0.000,ALERT,212.61,300.87,59.912,1495519204,"201051344001158","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,700655.1,700655.1,6817,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519276,2012261.00
05/23/2017 02:00,2,0.000,ALERT,213.06,301.17,59.949,1495519204,"201051344000576","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,715361.8,715361.8,6810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519278,2012262.00
05/23/2017 02:00,2,0.000,ALERT,212.38,299.97,59.970,1495519204,"274151322000087","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,908184.0,908184.0,6879,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495519280,2012263.00
05/23/2017 02:15,2,0.000,ALERT,213.06,301.17,59.975,1495520103,"201051344000645","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,714267.5,714267.5,6804,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520105,2012264.00
05/23/2017 02:15,2,0.000,ALERT,212.61,300.57,59.959,1495520103,"274151322000085","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,931905.1,931905.1,6771,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520107,2012265.00
05/23/2017 02:15,2,0.000,ALERT,213.29,300.57,59.970,1495520103,"201051344000633","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,700622.5,700622.5,6838,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520109,2012266.00
05/23/2017 02:15,2,0.000,ALERT,212.61,301.17,60.007,1495520103,"201051344000469","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,703724.9,703724.9,6814,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520111,2012267.00
05/23/2017 02:15,2,0.000,ALERT,213.29,302.07,59.975,1495520103,"201051344000646","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,698247.5,698247.5,6821,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520113,2012268.00
05/23/2017 02:15,2,0.000,ALERT,212.16,301.17,59.933,1495520103,"274151322000052","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,967118.9,967118.9,6775,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520114,2012269.00
05/23/2017 02:15,2,0.000,ALERT,213.51,302.07,59.981,1495520103,"201051344000585","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,709851.2,709851.2,6826,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520116,2012270.00
05/23/2017 02:15,2,0.000,ALERT,213.51,302.68,59.975,1495520103,"201051344001230","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,702852.6,702852.6,6822,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520118,2012271.00
05/23/2017 02:15,2,0.000,ALERT,213.96,303.28,59.970,1495520103,"201051344000582","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,692571.0,692571.0,6813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520120,2012272.00
05/23/2017 02:15,2,0.000,ALERT,213.06,302.07,59.996,1495520103,"201051344000955","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,711411.1,711411.1,6826,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520121,2012273.00
05/23/2017 02:15,2,0.000,ALERT,212.38,300.27,59.981,1495520103,"274151322000094","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,791982.2,791982.2,6974,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520123,2012274.00
05/23/2017 02:15,2,0.000,ALERT,212.61,301.77,59.970,1495520103,"201051344000579","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,721552.5,721552.5,6818,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495520125,2012275.00
05/23/2017 02:15,2,0.000,ALERT,213.29,302.68,59.986,1495520103,"201051344000890","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,705345.2,705345.2,6825,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520127,2012276.00
05/23/2017 02:15,2,0.000,ALERT,213.51,302.37,59.954,1495520103,"201051344000438","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,708120.0,708120.0,6816,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520129,2012277.00
05/23/2017 02:15,2,0.000,ALERT,213.51,301.47,59.981,1495520103,"201051344000417","219011344069620",0.00,10.70,0,299.97,302.98,0.0,0.0,0.000,656070.6,656070.6,6837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520130,2012278.00
05/23/2017 02:15,2,0.000,ALERT,212.38,300.57,59.981,1495520103,"274151322000083","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,957317.9,957317.9,6782,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495520133,2012279.00
05/23/2017 02:15,2,0.000,ALERT,212.83,300.87,59.944,1495520103,"274151322000076","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1020836.6,1020836.6,6775,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495520135,2012280.00
05/23/2017 02:15,2,0.000,ALERT,212.61,301.77,59.986,1495520103,"201051344000868","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,702210.7,702210.7,6819,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495520136,2012281.00
05/23/2017 02:15,2,0.000,ALERT,212.16,301.47,60.023,1495520103,"274151322000095","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,1010940.3,1010940.3,6782,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520138,2012282.00
05/23/2017 02:15,2,0.000,ALERT,212.61,301.17,59.986,1495520103,"201051344000988","219011344069620",0.00,11.00,0,296.66,302.68,0.0,0.0,0.000,630332.0,630332.0,6837,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520140,2012283.00
05/23/2017 02:15,2,0.000,ALERT,213.29,301.47,59.981,1495520103,"201051344001025","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,707490.4,707490.4,6829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520142,2012284.00
05/23/2017 02:15,2,0.000,ALERT,212.61,301.17,59.991,1495520103,"201051344000458","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,714275.1,714275.1,6805,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520144,2012285.00
05/23/2017 02:15,2,0.000,ALERT,213.29,300.87,59.981,1495520103,"201051344000853","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,714929.3,714929.3,6810,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520145,2012286.00
05/23/2017 02:15,2,0.000,ALERT,213.74,302.37,59.981,1495520103,"201051344000685","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,708189.5,708189.5,6830,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520147,2012287.00
05/23/2017 02:15,2,0.000,ALERT,213.74,302.07,59.944,1495520103,"201051344000917","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,704807.7,704807.7,6819,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520149,2012288.00
05/23/2017 02:15,2,0.000,ALERT,213.74,302.68,59.981,1495520103,"201051344001145","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,712741.0,712741.0,6808,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520151,2012289.00
05/23/2017 02:15,2,0.000,ALERT,213.51,301.77,59.996,1495520103,"201051344000651","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,701234.7,701234.7,6825,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520153,2012290.00
05/23/2017 02:15,2,0.000,ALERT,212.16,300.27,59.991,1495520103,"274151322000088","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,917803.4,917803.4,6781,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520154,2012291.00
05/23/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1495520103,"274151322000068","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,792335.0,792335.0,6991,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520156,2012292.00
05/23/2017 02:15,2,0.000,ALERT,212.61,301.77,59.991,1495520103,"201051344001135","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,696712.1,696712.1,6817,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495520158,2012293.00
05/23/2017 02:15,2,0.000,ALERT,212.38,301.77,60.023,1495520103,"201051344000594","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,716636.8,716636.8,6819,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520160,2012294.00
05/23/2017 02:15,2,0.000,ALERT,213.51,302.07,59.986,1495520103,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,705854.6,705854.6,6836,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520161,2012295.00
05/23/2017 02:15,2,0.000,ALERT,212.16,301.47,59.986,1495520103,"274151322000054","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,935432.7,935432.7,6768,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520163,2012296.00
05/23/2017 02:15,2,0.000,ALERT,212.83,300.87,59.986,1495520103,"201051344000867","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,701078.5,701078.5,6836,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520165,2012297.00
05/23/2017 02:15,2,0.000,ALERT,213.51,302.37,59.981,1495520103,"201051344001093","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,704604.0,704604.0,6829,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520167,2012298.00
05/23/2017 02:15,2,0.000,ALERT,212.61,301.47,59.986,1495520103,"201051344000900","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,722536.6,722536.6,6815,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520169,2012299.00
05/23/2017 02:15,2,0.000,ALERT,212.83,300.57,59.991,1495520103,"201051344000648","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,711534.3,711534.3,6810,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520170,2012300.00
05/23/2017 02:15,2,0.000,ALERT,212.61,301.77,59.959,1495520103,"201051344000569","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,724889.2,724889.2,6797,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520172,2012301.00
05/23/2017 02:15,2,0.000,ALERT,212.61,301.47,59.991,1495520103,"201051344000983","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,715308.7,715308.7,6814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495520174,2012302.00
05/23/2017 02:15,2,0.000,ALERT,212.61,301.17,59.996,1495520103,"201051344001158","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,700655.1,700655.1,6819,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495520176,2012303.00
05/23/2017 02:15,2,0.000,ALERT,213.06,301.47,59.991,1495520103,"201051344000576","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,715361.8,715361.8,6812,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520177,2012304.00
05/23/2017 02:15,2,0.000,ALERT,212.38,299.97,59.991,1495520103,"274151322000087","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,908184.0,908184.0,6881,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495520179,2012305.00
05/23/2017 02:30,2,0.000,ALERT,213.29,301.77,59.975,1495521003,"201051344000645","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,714267.5,714267.5,6806,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521005,2012306.00
05/23/2017 02:30,2,0.000,ALERT,212.61,301.17,59.944,1495521003,"274151322000085","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,931905.1,931905.1,6773,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521007,2012307.00
05/23/2017 02:30,2,0.000,ALERT,213.51,301.47,59.991,1495521003,"201051344000633","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,700622.5,700622.5,6840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521008,2012308.00
05/23/2017 02:30,2,0.000,ALERT,213.06,301.77,59.991,1495521003,"201051344000469","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,703724.9,703724.9,6816,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521010,2012309.00
05/23/2017 02:30,2,0.000,ALERT,213.06,302.07,59.975,1495521003,"201051344000646","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,698247.5,698247.5,6823,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521012,2012310.00
05/23/2017 02:30,2,0.000,ALERT,212.38,301.47,59.986,1495521003,"274151322000052","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,967118.9,967118.9,6777,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521014,2012311.00
05/23/2017 02:30,2,0.000,ALERT,213.51,302.37,59.991,1495521003,"201051344000585","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,709851.2,709851.2,6828,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521015,2012312.00
05/23/2017 02:30,2,0.000,ALERT,213.29,302.68,59.986,1495521003,"201051344001230","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,702852.6,702852.6,6824,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521017,2012313.00
05/23/2017 02:30,2,0.000,ALERT,213.74,303.28,59.996,1495521003,"201051344000582","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,692571.0,692571.0,6815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521019,2012314.00
05/23/2017 02:30,2,0.000,ALERT,213.06,302.37,60.007,1495521003,"201051344000955","219011344069620",0.00,10.30,0,300.57,303.58,0.0,0.0,0.000,711411.1,711411.1,6828,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521021,2012315.00
05/23/2017 02:30,2,0.000,ALERT,212.61,300.57,59.975,1495521003,"274151322000094","219011344069620",0.00,10.70,0,298.77,301.77,0.0,0.0,0.000,791982.2,791982.2,6976,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521023,2012316.00
05/23/2017 02:30,2,0.000,ALERT,212.61,302.07,59.991,1495521003,"201051344000579","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,721552.5,721552.5,6820,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521025,2012317.00
05/23/2017 02:30,2,0.000,ALERT,213.29,302.68,59.944,1495521003,"201051344000890","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,705345.2,705345.2,6827,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521026,2012318.00
05/23/2017 02:30,2,0.000,ALERT,213.51,302.07,59.986,1495521003,"201051344000438","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,708120.0,708120.0,6818,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521028,2012319.00
05/23/2017 02:30,2,0.000,ALERT,213.51,301.47,60.018,1495521003,"201051344000417","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,656070.6,656070.6,6839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521030,2012320.00
