ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 02:30,2,0.000,ALERT,212.61,301.47,59.975,1495521003,"274151322000083","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,957317.9,957317.9,6784,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521032,2012321.00
05/23/2017 02:30,2,0.000,ALERT,213.06,300.87,59.970,1495521003,"274151322000076","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1020836.6,1020836.6,6777,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521034,2012322.00
05/23/2017 02:30,2,0.000,ALERT,212.83,302.37,60.012,1495521003,"201051344000868","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,702210.7,702210.7,6821,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521035,2012323.00
05/23/2017 02:30,2,0.000,ALERT,212.61,302.07,59.965,1495521003,"274151322000095","219011344069620",0.00,10.70,0,300.27,303.28,0.0,0.0,0.000,1010940.3,1010940.3,6784,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521037,2012324.00
05/23/2017 02:30,2,0.000,ALERT,212.61,301.77,59.975,1495521003,"201051344000988","219011344069620",0.00,10.70,0,296.96,302.98,0.0,0.0,0.000,630332.0,630332.0,6839,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521039,2012325.00
05/23/2017 02:30,2,0.000,ALERT,213.06,301.17,59.996,1495521003,"201051344001025","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,707490.4,707490.4,6831,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521041,2012326.00
05/23/2017 02:30,2,0.000,ALERT,212.83,301.77,59.986,1495521003,"201051344000458","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,714275.1,714275.1,6807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521042,2012327.00
05/23/2017 02:30,2,0.000,ALERT,213.29,301.47,59.970,1495521003,"201051344000853","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,714929.3,714929.3,6812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521044,2012328.00
05/23/2017 02:30,2,0.000,ALERT,213.51,302.07,59.981,1495521003,"201051344000685","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,708189.5,708189.5,6832,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521046,2012329.00
05/23/2017 02:30,2,0.000,ALERT,213.51,301.77,59.975,1495521003,"201051344000917","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,704807.7,704807.7,6821,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521048,2012330.00
05/23/2017 02:30,2,0.000,ALERT,213.51,302.37,59.975,1495521003,"201051344001145","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,712741.0,712741.0,6810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521050,2012331.00
05/23/2017 02:30,2,0.000,ALERT,213.51,301.47,60.002,1495521003,"201051344000651","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,701234.7,701234.7,6827,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521052,2012332.00
05/23/2017 02:30,2,0.000,ALERT,212.16,301.17,59.965,1495521003,"274151322000088","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,917803.4,917803.4,6783,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521053,2012333.00
05/23/2017 02:30,2,0.000,ALERT,213.06,299.97,59.959,1495521003,"274151322000068","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,792335.0,792335.0,6993,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521055,2012334.00
05/23/2017 02:30,2,0.000,ALERT,213.06,302.07,59.959,1495521003,"201051344001135","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,696712.1,696712.1,6819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521057,2012335.00
05/23/2017 02:30,2,0.000,ALERT,212.61,302.37,59.965,1495521003,"201051344000594","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,716636.8,716636.8,6821,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521059,2012336.00
05/23/2017 02:30,2,0.000,ALERT,213.51,301.77,59.959,1495521003,"201051344001203","219011344069620",0.00,10.30,0,300.57,305.38,0.0,0.0,0.000,705854.6,705854.6,6838,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521061,2012337.00
05/23/2017 02:30,2,0.000,ALERT,212.38,300.87,59.954,1495521003,"274151322000054","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,935432.7,935432.7,6770,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521062,2012338.00
05/23/2017 02:30,2,0.000,ALERT,213.06,301.47,59.986,1495521003,"201051344000867","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,701078.5,701078.5,6838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521064,2012339.00
05/23/2017 02:30,2,0.000,ALERT,213.29,302.07,59.970,1495521003,"201051344001093","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,704604.0,704604.0,6831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521066,2012340.00
05/23/2017 02:30,2,0.000,ALERT,212.61,301.77,59.981,1495521003,"201051344000900","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,722536.6,722536.6,6817,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521068,2012341.00
05/23/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1495521003,"201051344000648","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,711534.3,711534.3,6812,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521069,2012342.00
05/23/2017 02:30,2,0.000,ALERT,212.83,302.37,59.975,1495521003,"201051344000569","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,724889.2,724889.2,6799,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521071,2012343.00
05/23/2017 02:30,2,0.000,ALERT,212.83,302.07,59.986,1495521003,"201051344000983","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,715308.7,715308.7,6816,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521073,2012344.00
05/23/2017 02:30,2,0.000,ALERT,212.83,301.47,59.928,1495521003,"201051344001158","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,700655.1,700655.1,6821,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521075,2012345.00
05/23/2017 02:30,2,0.000,ALERT,213.29,302.37,59.954,1495521003,"201051344000576","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,715361.8,715361.8,6814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521077,2012346.00
05/23/2017 02:30,2,0.000,ALERT,212.38,300.87,59.975,1495521003,"274151322000087","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,908184.0,908184.0,6883,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521078,2012347.00
05/23/2017 02:45,2,0.000,ALERT,213.29,301.47,59.970,1495521903,"201051344000645","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,714267.5,714267.5,6808,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521905,2012348.00
05/23/2017 02:45,2,0.000,ALERT,212.61,301.47,59.970,1495521903,"274151322000085","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,931905.1,931905.1,6775,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521907,2012349.00
05/23/2017 02:45,2,0.000,ALERT,213.51,301.17,59.970,1495521903,"201051344000633","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,700622.5,700622.5,6842,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521908,2012350.00
05/23/2017 02:45,2,0.000,ALERT,212.83,301.47,59.986,1495521903,"201051344000469","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,703724.9,703724.9,6818,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521910,2012351.00
05/23/2017 02:45,2,0.000,ALERT,213.06,302.37,59.965,1495521903,"201051344000646","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,698247.5,698247.5,6825,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521912,2012352.00
05/23/2017 02:45,2,0.000,ALERT,212.16,300.87,60.002,1495521903,"274151322000052","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,967118.9,967118.9,6779,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521914,2012353.00
05/23/2017 02:45,2,0.000,ALERT,213.51,302.68,59.975,1495521903,"201051344000585","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,709851.2,709851.2,6830,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521916,2012354.00
05/23/2017 02:45,2,0.000,ALERT,213.29,302.68,59.970,1495521903,"201051344001230","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,702852.6,702852.6,6826,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521918,2012355.00
05/23/2017 02:45,2,0.000,ALERT,213.74,303.28,59.986,1495521903,"201051344000582","219011344069620",0.00,9.70,0,301.17,304.48,0.0,0.0,0.000,692571.0,692571.0,6817,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521919,2012356.00
05/23/2017 02:45,2,0.000,ALERT,213.06,302.37,59.970,1495521903,"201051344000955","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,711411.1,711411.1,6830,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521921,2012357.00
05/23/2017 02:45,2,0.000,ALERT,212.38,300.87,59.938,1495521903,"274151322000094","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,791982.2,791982.2,6978,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521923,2012358.00
05/23/2017 02:45,2,0.000,ALERT,212.83,302.37,59.975,1495521903,"201051344000579","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,721552.5,721552.5,6822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521925,2012359.00
05/23/2017 02:45,2,0.000,ALERT,213.29,302.98,59.991,1495521903,"201051344000890","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,705345.2,705345.2,6829,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521926,2012360.00
05/23/2017 02:45,2,0.000,ALERT,213.29,302.68,59.970,1495521903,"201051344000438","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,708120.0,708120.0,6820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521928,2012361.00
05/23/2017 02:45,2,0.000,ALERT,213.51,302.07,59.944,1495521903,"201051344000417","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,656070.6,656070.6,6841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521930,2012362.00
05/23/2017 02:45,2,0.000,ALERT,212.61,301.77,59.981,1495521903,"274151322000083","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,957317.9,957317.9,6786,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521932,2012363.00
05/23/2017 02:45,2,0.000,ALERT,213.06,301.17,59.970,1495521903,"274151322000076","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1020836.6,1020836.6,6779,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521934,2012364.00
05/23/2017 02:45,2,0.000,ALERT,212.83,302.68,59.981,1495521903,"201051344000868","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,702210.7,702210.7,6823,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521935,2012365.00
05/23/2017 02:45,2,0.000,ALERT,212.38,301.77,59.975,1495521903,"274151322000095","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,1010940.3,1010940.3,6786,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521937,2012366.00
05/23/2017 02:45,2,0.000,ALERT,212.83,302.07,59.986,1495521903,"201051344000988","219011344069620",0.00,10.30,0,297.26,303.28,0.0,0.0,0.000,630332.0,630332.0,6841,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521939,2012367.00
05/23/2017 02:45,2,0.000,ALERT,213.06,301.77,59.981,1495521903,"201051344001025","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,707490.4,707490.4,6833,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521941,2012368.00
05/23/2017 02:45,2,0.000,ALERT,212.83,302.07,59.981,1495521903,"201051344000458","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,714275.1,714275.1,6809,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521943,2012369.00
05/23/2017 02:45,2,0.000,ALERT,213.51,302.07,60.007,1495521903,"201051344000853","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,714929.3,714929.3,6814,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521944,2012370.00
05/23/2017 02:45,2,0.000,ALERT,213.51,302.37,59.981,1495521903,"201051344000685","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,708189.5,708189.5,6834,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521946,2012371.00
05/23/2017 02:45,2,0.000,ALERT,213.51,302.07,59.975,1495521903,"201051344000917","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,704807.7,704807.7,6823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521948,2012372.00
05/23/2017 02:45,2,0.000,ALERT,213.29,302.68,60.012,1495521903,"201051344001145","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,712741.0,712741.0,6812,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521950,2012373.00
05/23/2017 02:45,2,0.000,ALERT,213.29,301.77,59.981,1495521903,"201051344000651","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,701234.7,701234.7,6829,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521952,2012374.00
05/23/2017 02:45,2,0.000,ALERT,212.16,300.57,59.970,1495521903,"274151322000088","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,917803.4,917803.4,6785,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521954,2012375.00
05/23/2017 02:45,2,0.000,ALERT,213.06,299.97,60.012,1495521903,"274151322000068","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,792335.0,792335.0,6995,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521955,2012376.00
05/23/2017 02:45,2,0.000,ALERT,213.06,302.37,59.975,1495521903,"201051344001135","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,696712.1,696712.1,6821,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521957,2012377.00
05/23/2017 02:45,2,0.000,ALERT,212.61,302.68,60.018,1495521903,"201051344000594","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,716636.8,716636.8,6823,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521959,2012378.00
05/23/2017 02:45,2,0.000,ALERT,213.29,302.07,60.002,1495521903,"201051344001203","219011344069620",0.00,10.00,0,300.27,305.38,0.0,0.0,0.000,705854.6,705854.6,6840,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521961,2012379.00
05/23/2017 02:45,2,0.000,ALERT,212.38,300.57,59.970,1495521903,"274151322000054","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,935432.7,935432.7,6772,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521962,2012380.00
05/23/2017 02:45,2,0.000,ALERT,213.06,301.77,59.991,1495521903,"201051344000867","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,701078.5,701078.5,6840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521964,2012381.00
05/23/2017 02:45,2,0.000,ALERT,213.29,302.37,59.970,1495521903,"201051344001093","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,704604.0,704604.0,6833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521966,2012382.00
05/23/2017 02:45,2,0.000,ALERT,212.83,301.77,59.970,1495521903,"201051344000900","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,722536.6,722536.6,6819,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521968,2012383.00
05/23/2017 02:45,2,0.000,ALERT,213.06,301.17,59.959,1495521903,"201051344000648","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,711534.3,711534.3,6814,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521970,2012384.00
05/23/2017 02:45,2,0.000,ALERT,212.83,302.07,59.970,1495521903,"201051344000569","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,724889.2,724889.2,6801,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521972,2012385.00
05/23/2017 02:45,2,0.000,ALERT,212.83,301.77,59.970,1495521903,"201051344000983","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,715308.7,715308.7,6818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521974,2012386.00
05/23/2017 02:45,2,0.000,ALERT,212.83,301.47,59.965,1495521903,"201051344001158","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,700655.1,700655.1,6823,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521975,2012387.00
05/23/2017 02:45,2,0.000,ALERT,213.29,302.07,59.965,1495521903,"201051344000576","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,715361.8,715361.8,6816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495521977,2012388.00
05/23/2017 02:45,2,0.000,ALERT,212.61,299.97,60.002,1495521903,"274151322000087","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,908184.0,908184.0,6885,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495521979,2012389.00
05/23/2017 03:00,2,0.000,ALERT,213.06,300.87,59.981,1495522804,"201051344000645","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,714267.5,714267.5,6810,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522806,2012390.00
05/23/2017 03:00,2,0.000,ALERT,211.93,300.57,59.996,1495522804,"274151322000085","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,931905.1,931905.1,6777,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522808,2012391.00
05/23/2017 03:00,2,0.000,ALERT,213.29,300.57,60.007,1495522804,"201051344000633","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,700622.5,700622.5,6844,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522809,2012392.00
05/23/2017 03:00,2,0.000,ALERT,212.83,300.87,59.996,1495522804,"201051344000469","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,703724.9,703724.9,6820,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522811,2012393.00
05/23/2017 03:00,2,0.000,ALERT,213.06,302.07,60.002,1495522804,"201051344000646","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,698247.5,698247.5,6827,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522813,2012394.00
05/23/2017 03:00,2,0.000,ALERT,211.93,300.87,60.012,1495522804,"274151322000052","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,967118.9,967118.9,6781,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522815,2012395.00
05/23/2017 03:00,2,0.000,ALERT,213.51,302.37,60.002,1495522804,"201051344000585","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,709851.2,709851.2,6832,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522816,2012396.00
05/23/2017 03:00,2,0.000,ALERT,213.29,302.37,60.007,1495522804,"201051344001230","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,702852.6,702852.6,6828,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522818,2012397.00
05/23/2017 03:00,2,0.000,ALERT,213.74,303.28,60.007,1495522804,"201051344000582","219011344069620",0.00,9.70,0,301.47,304.78,0.0,0.0,0.000,692571.0,692571.0,6819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522820,2012398.00
05/23/2017 03:00,2,0.000,ALERT,213.06,302.37,60.007,1495522804,"201051344000955","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,711411.1,711411.1,6832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522822,2012399.00
05/23/2017 03:00,2,0.000,ALERT,212.16,300.27,60.012,1495522804,"274151322000094","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,791982.2,791982.2,6980,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522824,2012400.00
05/23/2017 03:00,2,0.000,ALERT,212.61,301.77,60.023,1495522804,"201051344000579","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,721552.5,721552.5,6824,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522826,2012401.00
05/23/2017 03:00,2,0.000,ALERT,213.29,302.68,60.007,1495522804,"201051344000890","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,705345.2,705345.2,6831,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522827,2012402.00
05/23/2017 03:00,2,0.000,ALERT,213.51,302.07,59.959,1495522804,"201051344000438","219011344069620",0.00,9.70,0,300.87,304.18,0.0,0.0,0.000,708120.0,708120.0,6822,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522829,2012403.00
05/23/2017 03:00,2,0.000,ALERT,213.51,301.77,60.012,1495522804,"201051344000417","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,656070.6,656070.6,6843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522831,2012404.00
05/23/2017 03:00,2,0.000,ALERT,212.16,301.17,60.012,1495522804,"274151322000083","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,957317.9,957317.9,6788,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522833,2012405.00
05/23/2017 03:00,2,0.000,ALERT,212.83,301.17,59.959,1495522804,"274151322000076","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,1020836.6,1020836.6,6781,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522835,2012406.00
05/23/2017 03:00,2,0.000,ALERT,212.16,301.77,60.002,1495522804,"274151322000095","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,1010940.3,1010940.3,6788,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522838,2012407.00
05/23/2017 03:00,2,0.000,ALERT,212.38,300.87,59.996,1495522804,"201051344000988","219011344069620",0.00,10.30,0,297.57,303.28,0.0,0.0,0.000,630332.0,630332.0,6843,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495522840,2012408.00
05/23/2017 03:00,2,0.000,ALERT,213.29,301.47,60.007,1495522804,"201051344001025","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,707490.4,707490.4,6835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522841,2012409.00
05/23/2017 03:00,2,0.000,ALERT,212.38,300.87,60.002,1495522804,"201051344000458","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,714275.1,714275.1,6811,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495522843,2012410.00
05/23/2017 03:00,2,0.000,ALERT,213.06,300.87,60.007,1495522804,"201051344000853","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,714929.3,714929.3,6816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522845,2012411.00
05/23/2017 03:00,2,0.000,ALERT,213.74,302.37,59.996,1495522804,"201051344000685","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,708189.5,708189.5,6836,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522847,2012412.00
05/23/2017 03:00,2,0.000,ALERT,213.51,301.77,60.012,1495522804,"201051344000917","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,704807.7,704807.7,6825,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522849,2012413.00
05/23/2017 03:00,2,0.000,ALERT,213.51,302.68,60.012,1495522804,"201051344001145","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,712741.0,712741.0,6814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495522851,2012414.00
05/23/2017 03:00,2,0.000,ALERT,213.51,301.47,60.012,1495522804,"201051344000651","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,701234.7,701234.7,6831,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522853,2012415.00
05/23/2017 03:00,2,0.000,ALERT,211.70,300.27,59.981,1495522804,"274151322000088","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,917803.4,917803.4,6787,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522854,2012416.00
05/23/2017 03:00,2,0.000,ALERT,212.83,299.97,60.002,1495522804,"274151322000068","219011344069620",0.00,11.30,0,298.47,301.47,0.0,0.0,0.000,792335.0,792335.0,6997,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522856,2012417.00
05/23/2017 03:00,2,0.000,ALERT,213.06,302.07,60.007,1495522804,"201051344001135","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,696712.1,696712.1,6823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522858,2012418.00
05/23/2017 03:00,2,0.000,ALERT,212.16,301.47,60.007,1495522804,"201051344000594","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,716636.8,716636.8,6825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522860,2012419.00
05/23/2017 03:00,2,0.000,ALERT,213.51,302.07,60.023,1495522804,"201051344001203","219011344069620",0.00,9.70,0,300.57,305.68,0.0,0.0,0.000,705854.6,705854.6,6842,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522861,2012420.00
05/23/2017 03:00,2,0.000,ALERT,212.16,301.47,60.007,1495522804,"274151322000054","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,935432.7,935432.7,6774,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522863,2012421.00
05/23/2017 03:00,2,0.000,ALERT,212.83,300.87,60.007,1495522804,"201051344000867","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,701078.5,701078.5,6842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522865,2012422.00
05/23/2017 03:00,2,0.000,ALERT,213.51,302.37,60.012,1495522804,"201051344001093","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,704604.0,704604.0,6835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522867,2012423.00
05/23/2017 03:00,2,0.000,ALERT,212.61,301.47,60.012,1495522804,"201051344000900","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,722536.6,722536.6,6821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522869,2012424.00
05/23/2017 03:00,2,0.000,ALERT,212.83,300.57,60.007,1495522804,"201051344000648","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,711534.3,711534.3,6816,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495522871,2012425.00
05/23/2017 03:00,2,0.000,ALERT,212.83,301.77,59.970,1495522804,"201051344000569","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,724889.2,724889.2,6803,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522872,2012426.00
05/23/2017 03:00,2,0.000,ALERT,212.61,301.77,59.965,1495522804,"201051344000983","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,715308.7,715308.7,6820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522874,2012427.00
05/23/2017 03:00,2,0.000,ALERT,212.61,301.17,60.012,1495522804,"201051344001158","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,700655.1,700655.1,6825,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522876,2012428.00
05/23/2017 03:00,2,0.000,ALERT,213.29,302.07,60.007,1495522804,"201051344000576","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,715361.8,715361.8,6818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522878,2012429.00
05/23/2017 03:00,2,0.000,ALERT,212.61,300.27,60.007,1495522804,"274151322000087","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,908184.0,908184.0,6887,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522879,2012430.00
05/23/2017 03:00,2,0.000,ALERT,212.61,301.77,60.028,1495522804,"201051344000868","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,702210.7,702210.7,6825,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495522881,2012431.00
05/23/2017 03:15,2,0.000,ALERT,213.29,301.77,60.023,1495523703,"201051344000645","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,714267.5,714267.5,6812,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523705,2012432.00
05/23/2017 03:15,2,0.000,ALERT,212.38,300.87,59.949,1495523703,"274151322000085","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,931905.1,931905.1,6779,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523707,2012433.00
05/23/2017 03:15,2,0.000,ALERT,213.29,301.47,59.970,1495523703,"201051344000633","219011344069620",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,700622.5,700622.5,6846,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523709,2012434.00
05/23/2017 03:15,2,0.000,ALERT,212.83,301.77,59.986,1495523703,"201051344000469","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,703724.9,703724.9,6822,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523711,2012435.00
05/23/2017 03:15,2,0.000,ALERT,213.29,302.68,59.996,1495523703,"201051344000646","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,698247.5,698247.5,6829,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523713,2012436.00
05/23/2017 03:15,2,0.000,ALERT,211.93,301.77,59.970,1495523703,"274151322000052","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,967118.9,967118.9,6783,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523714,2012437.00
05/23/2017 03:15,2,0.000,ALERT,213.51,302.68,59.986,1495523703,"201051344000585","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,709851.2,709851.2,6834,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523716,2012438.00
05/23/2017 03:15,2,0.000,ALERT,213.29,302.98,59.986,1495523703,"201051344001230","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,702852.6,702852.6,6830,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523718,2012439.00
05/23/2017 03:15,2,0.000,ALERT,213.96,303.58,59.986,1495523703,"201051344000582","219011344069620",0.00,9.30,0,301.17,304.78,0.0,0.0,0.000,692571.0,692571.0,6821,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523720,2012440.00
05/23/2017 03:15,2,0.000,ALERT,213.06,302.98,59.996,1495523703,"201051344000955","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,711411.1,711411.1,6834,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523721,2012441.00
05/23/2017 03:15,2,0.000,ALERT,212.38,300.27,59.954,1495523703,"274151322000094","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,791982.2,791982.2,6982,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523723,2012442.00
05/23/2017 03:15,2,0.000,ALERT,212.83,302.37,59.981,1495523703,"201051344000579","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,721552.5,721552.5,6826,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523725,2012443.00
05/23/2017 03:15,2,0.000,ALERT,213.29,302.98,59.986,1495523703,"201051344000890","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,705345.2,705345.2,6833,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523727,2012444.00
05/23/2017 03:15,2,0.000,ALERT,213.74,302.68,59.981,1495523703,"201051344000438","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,708120.0,708120.0,6824,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523729,2012445.00
05/23/2017 03:15,2,0.000,ALERT,213.74,302.07,59.981,1495523703,"201051344000417","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,656070.6,656070.6,6845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523730,2012446.00
05/23/2017 03:15,2,0.000,ALERT,212.38,301.77,59.986,1495523703,"274151322000083","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,957317.9,957317.9,6790,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523732,2012447.00
05/23/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1495523703,"274151322000076","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,1020836.6,1020836.6,6783,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523734,2012448.00
05/23/2017 03:15,2,0.000,ALERT,212.61,302.37,59.981,1495523703,"201051344000868","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,702210.7,702210.7,6827,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523736,2012449.00
05/23/2017 03:15,2,0.000,ALERT,212.38,302.37,59.991,1495523703,"274151322000095","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,1010940.3,1010940.3,6790,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523737,2012450.00
05/23/2017 03:15,2,0.000,ALERT,212.61,301.77,59.991,1495523703,"201051344000988","219011344069620",0.00,10.00,0,296.96,303.28,0.0,0.0,0.000,630332.0,630332.0,6845,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523739,2012451.00
05/23/2017 03:15,2,0.000,ALERT,213.29,301.77,59.991,1495523703,"201051344001025","219011344069620",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,707490.4,707490.4,6837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523741,2012452.00
05/23/2017 03:15,2,0.000,ALERT,212.61,302.07,59.991,1495523703,"201051344000458","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,714275.1,714275.1,6813,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523743,2012453.00
05/23/2017 03:15,2,0.000,ALERT,213.29,301.77,60.039,1495523703,"201051344000853","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,714929.3,714929.3,6818,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523745,2012454.00
05/23/2017 03:15,2,0.000,ALERT,213.74,302.68,59.996,1495523703,"201051344000685","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,708189.5,708189.5,6838,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523747,2012455.00
05/23/2017 03:15,2,0.000,ALERT,213.74,302.07,59.996,1495523703,"201051344000917","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,704807.7,704807.7,6827,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523748,2012456.00
05/23/2017 03:15,2,0.000,ALERT,213.74,302.68,59.991,1495523703,"201051344001145","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,712741.0,712741.0,6816,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523750,2012457.00
05/23/2017 03:15,2,0.000,ALERT,213.51,301.77,59.996,1495523703,"201051344000651","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,701234.7,701234.7,6833,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523753,2012458.00
05/23/2017 03:15,2,0.000,ALERT,211.93,300.87,59.986,1495523703,"274151322000088","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,917803.4,917803.4,6789,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523755,2012459.00
05/23/2017 03:15,2,0.000,ALERT,213.06,300.87,59.991,1495523703,"274151322000068","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,792335.0,792335.0,6999,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523756,2012460.00
05/23/2017 03:15,2,0.000,ALERT,213.06,302.68,59.996,1495523703,"201051344001135","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,696712.1,696712.1,6825,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523758,2012461.00
05/23/2017 03:15,2,0.000,ALERT,212.61,302.37,59.986,1495523703,"201051344000594","219011344069620",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,716636.8,716636.8,6827,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523760,2012462.00
05/23/2017 03:15,2,0.000,ALERT,213.51,302.37,59.975,1495523703,"201051344001203","219011344069620",0.00,9.30,0,300.27,305.98,0.0,0.0,0.000,705854.6,705854.6,6844,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523762,2012463.00
05/23/2017 03:15,2,0.000,ALERT,212.16,301.77,59.986,1495523703,"274151322000054","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,935432.7,935432.7,6776,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523763,2012464.00
05/23/2017 03:15,2,0.000,ALERT,213.06,301.47,60.018,1495523703,"201051344000867","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,701078.5,701078.5,6844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523765,2012465.00
