ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 03:15,2,0.000,ALERT,213.29,302.07,59.986,1495523703,"201051344001093","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,704604.0,704604.0,6837,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523767,2012466.00
05/23/2017 03:15,2,0.000,ALERT,212.83,301.77,59.986,1495523703,"201051344000900","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,722536.6,722536.6,6823,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523769,2012467.00
05/23/2017 03:15,2,0.000,ALERT,213.06,301.17,59.991,1495523703,"201051344000648","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,711534.3,711534.3,6818,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523771,2012468.00
05/23/2017 03:15,2,0.000,ALERT,212.83,302.37,60.023,1495523703,"201051344000569","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,724889.2,724889.2,6805,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523772,2012469.00
05/23/2017 03:15,2,0.000,ALERT,212.83,301.77,59.986,1495523703,"201051344000983","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,715308.7,715308.7,6822,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523774,2012470.00
05/23/2017 03:15,2,0.000,ALERT,212.83,301.47,59.996,1495523703,"201051344001158","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,700655.1,700655.1,6827,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495523776,2012471.00
05/23/2017 03:15,2,0.000,ALERT,213.29,302.37,59.986,1495523703,"201051344000576","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,715361.8,715361.8,6820,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523778,2012472.00
05/23/2017 03:15,2,0.000,ALERT,212.16,300.27,59.975,1495523703,"274151322000087","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,908184.0,908184.0,6889,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495523780,2012473.00
05/23/2017 03:30,2,0.000,ALERT,213.06,301.47,59.981,1495524604,"201051344000645","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,714267.5,714267.5,6814,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524606,2012474.00
05/23/2017 03:30,2,0.000,ALERT,212.38,300.57,59.981,1495524604,"274151322000085","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,931905.1,931905.1,6781,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524607,2012475.00
05/23/2017 03:30,2,0.000,ALERT,213.29,301.17,59.944,1495524604,"201051344000633","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,700622.5,700622.5,6848,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524609,2012476.00
05/23/2017 03:30,2,0.000,ALERT,212.61,301.77,59.954,1495524604,"201051344000469","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,703724.9,703724.9,6824,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524611,2012477.00
05/23/2017 03:30,2,0.000,ALERT,212.61,302.07,59.996,1495524604,"201051344000646","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,698247.5,698247.5,6831,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524613,2012478.00
05/23/2017 03:30,2,0.000,ALERT,212.16,300.57,60.023,1495524604,"274151322000052","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,967118.9,967118.9,6785,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524615,2012479.00
05/23/2017 03:30,2,0.000,ALERT,213.06,302.07,59.996,1495524604,"201051344000585","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,709851.2,709851.2,6836,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495524616,2012480.00
05/23/2017 03:30,2,0.000,ALERT,212.83,302.37,59.991,1495524604,"201051344001230","219011344069620",0.00,9.30,0,301.17,304.78,0.0,0.0,0.000,702852.6,702852.6,6832,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524618,2012481.00
05/23/2017 03:30,2,0.000,ALERT,213.51,302.98,60.034,1495524604,"201051344000582","219011344069620",0.00,9.00,0,301.47,304.78,0.0,0.0,0.000,692571.0,692571.0,6823,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495524620,2012482.00
05/23/2017 03:30,2,0.000,ALERT,212.61,302.37,59.991,1495524604,"201051344000955","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,711411.1,711411.1,6836,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495524622,2012483.00
05/23/2017 03:30,2,0.000,ALERT,212.16,300.27,59.954,1495524604,"274151322000094","219011344069620",0.00,9.70,0,299.07,302.07,0.0,0.0,0.000,791982.2,791982.2,6984,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524624,2012484.00
05/23/2017 03:30,2,0.000,ALERT,212.61,302.07,59.938,1495524604,"201051344000579","219011344069620",0.00,9.70,0,300.87,304.18,0.0,0.0,0.000,721552.5,721552.5,6828,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524625,2012485.00
05/23/2017 03:30,2,0.000,ALERT,212.61,302.07,59.975,1495524604,"201051344000890","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,705345.2,705345.2,6835,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524627,2012486.00
05/23/2017 03:30,2,0.000,ALERT,213.06,302.07,59.981,1495524604,"201051344000438","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,708120.0,708120.0,6826,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524629,2012487.00
05/23/2017 03:30,2,0.000,ALERT,213.29,301.77,59.975,1495524604,"201051344000417","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,656070.6,656070.6,6847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524631,2012488.00
05/23/2017 03:30,2,0.000,ALERT,212.38,301.17,60.018,1495524604,"274151322000083","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,957317.9,957317.9,6792,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524632,2012489.00
05/23/2017 03:30,2,0.000,ALERT,212.83,300.57,59.981,1495524604,"274151322000076","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,1020836.6,1020836.6,6785,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495524634,2012490.00
05/23/2017 03:30,2,0.000,ALERT,212.38,302.07,59.975,1495524604,"201051344000868","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,702210.7,702210.7,6829,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524636,2012491.00
05/23/2017 03:30,2,0.000,ALERT,212.16,301.47,59.970,1495524604,"274151322000095","219011344069620",0.00,9.70,0,300.57,303.58,0.0,0.0,0.000,1010940.3,1010940.3,6792,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524638,2012492.00
05/23/2017 03:30,2,0.000,ALERT,212.38,301.77,59.970,1495524604,"201051344000988","219011344069620",0.00,10.00,0,297.57,303.28,0.0,0.0,0.000,630332.0,630332.0,6847,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524640,2012493.00
05/23/2017 03:30,2,0.000,ALERT,212.83,300.87,59.970,1495524604,"201051344001025","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,707490.4,707490.4,6839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524641,2012494.00
05/23/2017 03:30,2,0.000,ALERT,212.61,301.47,59.970,1495524604,"201051344000458","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,714275.1,714275.1,6815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495524643,2012495.00
05/23/2017 03:30,2,0.000,ALERT,213.29,301.47,59.959,1495524604,"201051344000853","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,714929.3,714929.3,6820,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524645,2012496.00
05/23/2017 03:30,2,0.000,ALERT,213.29,301.77,59.965,1495524604,"201051344000685","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,708189.5,708189.5,6840,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524647,2012497.00
05/23/2017 03:30,2,0.000,ALERT,213.29,301.77,59.970,1495524604,"201051344000917","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,704807.7,704807.7,6829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524649,2012498.00
05/23/2017 03:30,2,0.000,ALERT,213.29,302.37,59.959,1495524604,"201051344001145","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,712741.0,712741.0,6818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524650,2012499.00
05/23/2017 03:30,2,0.000,ALERT,213.06,301.17,59.959,1495524604,"201051344000651","219011344069620",0.00,8.50,0,300.27,303.58,0.0,0.0,0.000,701234.7,701234.7,6835,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524652,2012500.00
05/23/2017 03:30,2,0.000,ALERT,211.70,300.27,59.933,1495524604,"274151322000088","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,917803.4,917803.4,6791,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495524654,2012501.00
05/23/2017 03:30,2,0.000,ALERT,212.61,299.67,59.959,1495524604,"274151322000068","219011344069620",0.00,10.70,0,299.07,302.07,0.0,0.0,0.000,792335.0,792335.0,7001,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495524656,2012502.00
05/23/2017 03:30,2,0.000,ALERT,212.61,301.77,59.970,1495524604,"201051344001135","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,696712.1,696712.1,6827,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495524657,2012503.00
05/23/2017 03:30,2,0.000,ALERT,212.38,302.07,59.975,1495524604,"201051344000594","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,716636.8,716636.8,6829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524659,2012504.00
05/23/2017 03:30,2,0.000,ALERT,213.06,301.77,59.975,1495524604,"201051344001203","219011344069620",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,705854.6,705854.6,6846,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524661,2012505.00
05/23/2017 03:30,2,0.000,ALERT,211.70,300.87,59.965,1495524604,"274151322000054","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,935432.7,935432.7,6778,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524663,2012506.00
05/23/2017 03:30,2,0.000,ALERT,212.83,301.17,59.938,1495524604,"201051344000867","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,701078.5,701078.5,6846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524665,2012507.00
05/23/2017 03:30,2,0.000,ALERT,213.06,302.07,59.965,1495524604,"201051344001093","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,704604.0,704604.0,6839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524666,2012508.00
05/23/2017 03:30,2,0.000,ALERT,212.61,301.47,59.965,1495524604,"201051344000900","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,722536.6,722536.6,6825,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524668,2012509.00
05/23/2017 03:30,2,0.000,ALERT,212.83,300.87,59.965,1495524604,"201051344000648","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,711534.3,711534.3,6820,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524670,2012510.00
05/23/2017 03:30,2,0.000,ALERT,212.61,302.07,59.959,1495524604,"201051344000569","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,724889.2,724889.2,6807,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524672,2012511.00
05/23/2017 03:30,2,0.000,ALERT,212.61,301.77,59.965,1495524604,"201051344000983","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,715308.7,715308.7,6824,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495524674,2012512.00
05/23/2017 03:30,2,0.000,ALERT,212.83,301.17,59.949,1495524604,"201051344001158","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,700655.1,700655.1,6829,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495524676,2012513.00
05/23/2017 03:30,2,0.000,ALERT,213.06,301.77,59.959,1495524604,"201051344000576","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,715361.8,715361.8,6822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495524677,2012514.00
05/23/2017 03:30,2,0.000,ALERT,212.16,300.27,59.959,1495524604,"274151322000087","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,908184.0,908184.0,6891,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495524679,2012515.00
05/23/2017 03:45,2,0.000,ALERT,212.83,301.17,59.975,1495525504,"201051344000645","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,714267.5,714267.5,6816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525506,2012516.00
05/23/2017 03:45,2,0.000,ALERT,212.38,300.87,59.996,1495525504,"274151322000085","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,931905.1,931905.1,6783,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525507,2012517.00
05/23/2017 03:45,2,0.000,ALERT,213.06,301.17,60.007,1495525504,"201051344000633","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,700622.5,700622.5,6850,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525509,2012518.00
05/23/2017 03:45,2,0.000,ALERT,212.61,301.17,59.959,1495525504,"201051344000469","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,703724.9,703724.9,6826,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525511,2012519.00
05/23/2017 03:45,2,0.000,ALERT,212.61,301.77,59.996,1495525504,"201051344000646","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,698247.5,698247.5,6833,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495525513,2012520.00
05/23/2017 03:45,2,0.000,ALERT,211.93,301.47,60.007,1495525504,"274151322000052","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,967118.9,967118.9,6787,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495525515,2012521.00
05/23/2017 03:45,2,0.000,ALERT,213.06,301.77,59.991,1495525504,"201051344000585","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,709851.2,709851.2,6838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495525517,2012522.00
05/23/2017 03:45,2,0.000,ALERT,213.06,302.07,60.007,1495525504,"201051344001230","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,702852.6,702852.6,6834,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525518,2012523.00
05/23/2017 03:45,2,0.000,ALERT,213.51,302.68,59.996,1495525504,"201051344000582","219011344069620",0.00,9.00,0,301.17,304.48,0.0,0.0,0.000,692571.0,692571.0,6825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525520,2012524.00
05/23/2017 03:45,2,0.000,ALERT,212.61,301.77,60.012,1495525504,"201051344000955","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,711411.1,711411.1,6838,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495525522,2012525.00
05/23/2017 03:45,2,0.000,ALERT,212.38,300.57,59.996,1495525504,"274151322000094","219011344069620",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,791982.2,791982.2,6986,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525524,2012526.00
05/23/2017 03:45,2,0.000,ALERT,212.61,302.07,60.002,1495525504,"201051344000579","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,721552.5,721552.5,6830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525525,2012527.00
05/23/2017 03:45,2,0.000,ALERT,212.83,302.37,60.002,1495525504,"201051344000890","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,705345.2,705345.2,6837,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495525527,2012528.00
05/23/2017 03:45,2,0.000,ALERT,213.29,302.07,59.996,1495525504,"201051344000438","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,708120.0,708120.0,6828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525529,2012529.00
05/23/2017 03:45,2,0.000,ALERT,213.06,301.47,59.965,1495525504,"201051344000417","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,656070.6,656070.6,6849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495525531,2012530.00
05/23/2017 03:45,2,0.000,ALERT,212.38,301.77,59.991,1495525504,"274151322000083","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,957317.9,957317.9,6794,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495525533,2012531.00
05/23/2017 03:45,2,0.000,ALERT,212.83,301.77,59.996,1495525504,"274151322000076","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,1020836.6,1020836.6,6787,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525534,2012532.00
05/23/2017 03:45,2,0.000,ALERT,212.38,302.07,59.996,1495525504,"201051344000868","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,702210.7,702210.7,6831,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525536,2012533.00
05/23/2017 03:45,2,0.000,ALERT,212.38,302.07,60.012,1495525504,"274151322000095","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,1010940.3,1010940.3,6794,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525538,2012534.00
05/23/2017 03:45,2,0.000,ALERT,212.38,301.47,59.954,1495525504,"201051344000988","219011344069620",0.00,9.70,0,296.96,302.98,0.0,0.0,0.000,630332.0,630332.0,6849,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525540,2012535.00
05/23/2017 03:45,2,0.000,ALERT,212.83,301.17,59.981,1495525504,"201051344001025","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,707490.4,707490.4,6841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525542,2012536.00
05/23/2017 03:45,2,0.000,ALERT,212.38,301.77,60.012,1495525504,"201051344000458","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,714275.1,714275.1,6817,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525543,2012537.00
05/23/2017 03:45,2,0.000,ALERT,213.06,301.47,59.981,1495525504,"201051344000853","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,714929.3,714929.3,6822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525545,2012538.00
05/23/2017 03:45,2,0.000,ALERT,213.51,302.07,59.986,1495525504,"201051344000685","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,708189.5,708189.5,6842,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525547,2012539.00
05/23/2017 03:45,2,0.000,ALERT,213.29,301.47,59.986,1495525504,"201051344000917","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,704807.7,704807.7,6831,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525549,2012540.00
05/23/2017 03:45,2,0.000,ALERT,213.29,302.07,59.986,1495525504,"201051344001145","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,712741.0,712741.0,6820,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525551,2012541.00
05/23/2017 03:45,2,0.000,ALERT,213.06,301.17,59.981,1495525504,"201051344000651","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,701234.7,701234.7,6837,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525552,2012542.00
05/23/2017 03:45,2,0.000,ALERT,211.93,300.87,59.986,1495525504,"274151322000088","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,917803.4,917803.4,6793,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525554,2012543.00
05/23/2017 03:45,2,0.000,ALERT,213.06,300.57,60.007,1495525504,"274151322000068","219011344069620",0.00,10.70,0,298.17,301.47,0.0,0.0,0.000,792335.0,792335.0,7003,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525556,2012544.00
05/23/2017 03:45,2,0.000,ALERT,212.61,301.77,59.991,1495525504,"201051344001135","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,696712.1,696712.1,6829,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525558,2012545.00
05/23/2017 03:45,2,0.000,ALERT,212.16,302.07,59.986,1495525504,"201051344000594","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,716636.8,716636.8,6831,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525559,2012546.00
05/23/2017 03:45,2,0.000,ALERT,213.29,301.77,59.996,1495525504,"201051344001203","219011344069620",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,705854.6,705854.6,6848,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525561,2012547.00
05/23/2017 03:45,2,0.000,ALERT,212.16,301.77,59.986,1495525504,"274151322000054","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,935432.7,935432.7,6780,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495525563,2012548.00
05/23/2017 03:45,2,0.000,ALERT,212.83,301.17,60.023,1495525504,"201051344000867","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,701078.5,701078.5,6848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525565,2012549.00
05/23/2017 03:45,2,0.000,ALERT,213.29,302.07,59.991,1495525504,"201051344001093","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,704604.0,704604.0,6841,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525567,2012550.00
05/23/2017 03:45,2,0.000,ALERT,212.16,301.17,59.986,1495525504,"201051344000900","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,722536.6,722536.6,6827,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525568,2012551.00
05/23/2017 03:45,2,0.000,ALERT,212.83,300.87,59.959,1495525504,"201051344000648","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,711534.3,711534.3,6822,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495525570,2012552.00
05/23/2017 03:45,2,0.000,ALERT,212.61,302.07,59.996,1495525504,"201051344000569","219011344069620",0.00,9.70,0,300.27,303.58,0.0,0.0,0.000,724889.2,724889.2,6809,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525572,2012553.00
05/23/2017 03:45,2,0.000,ALERT,212.38,301.77,59.986,1495525504,"201051344000983","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,715308.7,715308.7,6826,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495525574,2012554.00
05/23/2017 03:45,2,0.000,ALERT,212.61,301.47,59.986,1495525504,"201051344001158","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,700655.1,700655.1,6831,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525576,2012555.00
05/23/2017 03:45,2,0.000,ALERT,213.06,302.07,59.986,1495525504,"201051344000576","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,715361.8,715361.8,6824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525578,2012556.00
05/23/2017 03:45,2,0.000,ALERT,212.38,300.27,59.975,1495525504,"274151322000087","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,908184.0,908184.0,6893,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495525580,2012557.00
05/23/2017 04:00,2,0.000,ALERT,212.61,300.57,60.012,1495526403,"201051344000645","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,714267.5,714267.5,6818,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526405,2012558.00
05/23/2017 04:00,2,0.000,ALERT,212.16,300.57,60.028,1495526403,"274151322000085","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,931905.1,931905.1,6785,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526407,2012559.00
05/23/2017 04:00,2,0.000,ALERT,212.61,300.27,60.012,1495526403,"201051344000633","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,700622.5,700622.5,6852,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526409,2012560.00
05/23/2017 04:00,2,0.000,ALERT,212.38,300.57,60.007,1495526403,"201051344000469","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,703724.9,703724.9,6828,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526411,2012561.00
05/23/2017 04:00,2,0.000,ALERT,212.83,301.77,59.986,1495526403,"201051344000646","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,698247.5,698247.5,6835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526412,2012562.00
05/23/2017 04:00,2,0.000,ALERT,211.70,301.17,60.007,1495526403,"274151322000052","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,967118.9,967118.9,6789,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526414,2012563.00
05/23/2017 04:00,2,0.000,ALERT,213.29,301.77,60.023,1495526403,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,709851.2,709851.2,6840,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526416,2012564.00
05/23/2017 04:00,2,0.000,ALERT,213.06,302.07,60.002,1495526403,"201051344001230","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,702852.6,702852.6,6836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526418,2012565.00
05/23/2017 04:00,2,0.000,ALERT,213.51,302.68,60.007,1495526403,"201051344000582","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,692571.0,692571.0,6827,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526420,2012566.00
05/23/2017 04:00,2,0.000,ALERT,212.61,301.77,60.034,1495526403,"201051344000955","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,711411.1,711411.1,6840,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526421,2012567.00
05/23/2017 04:00,2,0.000,ALERT,211.93,300.27,59.981,1495526403,"274151322000094","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,791982.2,791982.2,6988,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526423,2012568.00
05/23/2017 04:00,2,0.000,ALERT,212.16,301.17,60.018,1495526403,"201051344000579","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,721552.5,721552.5,6832,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526425,2012569.00
05/23/2017 04:00,2,0.000,ALERT,212.83,302.07,59.991,1495526403,"201051344000890","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,705345.2,705345.2,6839,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526427,2012570.00
05/23/2017 04:00,2,0.000,ALERT,213.29,301.77,59.996,1495526403,"201051344000438","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,708120.0,708120.0,6830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526429,2012571.00
05/23/2017 04:00,2,0.000,ALERT,213.29,301.17,60.023,1495526403,"201051344000417","219011344069620",0.00,9.00,0,299.67,302.98,0.0,0.0,0.000,656070.6,656070.6,6851,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526430,2012572.00
05/23/2017 04:00,2,0.000,ALERT,212.16,301.77,59.981,1495526403,"274151322000083","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,957317.9,957317.9,6796,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526432,2012573.00
05/23/2017 04:00,2,0.000,ALERT,212.83,301.47,59.986,1495526403,"274151322000076","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,1020836.6,1020836.6,6789,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526434,2012574.00
05/23/2017 04:00,2,0.000,ALERT,212.38,301.47,59.970,1495526403,"201051344000868","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,702210.7,702210.7,6833,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526436,2012575.00
05/23/2017 04:00,2,0.000,ALERT,212.16,302.07,59.986,1495526403,"274151322000095","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,1010940.3,1010940.3,6796,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526437,2012576.00
05/23/2017 04:00,2,0.000,ALERT,212.16,300.87,59.986,1495526403,"201051344000988","219011344069620",0.00,9.70,0,296.36,302.98,0.0,0.0,0.000,630332.0,630332.0,6851,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526439,2012577.00
05/23/2017 04:00,2,0.000,ALERT,212.83,301.17,59.991,1495526403,"201051344001025","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,707490.4,707490.4,6843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526441,2012578.00
05/23/2017 04:00,2,0.000,ALERT,212.38,301.17,59.986,1495526403,"201051344000458","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,714275.1,714275.1,6819,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526443,2012579.00
05/23/2017 04:00,2,0.000,ALERT,213.06,300.57,60.018,1495526403,"201051344000853","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,714929.3,714929.3,6824,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526445,2012580.00
05/23/2017 04:00,2,0.000,ALERT,213.29,302.07,59.981,1495526403,"201051344000685","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,708189.5,708189.5,6844,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526446,2012581.00
05/23/2017 04:00,2,0.000,ALERT,213.29,301.17,59.938,1495526403,"201051344000917","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,704807.7,704807.7,6833,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526448,2012582.00
05/23/2017 04:00,2,0.000,ALERT,213.29,302.07,59.981,1495526403,"201051344001145","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,712741.0,712741.0,6822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526450,2012583.00
05/23/2017 04:00,2,0.000,ALERT,213.06,300.87,59.975,1495526403,"201051344000651","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,701234.7,701234.7,6839,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526452,2012584.00
05/23/2017 04:00,2,0.000,ALERT,211.93,300.87,59.959,1495526403,"274151322000088","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,917803.4,917803.4,6795,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526454,2012585.00
05/23/2017 04:00,2,0.000,ALERT,212.83,300.27,59.954,1495526403,"274151322000068","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,792335.0,792335.0,7005,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526455,2012586.00
05/23/2017 04:00,2,0.000,ALERT,212.83,301.77,59.970,1495526403,"201051344001135","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,696712.1,696712.1,6831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526457,2012587.00
05/23/2017 04:00,2,0.000,ALERT,212.16,301.77,60.002,1495526403,"201051344000594","219011344069620",0.00,9.30,0,298.47,303.58,0.0,0.0,0.000,716636.8,716636.8,6833,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526459,2012588.00
05/23/2017 04:00,2,0.000,ALERT,213.06,301.47,59.965,1495526403,"201051344001203","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,705854.6,705854.6,6850,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526461,2012589.00
05/23/2017 04:00,2,0.000,ALERT,212.16,301.17,59.965,1495526403,"274151322000054","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,935432.7,935432.7,6782,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526463,2012590.00
05/23/2017 04:00,2,0.000,ALERT,212.61,300.57,59.954,1495526403,"201051344000867","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,701078.5,701078.5,6850,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526464,2012591.00
05/23/2017 04:00,2,0.000,ALERT,213.06,301.77,59.959,1495526403,"201051344001093","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,704604.0,704604.0,6843,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526466,2012592.00
05/23/2017 04:00,2,0.000,ALERT,212.38,301.17,59.965,1495526403,"201051344000900","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,722536.6,722536.6,6829,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526468,2012593.00
05/23/2017 04:00,2,0.000,ALERT,212.61,300.27,59.959,1495526403,"201051344000648","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,711534.3,711534.3,6824,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526470,2012594.00
05/23/2017 04:00,2,0.000,ALERT,212.38,301.47,59.928,1495526403,"201051344000569","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,724889.2,724889.2,6811,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526471,2012595.00
05/23/2017 04:00,2,0.000,ALERT,212.38,301.17,59.959,1495526403,"201051344000983","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,715308.7,715308.7,6828,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526473,2012596.00
05/23/2017 04:00,2,0.000,ALERT,212.61,300.57,59.949,1495526403,"201051344001158","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,700655.1,700655.1,6833,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526475,2012597.00
05/23/2017 04:00,2,0.000,ALERT,212.83,301.17,59.959,1495526403,"201051344000576","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,715361.8,715361.8,6826,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495526477,2012598.00
05/23/2017 04:00,2,0.000,ALERT,212.38,299.97,59.954,1495526403,"274151322000087","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,908184.0,908184.0,6895,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495526479,2012599.00
05/23/2017 04:15,2,0.000,ALERT,212.61,300.57,59.991,1495527303,"201051344000645","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,714267.5,714267.5,6820,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527305,2012600.00
05/23/2017 04:15,2,0.000,ALERT,211.70,299.67,59.954,1495527303,"274151322000085","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,931905.1,931905.1,6787,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527307,2012601.00
05/23/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1495527303,"201051344000633","219011344069620",0.00,9.00,0,296.96,302.37,0.0,0.0,0.000,700622.5,700622.5,6854,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527308,2012602.00
05/23/2017 04:15,2,0.000,ALERT,212.38,300.57,59.954,1495527303,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,703724.9,703724.9,6830,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527310,2012603.00
05/23/2017 04:15,2,0.000,ALERT,212.61,301.17,60.012,1495527303,"201051344000646","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,698247.5,698247.5,6837,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527312,2012604.00
05/23/2017 04:15,2,0.000,ALERT,211.48,299.97,59.959,1495527303,"274151322000052","219011344069620",0.00,9.70,0,297.57,302.68,0.0,0.0,0.000,967118.9,967118.9,6791,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527314,2012605.00
05/23/2017 04:15,2,0.000,ALERT,213.06,301.47,59.959,1495527303,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,709851.2,709851.2,6842,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495527315,2012606.00
05/23/2017 04:15,2,0.000,ALERT,212.83,301.77,60.007,1495527303,"201051344001230","219011344069620",0.00,9.00,0,300.27,303.58,0.0,0.0,0.000,702852.6,702852.6,6838,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527317,2012607.00
05/23/2017 04:15,2,0.000,ALERT,213.29,302.37,60.018,1495527303,"201051344000582","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,692571.0,692571.0,6829,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527319,2012608.00
05/23/2017 04:15,2,0.000,ALERT,212.38,301.17,59.933,1495527303,"201051344000955","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,711411.1,711411.1,6842,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527321,2012609.00
05/23/2017 04:15,2,0.000,ALERT,211.93,299.37,59.970,1495527303,"274151322000094","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,791982.2,791982.2,6990,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527323,2012610.00
