ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 04:15,2,0.000,ALERT,212.38,300.87,59.981,1495527303,"201051344000579","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,721552.5,721552.5,6834,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527324,2012611.00
05/23/2017 04:15,2,0.000,ALERT,212.61,301.47,59.975,1495527303,"201051344000890","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,705345.2,705345.2,6841,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495527326,2012612.00
05/23/2017 04:15,2,0.000,ALERT,212.83,301.17,59.991,1495527303,"201051344000438","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,708120.0,708120.0,6832,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495527328,2012613.00
05/23/2017 04:15,2,0.000,ALERT,213.06,300.57,59.986,1495527303,"201051344000417","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,656070.6,656070.6,6853,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527330,2012614.00
05/23/2017 04:15,2,0.000,ALERT,211.70,300.27,59.986,1495527303,"274151322000083","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,957317.9,957317.9,6798,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527332,2012615.00
05/23/2017 04:15,2,0.000,ALERT,212.38,300.27,59.986,1495527303,"274151322000076","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,1020836.6,1020836.6,6791,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527333,2012616.00
05/23/2017 04:15,2,0.000,ALERT,212.16,300.87,59.991,1495527303,"201051344000868","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,702210.7,702210.7,6835,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527335,2012617.00
05/23/2017 04:15,2,0.000,ALERT,211.70,300.87,59.949,1495527303,"274151322000095","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,1010940.3,1010940.3,6798,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527337,2012618.00
05/23/2017 04:15,2,0.000,ALERT,211.93,299.97,59.991,1495527303,"201051344000988","219011344069620",0.00,9.30,0,296.66,302.68,0.0,0.0,0.000,630332.0,630332.0,6853,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527339,2012619.00
05/23/2017 04:15,2,0.000,ALERT,212.61,300.57,59.981,1495527303,"201051344001025","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,707490.4,707490.4,6845,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495527341,2012620.00
05/23/2017 04:15,2,0.000,ALERT,211.93,300.27,59.986,1495527303,"201051344000458","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,714275.1,714275.1,6821,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527342,2012621.00
05/23/2017 04:15,2,0.000,ALERT,212.61,299.97,59.991,1495527303,"201051344000853","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,714929.3,714929.3,6826,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527344,2012622.00
05/23/2017 04:15,2,0.000,ALERT,213.29,301.17,60.007,1495527303,"201051344000685","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,708189.5,708189.5,6846,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527346,2012623.00
05/23/2017 04:15,2,0.000,ALERT,212.83,300.57,59.981,1495527303,"201051344000917","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,704807.7,704807.7,6835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527348,2012624.00
05/23/2017 04:15,2,0.000,ALERT,213.06,301.47,59.986,1495527303,"201051344001145","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,712741.0,712741.0,6824,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527350,2012625.00
05/23/2017 04:15,2,0.000,ALERT,212.83,300.57,59.981,1495527303,"201051344000651","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,701234.7,701234.7,6841,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527351,2012626.00
05/23/2017 04:15,2,0.000,ALERT,211.48,299.37,59.975,1495527303,"274151322000088","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,917803.4,917803.4,6797,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527353,2012627.00
05/23/2017 04:15,2,0.000,ALERT,212.61,298.77,59.981,1495527303,"274151322000068","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,792335.0,792335.0,7007,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527355,2012628.00
05/23/2017 04:15,2,0.000,ALERT,212.61,301.17,59.981,1495527303,"201051344001135","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,696712.1,696712.1,6833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527357,2012629.00
05/23/2017 04:15,2,0.000,ALERT,211.93,300.87,59.981,1495527303,"201051344000594","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,716636.8,716636.8,6835,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527359,2012630.00
05/23/2017 04:15,2,0.000,ALERT,213.06,300.87,59.965,1495527303,"201051344001203","219011344069620",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,705854.6,705854.6,6852,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527360,2012631.00
05/23/2017 04:15,2,0.000,ALERT,211.70,299.67,59.975,1495527303,"274151322000054","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,935432.7,935432.7,6784,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527362,2012632.00
05/23/2017 04:15,2,0.000,ALERT,212.38,299.97,59.959,1495527303,"201051344000867","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,701078.5,701078.5,6852,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495527364,2012633.00
05/23/2017 04:15,2,0.000,ALERT,212.83,301.47,59.975,1495527303,"201051344001093","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,704604.0,704604.0,6845,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495527366,2012634.00
05/23/2017 04:15,2,0.000,ALERT,212.16,300.57,59.965,1495527303,"201051344000900","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,722536.6,722536.6,6831,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495527368,2012635.00
05/23/2017 04:15,2,0.000,ALERT,212.38,299.67,59.970,1495527303,"201051344000648","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,711534.3,711534.3,6826,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527369,2012636.00
05/23/2017 04:15,2,0.000,ALERT,212.38,301.17,60.007,1495527303,"201051344000569","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,724889.2,724889.2,6813,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495527371,2012637.00
05/23/2017 04:15,2,0.000,ALERT,212.38,300.87,59.959,1495527303,"201051344000983","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,715308.7,715308.7,6830,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527373,2012638.00
05/23/2017 04:15,2,0.000,ALERT,212.16,300.27,59.965,1495527303,"201051344001158","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,700655.1,700655.1,6835,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527375,2012639.00
05/23/2017 04:15,2,0.000,ALERT,212.83,301.17,59.965,1495527303,"201051344000576","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,715361.8,715361.8,6828,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527376,2012640.00
05/23/2017 04:15,2,0.000,ALERT,211.93,298.77,59.965,1495527303,"274151322000087","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,908184.0,908184.0,6897,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495527378,2012641.00
05/23/2017 04:30,2,0.000,ALERT,212.83,300.27,59.996,1495528203,"201051344000645","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,714267.5,714267.5,6822,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528205,2012642.00
05/23/2017 04:30,2,0.000,ALERT,211.93,299.37,59.949,1495528203,"274151322000085","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,931905.1,931905.1,6789,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528207,2012643.00
05/23/2017 04:30,2,0.000,ALERT,212.83,299.97,59.933,1495528203,"201051344000633","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,700622.5,700622.5,6856,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528208,2012644.00
05/23/2017 04:30,2,0.000,ALERT,212.38,300.27,59.959,1495528203,"201051344000469","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,703724.9,703724.9,6832,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495528210,2012645.00
05/23/2017 04:30,2,0.000,ALERT,212.83,301.47,59.949,1495528203,"201051344000646","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,698247.5,698247.5,6839,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528212,2012646.00
05/23/2017 04:30,2,0.000,ALERT,211.70,300.27,59.959,1495528203,"274151322000052","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,967118.9,967118.9,6793,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528214,2012647.00
05/23/2017 04:30,2,0.000,ALERT,213.06,301.77,59.954,1495528203,"201051344000585","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,709851.2,709851.2,6844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528216,2012648.00
05/23/2017 04:30,2,0.000,ALERT,212.83,301.77,59.917,1495528203,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,702852.6,702852.6,6840,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528217,2012649.00
05/23/2017 04:30,2,0.000,ALERT,213.51,302.37,59.954,1495528203,"201051344000582","219011344069620",0.00,8.50,0,300.27,303.58,0.0,0.0,0.000,692571.0,692571.0,6831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528219,2012650.00
05/23/2017 04:30,2,0.000,ALERT,212.61,301.77,59.944,1495528203,"201051344000955","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,711411.1,711411.1,6844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495528221,2012651.00
05/23/2017 04:30,2,0.000,ALERT,211.70,299.07,59.959,1495528203,"274151322000094","219011344069620",0.00,9.00,0,297.87,300.87,0.0,0.0,0.000,791982.2,791982.2,6992,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528223,2012652.00
05/23/2017 04:30,2,0.000,ALERT,212.38,300.87,59.970,1495528203,"201051344000579","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,721552.5,721552.5,6836,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528225,2012653.00
05/23/2017 04:30,2,0.000,ALERT,212.83,302.07,59.954,1495528203,"201051344000890","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,705345.2,705345.2,6843,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528226,2012654.00
05/23/2017 04:30,2,0.000,ALERT,213.06,301.47,59.907,1495528203,"201051344000438","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,708120.0,708120.0,6834,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495528228,2012655.00
05/23/2017 04:30,2,0.000,ALERT,213.06,301.17,59.959,1495528203,"201051344000417","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,656070.6,656070.6,6855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528230,2012656.00
05/23/2017 04:30,2,0.000,ALERT,211.70,300.27,59.944,1495528203,"274151322000083","219011344069620",0.00,9.30,0,298.77,302.07,0.0,0.0,0.000,957317.9,957317.9,6800,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528232,2012657.00
05/23/2017 04:30,2,0.000,ALERT,212.38,299.67,59.986,1495528203,"274151322000076","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,1020836.6,1020836.6,6793,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495528233,2012658.00
05/23/2017 04:30,2,0.000,ALERT,212.38,300.87,59.922,1495528203,"201051344000868","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,702210.7,702210.7,6837,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528235,2012659.00
05/23/2017 04:30,2,0.000,ALERT,211.93,300.87,59.959,1495528203,"274151322000095","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,1010940.3,1010940.3,6800,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528237,2012660.00
05/23/2017 04:30,2,0.000,ALERT,212.16,300.57,59.954,1495528203,"201051344000988","219011344069620",0.00,9.30,0,295.76,302.37,0.0,0.0,0.000,630332.0,630332.0,6855,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495528239,2012661.00
05/23/2017 04:30,2,0.000,ALERT,212.83,300.87,59.949,1495528203,"201051344001025","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,707490.4,707490.4,6847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528241,2012662.00
05/23/2017 04:30,2,0.000,ALERT,212.38,300.57,60.002,1495528203,"201051344000458","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,714275.1,714275.1,6823,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528242,2012663.00
05/23/2017 04:30,2,0.000,ALERT,212.83,300.27,59.959,1495528203,"201051344000853","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,714929.3,714929.3,6828,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528244,2012664.00
05/23/2017 04:30,2,0.000,ALERT,213.51,302.07,59.954,1495528203,"201051344000685","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,708189.5,708189.5,6848,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528246,2012665.00
05/23/2017 04:30,2,0.000,ALERT,213.29,301.47,59.959,1495528203,"201051344000917","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,704807.7,704807.7,6837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528248,2012666.00
05/23/2017 04:30,2,0.000,ALERT,213.29,302.07,59.970,1495528203,"201051344001145","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,712741.0,712741.0,6826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495528250,2012667.00
05/23/2017 04:30,2,0.000,ALERT,212.83,300.57,59.954,1495528203,"201051344000651","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,701234.7,701234.7,6843,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495528251,2012668.00
05/23/2017 04:30,2,0.000,ALERT,211.25,299.37,59.944,1495528203,"274151322000088","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,917803.4,917803.4,6799,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528253,2012669.00
05/23/2017 04:30,2,0.000,ALERT,212.61,299.07,59.991,1495528203,"274151322000068","219011344069620",0.00,10.00,0,297.87,300.87,0.0,0.0,0.000,792335.0,792335.0,7009,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528255,2012670.00
05/23/2017 04:30,2,0.000,ALERT,212.61,301.47,59.959,1495528203,"201051344001135","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,696712.1,696712.1,6835,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528257,2012671.00
05/23/2017 04:30,2,0.000,ALERT,211.93,301.17,59.949,1495528203,"201051344000594","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,716636.8,716636.8,6837,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528259,2012672.00
05/23/2017 04:30,2,0.000,ALERT,213.06,301.17,59.949,1495528203,"201051344001203","219011344069620",0.00,8.50,0,299.07,304.78,0.0,0.0,0.000,705854.6,705854.6,6854,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528260,2012673.00
05/23/2017 04:30,2,0.000,ALERT,211.70,299.67,59.944,1495528203,"274151322000054","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,935432.7,935432.7,6786,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528262,2012674.00
05/23/2017 04:30,2,0.000,ALERT,212.61,299.97,59.949,1495528203,"201051344000867","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,701078.5,701078.5,6854,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528264,2012675.00
05/23/2017 04:30,2,0.000,ALERT,212.83,301.47,59.954,1495528203,"201051344001093","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,704604.0,704604.0,6847,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495528266,2012676.00
05/23/2017 04:30,2,0.000,ALERT,212.38,300.57,59.917,1495528203,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,722536.6,722536.6,6833,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528267,2012677.00
05/23/2017 04:30,2,0.000,ALERT,212.61,299.67,59.938,1495528203,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,711534.3,711534.3,6828,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528269,2012678.00
05/23/2017 04:30,2,0.000,ALERT,212.38,300.87,59.954,1495528203,"201051344000569","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,724889.2,724889.2,6815,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528271,2012679.00
05/23/2017 04:30,2,0.000,ALERT,212.16,300.57,59.944,1495528203,"201051344000983","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,715308.7,715308.7,6832,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495528273,2012680.00
05/23/2017 04:30,2,0.000,ALERT,212.38,300.27,59.901,1495528203,"201051344001158","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,700655.1,700655.1,6837,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495528275,2012681.00
05/23/2017 04:30,2,0.000,ALERT,212.83,300.87,59.949,1495528203,"201051344000576","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,715361.8,715361.8,6830,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495528276,2012682.00
05/23/2017 04:30,2,0.000,ALERT,211.93,299.07,59.938,1495528203,"274151322000087","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,908184.0,908184.0,6899,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495528278,2012683.00
05/23/2017 04:45,2,0.000,ALERT,212.83,299.67,60.007,1495529105,"201051344000645","219011344069620",0.00,9.70,0,298.47,305.98,0.0,0.0,0.000,714267.5,714267.5,6824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529107,2012684.00
05/23/2017 04:45,2,0.000,ALERT,212.16,298.77,59.986,1495529105,"274151322000085","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,931905.1,931905.1,6791,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529108,2012685.00
05/23/2017 04:45,2,0.000,ALERT,212.83,299.37,59.996,1495529105,"201051344000633","219011344069620",0.00,8.50,0,296.66,305.38,0.0,0.0,0.000,700622.5,700622.5,6858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529110,2012686.00
05/23/2017 04:45,2,0.000,ALERT,212.38,299.67,60.002,1495529105,"201051344000469","219011344069620",0.00,8.00,0,297.57,305.08,0.0,0.0,0.000,703724.9,703724.9,6834,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529112,2012687.00
05/23/2017 04:45,2,0.000,ALERT,212.38,299.97,59.991,1495529105,"201051344000646","219011344069620",0.00,8.50,0,298.47,304.48,0.0,0.0,0.000,698247.5,698247.5,6841,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529114,2012688.00
05/23/2017 04:45,2,0.000,ALERT,211.70,299.67,59.981,1495529105,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,967118.9,967118.9,6795,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495529116,2012689.00
05/23/2017 04:45,2,0.000,ALERT,212.61,300.27,59.991,1495529105,"201051344000585","219011344069620",0.00,9.00,0,298.47,304.48,0.0,0.0,0.000,709851.2,709851.2,6846,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529118,2012690.00
05/23/2017 04:45,2,0.000,ALERT,212.61,300.57,59.991,1495529105,"201051344001230","219011344069620",0.00,8.50,0,299.37,305.38,0.0,0.0,0.000,702852.6,702852.6,6842,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495529119,2012691.00
05/23/2017 04:45,2,0.000,ALERT,213.06,301.17,59.996,1495529105,"201051344000582","219011344069620",0.00,8.00,0,299.97,305.38,0.0,0.0,0.000,692571.0,692571.0,6833,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529121,2012692.00
05/23/2017 04:45,2,0.000,ALERT,212.38,300.27,59.981,1495529105,"201051344000955","219011344069620",0.00,8.50,0,299.07,305.08,0.0,0.0,0.000,711411.1,711411.1,6846,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529123,2012693.00
05/23/2017 04:45,2,0.000,ALERT,211.93,298.17,59.991,1495529105,"274151322000094","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,791982.2,791982.2,6994,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495529125,2012694.00
05/23/2017 04:45,2,0.000,ALERT,212.38,300.57,59.991,1495529105,"201051344000579","219011344069620",0.00,9.00,0,299.07,306.28,0.0,0.0,0.000,721552.5,721552.5,6838,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529127,2012695.00
05/23/2017 04:45,2,0.000,ALERT,212.38,300.57,59.986,1495529105,"201051344000890","219011344069620",0.00,9.00,0,299.67,306.28,0.0,0.0,0.000,705345.2,705345.2,6845,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529128,2012696.00
05/23/2017 04:45,2,0.000,ALERT,212.61,299.97,59.986,1495529105,"201051344000438","219011344069620",0.00,8.00,0,299.07,305.38,0.0,0.0,0.000,708120.0,708120.0,6836,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529130,2012697.00
05/23/2017 04:45,2,0.000,ALERT,212.83,299.67,59.991,1495529105,"201051344000417","219011344069620",0.00,8.50,0,298.47,304.48,0.0,0.0,0.000,656070.6,656070.6,6857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529132,2012698.00
05/23/2017 04:45,2,0.000,ALERT,212.16,299.07,59.986,1495529105,"274151322000083","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,957317.9,957317.9,6802,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529134,2012699.00
05/23/2017 04:45,2,0.000,ALERT,212.61,298.77,59.975,1495529105,"274151322000076","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,1020836.6,1020836.6,6795,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529136,2012700.00
05/23/2017 04:45,2,0.000,ALERT,212.38,300.27,59.986,1495529105,"201051344000868","219011344069620",0.00,9.00,0,299.07,306.88,0.0,0.0,0.000,702210.7,702210.7,6839,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529138,2012701.00
05/23/2017 04:45,2,0.000,ALERT,211.93,300.27,59.986,1495529105,"274151322000095","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,1010940.3,1010940.3,6802,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529139,2012702.00
05/23/2017 04:45,2,0.000,ALERT,212.16,299.67,59.991,1495529105,"201051344000988","219011344069620",0.00,9.30,0,296.06,305.08,0.0,0.0,0.000,630332.0,630332.0,6857,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529141,2012703.00
05/23/2017 04:45,2,0.000,ALERT,212.38,299.37,59.981,1495529105,"201051344001025","219011344069620",0.00,8.00,0,298.47,305.38,0.0,0.0,0.000,707490.4,707490.4,6849,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529143,2012704.00
05/23/2017 04:45,2,0.000,ALERT,212.16,299.97,59.986,1495529105,"201051344000458","219011344069620",0.00,10.00,0,298.47,306.28,0.0,0.0,0.000,714275.1,714275.1,6825,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529145,2012705.00
05/23/2017 04:45,2,0.000,ALERT,212.83,299.67,59.986,1495529105,"201051344000853","219011344069620",0.00,9.00,0,298.47,305.98,0.0,0.0,0.000,714929.3,714929.3,6830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495529147,2012706.00
05/23/2017 04:45,2,0.000,ALERT,212.83,299.97,59.986,1495529105,"201051344000685","219011344069620",0.00,8.50,0,299.07,305.08,0.0,0.0,0.000,708189.5,708189.5,6850,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529148,2012707.00
05/23/2017 04:45,2,0.000,ALERT,212.83,299.67,60.007,1495529105,"201051344000917","219011344069620",0.00,9.70,0,297.87,303.88,0.0,0.0,0.000,704807.7,704807.7,6839,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495529150,2012708.00
05/23/2017 04:45,2,0.000,ALERT,212.83,300.27,60.039,1495529105,"201051344001145","219011344069620",0.00,8.50,0,299.37,305.98,0.0,0.0,0.000,712741.0,712741.0,6828,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529152,2012709.00
05/23/2017 04:45,2,0.000,ALERT,212.61,299.37,59.991,1495529105,"201051344000651","219011344069620",0.00,7.70,0,298.47,304.48,0.0,0.0,0.000,701234.7,701234.7,6845,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495529154,2012710.00
05/23/2017 04:45,2,0.000,ALERT,211.70,298.77,60.018,1495529105,"274151322000088","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,917803.4,917803.4,6801,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529156,2012711.00
05/23/2017 04:45,2,0.000,ALERT,212.61,298.47,59.986,1495529105,"274151322000068","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,792335.0,792335.0,7011,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529157,2012712.00
05/23/2017 04:45,2,0.000,ALERT,212.16,299.97,59.986,1495529105,"201051344001135","219011344069620",0.00,8.50,0,299.07,305.38,0.0,0.0,0.000,696712.1,696712.1,6837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529159,2012713.00
05/23/2017 04:45,2,0.000,ALERT,211.93,299.97,59.986,1495529105,"201051344000594","219011344069620",0.00,8.50,0,298.17,306.58,0.0,0.0,0.000,716636.8,716636.8,6839,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529161,2012714.00
05/23/2017 04:45,2,0.000,ALERT,212.61,299.67,59.986,1495529105,"201051344001203","219011344069620",0.00,8.50,0,298.77,306.58,0.0,0.0,0.000,705854.6,705854.6,6856,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529163,2012715.00
05/23/2017 04:45,2,0.000,ALERT,211.70,299.37,59.938,1495529105,"274151322000054","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,935432.7,935432.7,6788,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529165,2012716.00
05/23/2017 04:45,2,0.000,ALERT,212.61,299.37,59.981,1495529105,"201051344000867","219011344069620",0.00,9.70,0,297.57,306.58,0.0,0.0,0.000,701078.5,701078.5,6856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529167,2012717.00
05/23/2017 04:45,2,0.000,ALERT,212.61,299.67,59.981,1495529105,"201051344001093","219011344069620",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,704604.0,704604.0,6849,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529169,2012718.00
05/23/2017 04:45,2,0.000,ALERT,212.16,299.67,59.975,1495529105,"201051344000900","219011344069620",0.00,9.00,0,298.17,305.38,0.0,0.0,0.000,722536.6,722536.6,6835,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529171,2012719.00
05/23/2017 04:45,2,0.000,ALERT,212.38,299.07,59.970,1495529105,"201051344000648","219011344069620",0.00,8.00,0,297.87,305.98,0.0,0.0,0.000,711534.3,711534.3,6830,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495529172,2012720.00
05/23/2017 04:45,2,0.000,ALERT,212.16,299.97,59.959,1495529105,"201051344000569","219011344069620",0.00,9.30,0,299.07,306.58,0.0,0.0,0.000,724889.2,724889.2,6817,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529174,2012721.00
05/23/2017 04:45,2,0.000,ALERT,212.16,299.97,59.954,1495529105,"201051344000983","219011344069620",0.00,9.30,0,298.77,306.28,0.0,0.0,0.000,715308.7,715308.7,6834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529176,2012722.00
05/23/2017 04:45,2,0.000,ALERT,212.16,299.37,59.986,1495529105,"201051344001158","219011344069620",0.00,8.00,0,297.87,305.08,0.0,0.0,0.000,700655.1,700655.1,6839,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529178,2012723.00
05/23/2017 04:45,2,0.000,ALERT,212.61,299.97,59.965,1495529105,"201051344000576","219011344069620",0.00,9.00,0,298.47,305.68,0.0,0.0,0.000,715361.8,715361.8,6832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495529179,2012724.00
05/23/2017 04:45,2,0.000,ALERT,212.16,298.47,59.938,1495529105,"274151322000087","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,908184.0,908184.0,6901,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495529181,2012725.00
05/23/2017 05:00,2,0.000,ALERT,212.38,299.37,59.981,1495530003,"201051344000645","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,714267.5,714267.5,6826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530005,2012726.00
05/23/2017 05:00,2,0.000,ALERT,211.93,299.07,60.012,1495530003,"274151322000085","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,931905.1,931905.1,6793,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530007,2012727.00
05/23/2017 05:00,2,0.000,ALERT,212.61,299.07,59.970,1495530003,"201051344000633","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,700622.5,700622.5,6860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530008,2012728.00
05/23/2017 05:00,2,0.000,ALERT,211.93,299.37,59.981,1495530003,"201051344000469","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,703724.9,703724.9,6836,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530010,2012729.00
05/23/2017 05:00,2,0.000,ALERT,212.38,299.67,59.986,1495530003,"201051344000646","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,698247.5,698247.5,6843,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530012,2012730.00
05/23/2017 05:00,2,0.000,ALERT,211.48,298.77,59.981,1495530003,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,967118.9,967118.9,6797,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530014,2012731.00
05/23/2017 05:00,2,0.000,ALERT,212.61,299.67,59.970,1495530003,"201051344000585","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,709851.2,709851.2,6848,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530016,2012732.00
05/23/2017 05:00,2,0.000,ALERT,212.38,299.97,59.981,1495530003,"201051344001230","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,702852.6,702852.6,6844,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530017,2012733.00
05/23/2017 05:00,2,0.000,ALERT,213.06,300.57,59.970,1495530003,"201051344000582","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,692571.0,692571.0,6835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530019,2012734.00
05/23/2017 05:00,2,0.000,ALERT,212.16,299.67,59.970,1495530003,"201051344000955","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,711411.1,711411.1,6848,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530021,2012735.00
05/23/2017 05:00,2,0.000,ALERT,211.93,299.07,59.975,1495530003,"274151322000094","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,791982.2,791982.2,6996,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530023,2012736.00
05/23/2017 05:00,2,0.000,ALERT,211.93,300.27,59.996,1495530003,"201051344000579","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,721552.5,721552.5,6840,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530025,2012737.00
05/23/2017 05:00,2,0.000,ALERT,212.38,300.27,59.975,1495530003,"201051344000890","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,705345.2,705345.2,6847,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530027,2012738.00
05/23/2017 05:00,2,0.000,ALERT,212.61,299.97,59.965,1495530003,"201051344000438","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,708120.0,708120.0,6838,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530029,2012739.00
05/23/2017 05:00,2,0.000,ALERT,212.61,299.37,59.975,1495530003,"201051344000417","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,656070.6,656070.6,6859,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530030,2012740.00
05/23/2017 05:00,2,0.000,ALERT,211.93,299.67,59.965,1495530003,"274151322000083","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,957317.9,957317.9,6804,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530032,2012741.00
05/23/2017 05:00,2,0.000,ALERT,212.38,299.07,59.954,1495530003,"274151322000076","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,1020836.6,1020836.6,6797,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530034,2012742.00
05/23/2017 05:00,2,0.000,ALERT,211.93,300.57,59.970,1495530003,"201051344000868","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,702210.7,702210.7,6841,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530036,2012743.00
05/23/2017 05:00,2,0.000,ALERT,211.70,300.27,59.970,1495530003,"274151322000095","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,1010940.3,1010940.3,6804,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530038,2012744.00
05/23/2017 05:00,2,0.000,ALERT,211.93,299.97,59.959,1495530003,"201051344000988","219011344069620",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,630332.0,630332.0,6859,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530040,2012745.00
05/23/2017 05:00,2,0.000,ALERT,212.38,299.07,59.970,1495530003,"201051344001025","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,707490.4,707490.4,6851,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530041,2012746.00
05/23/2017 05:00,2,0.000,ALERT,211.93,299.97,59.965,1495530003,"201051344000458","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,714275.1,714275.1,6827,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530043,2012747.00
05/23/2017 05:00,2,0.000,ALERT,212.61,299.67,60.002,1495530003,"201051344000853","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,714929.3,714929.3,6832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530045,2012748.00
05/23/2017 05:00,2,0.000,ALERT,212.83,299.97,59.965,1495530003,"201051344000685","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,708189.5,708189.5,6852,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530047,2012749.00
05/23/2017 05:00,2,0.000,ALERT,212.83,299.67,59.959,1495530003,"201051344000917","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,704807.7,704807.7,6841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530048,2012750.00
05/23/2017 05:00,2,0.000,ALERT,212.83,300.27,59.959,1495530003,"201051344001145","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,712741.0,712741.0,6830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530050,2012751.00
05/23/2017 05:00,2,0.000,ALERT,212.61,299.07,59.959,1495530003,"201051344000651","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,701234.7,701234.7,6847,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530052,2012752.00
05/23/2017 05:00,2,0.000,ALERT,211.48,299.37,59.949,1495530003,"274151322000088","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,917803.4,917803.4,6803,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530054,2012753.00
05/23/2017 05:00,2,0.000,ALERT,212.38,298.17,59.970,1495530003,"274151322000068","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,792335.0,792335.0,7013,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530056,2012754.00
05/23/2017 05:00,2,0.000,ALERT,212.16,299.97,59.928,1495530003,"201051344001135","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,696712.1,696712.1,6839,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530057,2012755.00
