ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 05:00,2,0.000,ALERT,211.70,300.57,59.959,1495530003,"201051344000594","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,716636.8,716636.8,6841,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530059,2012756.00
05/23/2017 05:00,2,0.000,ALERT,212.61,299.67,59.954,1495530003,"201051344001203","219011344069620",0.00,8.00,0,297.87,303.58,0.0,0.0,0.000,705854.6,705854.6,6858,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530061,2012757.00
05/23/2017 05:00,2,0.000,ALERT,211.70,299.37,59.954,1495530003,"274151322000054","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,935432.7,935432.7,6790,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530063,2012758.00
05/23/2017 05:00,2,0.000,ALERT,212.16,299.67,59.954,1495530003,"201051344000867","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,701078.5,701078.5,6858,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530064,2012759.00
05/23/2017 05:00,2,0.000,ALERT,212.61,299.97,59.954,1495530003,"201051344001093","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,704604.0,704604.0,6851,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530066,2012760.00
05/23/2017 05:00,2,0.000,ALERT,211.93,299.97,59.986,1495530003,"201051344000900","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,722536.6,722536.6,6837,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530068,2012761.00
05/23/2017 05:00,2,0.000,ALERT,212.16,299.37,59.954,1495530003,"201051344000648","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,711534.3,711534.3,6832,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530070,2012762.00
05/23/2017 05:00,2,0.000,ALERT,211.93,300.57,59.944,1495530003,"201051344000569","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,724889.2,724889.2,6819,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530072,2012763.00
05/23/2017 05:00,2,0.000,ALERT,211.93,300.27,59.949,1495530003,"201051344000983","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,715308.7,715308.7,6836,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530074,2012764.00
05/23/2017 05:00,2,0.000,ALERT,212.16,299.67,59.959,1495530003,"201051344001158","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,700655.1,700655.1,6841,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530075,2012765.00
05/23/2017 05:00,2,0.000,ALERT,212.38,300.27,59.944,1495530003,"201051344000576","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,715361.8,715361.8,6834,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530077,2012766.00
05/23/2017 05:00,2,0.000,ALERT,211.93,298.17,59.949,1495530003,"274151322000087","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,908184.0,908184.0,6903,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530079,2012767.00
05/23/2017 05:15,2,0.000,ALERT,211.70,298.47,59.970,1495530903,"201051344000645","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,714267.5,714267.5,6828,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530905,2012768.00
05/23/2017 05:15,2,0.000,ALERT,211.48,298.17,59.959,1495530903,"274151322000085","219011344069620",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,931905.1,931905.1,6795,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530907,2012769.00
05/23/2017 05:15,2,0.000,ALERT,211.93,298.17,59.975,1495530903,"201051344000633","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,700622.5,700622.5,6862,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530908,2012770.00
05/23/2017 05:15,2,0.000,ALERT,211.48,298.17,59.975,1495530903,"201051344000469","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,703724.9,703724.9,6838,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530910,2012771.00
05/23/2017 05:15,2,0.000,ALERT,211.48,298.47,59.954,1495530903,"201051344000646","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,698247.5,698247.5,6845,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530912,2012772.00
05/23/2017 05:15,2,0.000,ALERT,211.03,297.57,60.018,1495530903,"274151322000052","219011344069620",0.00,9.00,0,295.16,301.17,0.0,0.0,0.000,967118.9,967118.9,6799,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530914,2012773.00
05/23/2017 05:15,2,0.000,ALERT,211.93,298.77,59.944,1495530903,"201051344000585","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,709851.2,709851.2,6850,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530915,2012774.00
05/23/2017 05:15,2,0.000,ALERT,211.70,299.07,59.991,1495530903,"201051344001230","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,702852.6,702852.6,6846,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530917,2012775.00
05/23/2017 05:15,2,0.000,ALERT,212.16,299.67,59.938,1495530903,"201051344000582","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,692571.0,692571.0,6837,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530919,2012776.00
05/23/2017 05:15,2,0.000,ALERT,211.48,298.77,59.981,1495530903,"201051344000955","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,711411.1,711411.1,6850,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530921,2012777.00
05/23/2017 05:15,2,0.000,ALERT,211.25,297.26,59.970,1495530903,"274151322000094","219011344069620",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,791982.2,791982.2,6998,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530923,2012778.00
05/23/2017 05:15,2,0.000,ALERT,211.25,298.77,60.012,1495530903,"201051344000579","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,721552.5,721552.5,6842,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530924,2012779.00
05/23/2017 05:15,2,0.000,ALERT,211.70,299.37,59.975,1495530903,"201051344000890","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,705345.2,705345.2,6849,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530926,2012780.00
05/23/2017 05:15,2,0.000,ALERT,211.93,298.47,59.970,1495530903,"201051344000438","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,708120.0,708120.0,6840,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530928,2012781.00
05/23/2017 05:15,2,0.000,ALERT,211.93,298.17,59.981,1495530903,"201051344000417","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,656070.6,656070.6,6861,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530930,2012782.00
05/23/2017 05:15,2,0.000,ALERT,211.25,297.87,59.970,1495530903,"274151322000083","219011344069620",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,957317.9,957317.9,6806,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530931,2012783.00
05/23/2017 05:15,2,0.000,ALERT,212.16,298.47,59.965,1495530903,"274151322000076","219011344069620",0.00,9.00,0,295.46,300.87,0.0,0.0,0.000,1020836.6,1020836.6,6799,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530933,2012784.00
05/23/2017 05:15,2,0.000,ALERT,211.25,299.07,59.981,1495530903,"201051344000868","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,702210.7,702210.7,6843,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530935,2012785.00
05/23/2017 05:15,2,0.000,ALERT,211.25,299.07,59.975,1495530903,"274151322000095","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,1010940.3,1010940.3,6806,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530937,2012786.00
05/23/2017 05:15,2,0.000,ALERT,211.25,298.17,59.975,1495530903,"201051344000988","219011344069620",0.00,8.50,0,294.86,301.17,0.0,0.0,0.000,630332.0,630332.0,6861,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530939,2012787.00
05/23/2017 05:15,2,0.000,ALERT,211.70,297.87,59.954,1495530903,"201051344001025","219011344069620",0.00,7.70,0,296.36,302.07,0.0,0.0,0.000,707490.4,707490.4,6853,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530941,2012788.00
05/23/2017 05:15,2,0.000,ALERT,211.25,298.47,59.970,1495530903,"201051344000458","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,714275.1,714275.1,6829,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530942,2012789.00
05/23/2017 05:15,2,0.000,ALERT,211.93,298.17,59.970,1495530903,"201051344000853","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,714929.3,714929.3,6834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530944,2012790.00
05/23/2017 05:15,2,0.000,ALERT,212.16,298.77,59.996,1495530903,"201051344000685","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,708189.5,708189.5,6854,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530946,2012791.00
05/23/2017 05:15,2,0.000,ALERT,211.70,298.17,59.970,1495530903,"201051344000917","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,704807.7,704807.7,6843,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530948,2012792.00
05/23/2017 05:15,2,0.000,ALERT,212.16,299.07,59.965,1495530903,"201051344001145","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,712741.0,712741.0,6832,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530950,2012793.00
05/23/2017 05:15,2,0.000,ALERT,211.93,298.17,59.959,1495530903,"201051344000651","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,701234.7,701234.7,6849,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530952,2012794.00
05/23/2017 05:15,2,0.000,ALERT,210.80,297.57,59.965,1495530903,"274151322000088","219011344069620",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,917803.4,917803.4,6805,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530953,2012795.00
05/23/2017 05:15,2,0.000,ALERT,211.70,296.96,59.949,1495530903,"274151322000068","219011344069620",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,792335.0,792335.0,7015,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530955,2012796.00
05/23/2017 05:15,2,0.000,ALERT,211.48,298.77,59.954,1495530903,"201051344001135","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,696712.1,696712.1,6841,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530957,2012797.00
05/23/2017 05:15,2,0.000,ALERT,211.03,299.07,59.959,1495530903,"201051344000594","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,716636.8,716636.8,6843,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530959,2012798.00
05/23/2017 05:15,2,0.000,ALERT,211.93,298.77,59.944,1495530903,"201051344001203","219011344069620",0.00,7.70,0,296.96,303.28,0.0,0.0,0.000,705854.6,705854.6,6860,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530961,2012799.00
05/23/2017 05:15,2,0.000,ALERT,211.03,298.17,59.959,1495530903,"274151322000054","219011344069620",0.00,9.70,0,295.46,300.87,0.0,0.0,0.000,935432.7,935432.7,6792,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530963,2012800.00
05/23/2017 05:15,2,0.000,ALERT,211.48,297.87,59.959,1495530903,"201051344000867","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,701078.5,701078.5,6860,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530965,2012801.00
05/23/2017 05:15,2,0.000,ALERT,211.70,298.47,59.954,1495530903,"201051344001093","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,704604.0,704604.0,6853,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530966,2012802.00
05/23/2017 05:15,2,0.000,ALERT,211.25,298.47,59.912,1495530903,"201051344000900","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,722536.6,722536.6,6839,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530968,2012803.00
05/23/2017 05:15,2,0.000,ALERT,211.48,297.87,59.959,1495530903,"201051344000648","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,711534.3,711534.3,6834,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530970,2012804.00
05/23/2017 05:15,2,0.000,ALERT,211.25,298.77,59.944,1495530903,"201051344000569","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,724889.2,724889.2,6821,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530972,2012805.00
05/23/2017 05:15,2,0.000,ALERT,211.48,298.47,59.938,1495530903,"201051344000983","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,715308.7,715308.7,6838,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530974,2012806.00
05/23/2017 05:15,2,0.000,ALERT,211.48,298.17,59.975,1495530903,"201051344001158","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,700655.1,700655.1,6843,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530976,2012807.00
05/23/2017 05:15,2,0.000,ALERT,211.93,298.77,59.954,1495530903,"201051344000576","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,715361.8,715361.8,6836,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495530977,2012808.00
05/23/2017 05:15,2,0.000,ALERT,211.48,297.57,59.922,1495530903,"274151322000087","219011344069620",0.00,9.70,0,294.56,300.27,0.0,0.0,0.000,908184.0,908184.0,6905,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495530979,2012809.00
05/23/2017 05:30,2,0.000,ALERT,211.70,298.77,59.954,1495531805,"201051344000645","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,714267.5,714267.5,6830,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531807,2012810.00
05/23/2017 05:30,2,0.000,ALERT,210.80,297.26,59.981,1495531805,"274151322000085","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,931905.1,931905.1,6797,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531809,2012811.00
05/23/2017 05:30,2,0.000,ALERT,211.93,298.17,59.975,1495531805,"201051344000633","219011344069620",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,700622.5,700622.5,6864,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531810,2012812.00
05/23/2017 05:30,2,0.000,ALERT,211.48,298.47,59.986,1495531805,"201051344000469","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,703724.9,703724.9,6840,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495531812,2012813.00
05/23/2017 05:30,2,0.000,ALERT,211.48,298.47,59.975,1495531805,"201051344000646","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,698247.5,698247.5,6847,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531814,2012814.00
05/23/2017 05:30,2,0.000,ALERT,210.57,297.87,59.996,1495531805,"274151322000052","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,967118.9,967118.9,6801,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531816,2012815.00
05/23/2017 05:30,2,0.000,ALERT,211.93,299.07,59.965,1495531805,"201051344000585","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,709851.2,709851.2,6852,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531817,2012816.00
05/23/2017 05:30,2,0.000,ALERT,211.70,299.07,59.981,1495531805,"201051344001230","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,702852.6,702852.6,6848,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531819,2012817.00
05/23/2017 05:30,2,0.000,ALERT,212.16,299.67,59.975,1495531805,"201051344000582","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,692571.0,692571.0,6839,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531821,2012818.00
05/23/2017 05:30,2,0.000,ALERT,211.25,298.77,59.938,1495531805,"201051344000955","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,711411.1,711411.1,6852,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531823,2012819.00
05/23/2017 05:30,2,0.000,ALERT,210.80,297.26,59.970,1495531805,"274151322000094","219011344069620",0.00,8.00,0,295.46,298.77,0.0,0.0,0.000,791982.2,791982.2,7000,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531825,2012820.00
05/23/2017 05:30,2,0.000,ALERT,211.48,299.37,59.981,1495531805,"201051344000579","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,721552.5,721552.5,6844,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495531826,2012821.00
05/23/2017 05:30,2,0.000,ALERT,211.70,299.07,59.949,1495531805,"201051344000890","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,705345.2,705345.2,6851,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531828,2012822.00
05/23/2017 05:30,2,0.000,ALERT,211.93,298.77,59.975,1495531805,"201051344000438","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,708120.0,708120.0,6842,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531830,2012823.00
05/23/2017 05:30,2,0.000,ALERT,212.16,298.47,59.981,1495531805,"201051344000417","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,656070.6,656070.6,6863,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495531832,2012824.00
05/23/2017 05:30,2,0.000,ALERT,210.80,298.17,60.002,1495531805,"274151322000083","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,957317.9,957317.9,6808,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531834,2012825.00
05/23/2017 05:30,2,0.000,ALERT,211.48,297.26,59.991,1495531805,"274151322000076","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1020836.6,1020836.6,6801,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531835,2012826.00
05/23/2017 05:30,2,0.000,ALERT,211.25,299.37,59.981,1495531805,"201051344000868","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,702210.7,702210.7,6845,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531837,2012827.00
05/23/2017 05:30,2,0.000,ALERT,210.80,298.47,59.970,1495531805,"274151322000095","219011344069620",0.00,8.00,0,296.96,300.27,0.0,0.0,0.000,1010940.3,1010940.3,6808,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495531839,2012828.00
05/23/2017 05:30,2,0.000,ALERT,211.03,298.47,59.981,1495531805,"201051344000988","219011344069620",0.00,8.00,0,293.96,300.27,0.0,0.0,0.000,630332.0,630332.0,6863,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531841,2012829.00
05/23/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1495531805,"201051344001025","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,707490.4,707490.4,6855,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495531843,2012830.00
05/23/2017 05:30,2,0.000,ALERT,211.25,298.47,60.002,1495531805,"201051344000458","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,714275.1,714275.1,6831,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495531845,2012831.00
05/23/2017 05:30,2,0.000,ALERT,211.93,298.47,60.012,1495531805,"201051344000853","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,714929.3,714929.3,6836,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531846,2012832.00
05/23/2017 05:30,2,0.000,ALERT,212.16,298.77,59.975,1495531805,"201051344000685","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,708189.5,708189.5,6856,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531848,2012833.00
05/23/2017 05:30,2,0.000,ALERT,211.93,298.17,59.965,1495531805,"201051344000917","219011344069620",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,704807.7,704807.7,6845,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531850,2012834.00
05/23/2017 05:30,2,0.000,ALERT,212.16,299.07,59.933,1495531805,"201051344001145","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,712741.0,712741.0,6834,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531852,2012835.00
05/23/2017 05:30,2,0.000,ALERT,211.93,298.17,59.970,1495531805,"201051344000651","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,701234.7,701234.7,6851,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531853,2012836.00
05/23/2017 05:30,2,0.000,ALERT,210.57,296.96,59.970,1495531805,"274151322000088","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,917803.4,917803.4,6807,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531855,2012837.00
05/23/2017 05:30,2,0.000,ALERT,211.70,296.96,59.981,1495531805,"274151322000068","219011344069620",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,792335.0,792335.0,7017,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531857,2012838.00
05/23/2017 05:30,2,0.000,ALERT,211.48,298.77,59.965,1495531805,"201051344001135","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,696712.1,696712.1,6843,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531859,2012839.00
05/23/2017 05:30,2,0.000,ALERT,211.03,299.37,59.959,1495531805,"201051344000594","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,716636.8,716636.8,6845,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531861,2012840.00
05/23/2017 05:30,2,0.000,ALERT,211.93,298.47,60.012,1495531805,"201051344001203","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,705854.6,705854.6,6862,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495531862,2012841.00
05/23/2017 05:30,2,0.000,ALERT,210.80,297.57,59.970,1495531805,"274151322000054","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,935432.7,935432.7,6794,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531864,2012842.00
05/23/2017 05:30,2,0.000,ALERT,211.48,298.17,60.012,1495531805,"201051344000867","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,701078.5,701078.5,6862,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495531866,2012843.00
05/23/2017 05:30,2,0.000,ALERT,211.93,298.77,59.965,1495531805,"201051344001093","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,704604.0,704604.0,6855,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495531868,2012844.00
05/23/2017 05:30,2,0.000,ALERT,211.03,298.77,59.965,1495531805,"201051344000900","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,722536.6,722536.6,6841,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531870,2012845.00
05/23/2017 05:30,2,0.000,ALERT,211.48,297.87,59.965,1495531805,"201051344000648","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,711534.3,711534.3,6836,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495531872,2012846.00
05/23/2017 05:30,2,0.000,ALERT,211.25,299.07,59.965,1495531805,"201051344000569","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,724889.2,724889.2,6823,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531874,2012847.00
05/23/2017 05:30,2,0.000,ALERT,211.25,298.77,59.965,1495531805,"201051344000983","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,715308.7,715308.7,6840,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531876,2012848.00
05/23/2017 05:30,2,0.000,ALERT,211.25,298.17,60.002,1495531805,"201051344001158","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,700655.1,700655.1,6845,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531877,2012849.00
05/23/2017 05:30,2,0.000,ALERT,211.70,299.07,59.970,1495531805,"201051344000576","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,715361.8,715361.8,6838,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531879,2012850.00
05/23/2017 05:30,2,0.000,ALERT,211.03,297.26,59.965,1495531805,"274151322000087","219011344069620",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,908184.0,908184.0,6907,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495531881,2012851.00
05/23/2017 05:45,2,0.000,ALERT,211.48,298.47,60.002,1495532703,"201051344000645","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,714267.5,714267.5,6832,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532705,2012852.00
05/23/2017 05:45,2,0.000,ALERT,210.80,297.26,59.991,1495532703,"274151322000085","219011344069620",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,931905.1,931905.1,6799,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532707,2012853.00
05/23/2017 05:45,2,0.000,ALERT,211.70,298.17,59.986,1495532703,"201051344000633","219011344069620",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,700622.5,700622.5,6866,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532709,2012854.00
05/23/2017 05:45,2,0.000,ALERT,211.25,298.47,60.039,1495532703,"201051344000469","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,703724.9,703724.9,6842,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532710,2012855.00
05/23/2017 05:45,2,0.000,ALERT,211.48,298.77,59.996,1495532703,"201051344000646","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,698247.5,698247.5,6849,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532712,2012856.00
05/23/2017 05:45,2,0.000,ALERT,210.57,297.26,60.018,1495532703,"274151322000052","219011344069620",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,967118.9,967118.9,6803,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532714,2012857.00
05/23/2017 05:45,2,0.000,ALERT,211.48,298.17,60.002,1495532703,"201051344000585","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,709851.2,709851.2,6854,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532716,2012858.00
05/23/2017 05:45,2,0.000,ALERT,211.25,298.77,59.991,1495532703,"201051344001230","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,702852.6,702852.6,6850,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532718,2012859.00
05/23/2017 05:45,2,0.000,ALERT,211.70,298.77,59.986,1495532703,"201051344000582","219011344069620",0.00,7.30,0,297.57,300.87,0.0,0.0,0.000,692571.0,692571.0,6841,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532719,2012860.00
05/23/2017 05:45,2,0.000,ALERT,210.80,297.87,59.991,1495532703,"201051344000955","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,711411.1,711411.1,6854,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495532721,2012861.00
05/23/2017 05:45,2,0.000,ALERT,210.57,296.66,59.991,1495532703,"274151322000094","219011344069620",0.00,7.70,0,294.86,298.47,0.0,0.0,0.000,791982.2,791982.2,7002,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532723,2012862.00
05/23/2017 05:45,2,0.000,ALERT,210.80,298.77,59.981,1495532703,"201051344000579","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,721552.5,721552.5,6846,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532725,2012863.00
05/23/2017 05:45,2,0.000,ALERT,211.25,298.77,59.991,1495532703,"201051344000890","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,705345.2,705345.2,6853,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532727,2012864.00
05/23/2017 05:45,2,0.000,ALERT,211.48,297.87,59.986,1495532703,"201051344000438","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,708120.0,708120.0,6844,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532729,2012865.00
05/23/2017 05:45,2,0.000,ALERT,211.48,297.57,60.012,1495532703,"201051344000417","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,656070.6,656070.6,6865,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532730,2012866.00
05/23/2017 05:45,2,0.000,ALERT,210.35,297.26,59.938,1495532703,"274151322000083","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,957317.9,957317.9,6810,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532732,2012867.00
05/23/2017 05:45,2,0.000,ALERT,211.03,296.36,59.975,1495532703,"274151322000076","219011344069620",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,1020836.6,1020836.6,6803,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495532734,2012868.00
05/23/2017 05:45,2,0.000,ALERT,210.80,298.77,59.975,1495532703,"201051344000868","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,702210.7,702210.7,6847,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532736,2012869.00
05/23/2017 05:45,2,0.000,ALERT,210.57,297.57,59.991,1495532703,"274151322000095","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,1010940.3,1010940.3,6810,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532738,2012870.00
05/23/2017 05:45,2,0.000,ALERT,210.57,297.87,59.965,1495532703,"201051344000988","219011344069620",0.00,8.50,0,294.26,299.97,0.0,0.0,0.000,630332.0,630332.0,6865,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532739,2012871.00
05/23/2017 05:45,2,0.000,ALERT,211.03,296.96,59.965,1495532703,"201051344001025","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,707490.4,707490.4,6857,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532741,2012872.00
05/23/2017 05:45,2,0.000,ALERT,210.80,298.47,59.965,1495532703,"201051344000458","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,714275.1,714275.1,6833,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532743,2012873.00
05/23/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1495532703,"201051344000853","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,714929.3,714929.3,6838,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495532745,2012874.00
05/23/2017 05:45,2,0.000,ALERT,211.70,298.47,60.007,1495532703,"201051344000685","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,708189.5,708189.5,6858,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532747,2012875.00
05/23/2017 05:45,2,0.000,ALERT,211.70,297.57,59.922,1495532703,"201051344000917","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,704807.7,704807.7,6847,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532749,2012876.00
05/23/2017 05:45,2,0.000,ALERT,211.70,298.47,59.970,1495532703,"201051344001145","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,712741.0,712741.0,6836,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532751,2012877.00
05/23/2017 05:45,2,0.000,ALERT,211.48,297.57,59.975,1495532703,"201051344000651","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,701234.7,701234.7,6853,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532752,2012878.00
05/23/2017 05:45,2,0.000,ALERT,210.12,296.66,59.965,1495532703,"274151322000088","219011344069620",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,917803.4,917803.4,6809,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532754,2012879.00
05/23/2017 05:45,2,0.000,ALERT,211.25,296.36,59.965,1495532703,"274151322000068","219011344069620",0.00,9.30,0,294.86,298.17,0.0,0.0,0.000,792335.0,792335.0,7019,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532756,2012880.00
05/23/2017 05:45,2,0.000,ALERT,211.25,298.17,59.965,1495532703,"201051344001135","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,696712.1,696712.1,6845,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532758,2012881.00
05/23/2017 05:45,2,0.000,ALERT,210.80,298.77,59.975,1495532703,"201051344000594","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,716636.8,716636.8,6847,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495532759,2012882.00
05/23/2017 05:45,2,0.000,ALERT,211.70,297.87,60.007,1495532703,"201051344001203","219011344069620",0.00,7.30,0,296.66,302.07,0.0,0.0,0.000,705854.6,705854.6,6864,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532761,2012883.00
05/23/2017 05:45,2,0.000,ALERT,210.12,296.66,59.965,1495532703,"274151322000054","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,935432.7,935432.7,6796,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532763,2012884.00
05/23/2017 05:45,2,0.000,ALERT,211.03,297.26,59.965,1495532703,"201051344000867","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,701078.5,701078.5,6864,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532765,2012885.00
05/23/2017 05:45,2,0.000,ALERT,211.25,297.57,59.965,1495532703,"201051344001093","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,704604.0,704604.0,6857,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532767,2012886.00
05/23/2017 05:45,2,0.000,ALERT,210.80,297.87,59.959,1495532703,"201051344000900","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,722536.6,722536.6,6843,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532768,2012887.00
05/23/2017 05:45,2,0.000,ALERT,211.03,297.26,59.959,1495532703,"201051344000648","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,711534.3,711534.3,6838,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532770,2012888.00
05/23/2017 05:45,2,0.000,ALERT,210.80,298.47,60.007,1495532703,"201051344000569","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,724889.2,724889.2,6825,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532772,2012889.00
05/23/2017 05:45,2,0.000,ALERT,211.03,298.17,60.012,1495532703,"201051344000983","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,715308.7,715308.7,6842,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532774,2012890.00
05/23/2017 05:45,2,0.000,ALERT,211.03,297.87,59.965,1495532703,"201051344001158","219011344069620",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,700655.1,700655.1,6847,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532776,2012891.00
05/23/2017 05:45,2,0.000,ALERT,211.25,298.47,59.928,1495532703,"201051344000576","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,715361.8,715361.8,6840,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532777,2012892.00
05/23/2017 05:45,2,0.000,ALERT,210.57,295.46,59.959,1495532703,"274151322000087","219011344069620",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,908184.0,908184.0,6909,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495532779,2012893.00
05/23/2017 06:00,2,0.000,ALERT,211.25,297.57,59.991,1495533603,"201051344000645","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,714267.5,714267.5,6834,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533605,2012894.00
05/23/2017 06:00,2,0.000,ALERT,210.35,296.36,59.991,1495533603,"274151322000085","219011344069620",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,931905.1,931905.1,6801,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495533607,2012895.00
05/23/2017 06:00,2,0.000,ALERT,211.48,297.57,59.981,1495533603,"201051344000633","219011344069620",0.00,7.30,0,294.56,299.67,0.0,0.0,0.000,700622.5,700622.5,6868,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533608,2012896.00
05/23/2017 06:00,2,0.000,ALERT,210.80,297.57,59.991,1495533603,"201051344000469","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,703724.9,703724.9,6844,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533610,2012897.00
05/23/2017 06:00,2,0.000,ALERT,210.80,297.57,59.965,1495533603,"201051344000646","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,698247.5,698247.5,6851,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533612,2012898.00
05/23/2017 06:00,2,0.000,ALERT,210.12,296.96,59.981,1495533603,"274151322000052","219011344069620",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,967118.9,967118.9,6805,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533614,2012899.00
05/23/2017 06:00,2,0.000,ALERT,211.25,297.57,59.991,1495533603,"201051344000585","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,709851.2,709851.2,6856,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533616,2012900.00
