ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 06:00,2,0.000,ALERT,211.03,297.57,59.965,1495533603,"201051344001230","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,702852.6,702852.6,6852,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533617,2012901.00
05/23/2017 06:00,2,0.000,ALERT,211.70,298.47,59.986,1495533603,"201051344000582","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,692571.0,692571.0,6843,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533619,2012902.00
05/23/2017 06:00,2,0.000,ALERT,210.80,297.26,60.002,1495533603,"201051344000955","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,711411.1,711411.1,6856,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533621,2012903.00
05/23/2017 06:00,2,0.000,ALERT,210.57,295.76,59.975,1495533603,"274151322000094","219011344069620",0.00,7.70,0,294.26,297.87,0.0,0.0,0.000,791982.2,791982.2,7004,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533623,2012904.00
05/23/2017 06:00,2,0.000,ALERT,210.80,298.47,59.954,1495533603,"201051344000579","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,721552.5,721552.5,6848,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533625,2012905.00
05/23/2017 06:00,2,0.000,ALERT,211.03,297.87,59.975,1495533603,"201051344000890","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,705345.2,705345.2,6855,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495533627,2012906.00
05/23/2017 06:00,2,0.000,ALERT,211.25,297.57,59.975,1495533603,"201051344000438","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,708120.0,708120.0,6846,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495533629,2012907.00
05/23/2017 06:00,2,0.000,ALERT,211.25,296.96,59.954,1495533603,"201051344000417","219011344069620",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,656070.6,656070.6,6867,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495533630,2012908.00
05/23/2017 06:00,2,0.000,ALERT,210.35,296.96,59.981,1495533603,"274151322000083","219011344069620",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,957317.9,957317.9,6812,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495533632,2012909.00
05/23/2017 06:00,2,0.000,ALERT,210.57,296.06,59.922,1495533603,"274151322000076","219011344069620",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,1020836.6,1020836.6,6805,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533634,2012910.00
05/23/2017 06:00,2,0.000,ALERT,210.57,298.17,59.965,1495533603,"201051344000868","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,702210.7,702210.7,6849,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533636,2012911.00
05/23/2017 06:00,2,0.000,ALERT,210.35,297.26,59.965,1495533603,"274151322000095","219011344069620",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,1010940.3,1010940.3,6812,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533638,2012912.00
05/23/2017 06:00,2,0.000,ALERT,210.57,297.57,59.970,1495533603,"201051344000988","219011344069620",0.00,8.00,0,293.66,299.37,0.0,0.0,0.000,630332.0,630332.0,6867,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533639,2012913.00
05/23/2017 06:00,2,0.000,ALERT,210.57,296.36,59.928,1495533603,"201051344001025","219011344069620",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,707490.4,707490.4,6859,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533641,2012914.00
05/23/2017 06:00,2,0.000,ALERT,210.80,297.87,59.986,1495533603,"201051344000458","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,714275.1,714275.1,6835,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533643,2012915.00
05/23/2017 06:00,2,0.000,ALERT,211.25,297.57,59.970,1495533603,"201051344000853","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,714929.3,714929.3,6840,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495533645,2012916.00
05/23/2017 06:00,2,0.000,ALERT,211.25,297.57,59.970,1495533603,"201051344000685","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,708189.5,708189.5,6860,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495533647,2012917.00
05/23/2017 06:00,2,0.000,ALERT,211.03,296.66,59.981,1495533603,"201051344000917","219011344069620",0.00,8.50,0,294.26,299.37,0.0,0.0,0.000,704807.7,704807.7,6849,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533649,2012918.00
05/23/2017 06:00,2,0.000,ALERT,211.25,297.57,59.970,1495533603,"201051344001145","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,712741.0,712741.0,6838,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533651,2012919.00
05/23/2017 06:00,2,0.000,ALERT,211.03,296.66,59.954,1495533603,"201051344000651","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,701234.7,701234.7,6855,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495533652,2012920.00
05/23/2017 06:00,2,0.000,ALERT,210.12,296.66,59.944,1495533603,"274151322000088","219011344069620",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,917803.4,917803.4,6811,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533654,2012921.00
05/23/2017 06:00,2,0.000,ALERT,211.03,295.46,59.949,1495533603,"274151322000068","219011344069620",0.00,9.00,0,293.96,297.57,0.0,0.0,0.000,792335.0,792335.0,7021,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533656,2012922.00
05/23/2017 06:00,2,0.000,ALERT,210.80,297.26,59.959,1495533603,"201051344001135","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,696712.1,696712.1,6847,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533658,2012923.00
05/23/2017 06:00,2,0.000,ALERT,210.35,298.47,59.954,1495533603,"201051344000594","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,716636.8,716636.8,6849,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533659,2012924.00
05/23/2017 06:00,2,0.000,ALERT,211.03,296.96,59.954,1495533603,"201051344001203","219011344069620",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,705854.6,705854.6,6866,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495533661,2012925.00
05/23/2017 06:00,2,0.000,ALERT,210.35,296.36,59.986,1495533603,"274151322000054","219011344069620",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,935432.7,935432.7,6798,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533663,2012926.00
05/23/2017 06:00,2,0.000,ALERT,210.80,297.26,59.959,1495533603,"201051344000867","219011344069620",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,701078.5,701078.5,6866,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533665,2012927.00
05/23/2017 06:00,2,0.000,ALERT,211.03,296.96,59.954,1495533603,"201051344001093","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,704604.0,704604.0,6859,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533667,2012928.00
05/23/2017 06:00,2,0.000,ALERT,210.57,297.87,59.959,1495533603,"201051344000900","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,722536.6,722536.6,6845,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533668,2012929.00
05/23/2017 06:00,2,0.000,ALERT,211.03,297.26,59.954,1495533603,"201051344000648","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,711534.3,711534.3,6840,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533670,2012930.00
05/23/2017 06:00,2,0.000,ALERT,210.57,298.17,59.954,1495533603,"201051344000569","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,724889.2,724889.2,6827,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533672,2012931.00
05/23/2017 06:00,2,0.000,ALERT,210.80,298.17,59.944,1495533603,"201051344000983","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,715308.7,715308.7,6844,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533674,2012932.00
05/23/2017 06:00,2,0.000,ALERT,210.80,297.57,59.944,1495533603,"201051344001158","219011344069620",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,700655.1,700655.1,6849,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495533675,2012933.00
05/23/2017 06:00,2,0.000,ALERT,211.25,298.47,59.954,1495533603,"201051344000576","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,715361.8,715361.8,6842,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495533677,2012934.00
05/23/2017 06:00,2,0.000,ALERT,210.57,296.06,59.949,1495533603,"274151322000087","219011344069620",0.00,9.00,0,293.66,298.17,0.0,0.0,0.000,908184.0,908184.0,6911,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495533679,2012935.00
05/23/2017 06:15,2,0.000,ALERT,211.70,298.17,59.954,1495534503,"201051344000645","219011344069620",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,714267.5,714267.5,6836,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495534506,2012936.00
05/23/2017 06:15,2,0.018,ALERT,210.35,294.56,59.949,1495534503,"274151322000085","219011344069620",29.00,8.00,0,293.06,297.87,0.0,0.0,0.000,931905.1,931905.1,6803,0,0,0,L,1151911521,0,121.33,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495534508,2012937.00
05/23/2017 06:15,2,0.070,ALERT,211.70,297.57,59.965,1495534503,"201051344000633","219011344069620",29.68,7.30,0,293.96,298.77,2.2,0.2,0.000,700622.5,700622.5,6870,0,0,0,L,1122011218,0,120.88,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1495534510,2012938.00
05/23/2017 06:15,2,0.088,ALERT,211.25,297.87,59.959,1495534503,"201051344000469","219011344069620",29.42,7.00,0,294.26,299.37,2.7,0.6,0.000,703724.9,703724.9,6846,0,0,0,L,1122011218,0,119.97,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1495534511,2012939.00
05/23/2017 06:15,2,0.000,ALERT,210.80,297.26,59.954,1495534503,"201051344000646","219011344069620",29.52,7.00,0,294.86,298.77,0.1,0.0,0.000,698247.5,698247.5,6853,0,0,0,L,1122011218,0,121.10,120.42,0200,-37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495534513,2012940.00
05/23/2017 06:15,2,0.041,ALERT,209.90,295.46,59.959,1495534503,"274151322000052","219011344069620",29.00,8.00,0,292.76,298.47,0.0,0.0,0.000,967118.9,967118.9,6807,0,0,0,L,1151911521,0,120.20,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495534515,2012941.00
05/23/2017 06:15,2,0.000,ALERT,211.25,297.87,59.954,1495534503,"201051344000585","219011344069620",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,709851.2,709851.2,6858,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495534517,2012942.00
05/23/2017 06:15,2,0.000,ALERT,210.80,297.57,59.954,1495534503,"201051344001230","219011344069620",0.00,7.30,0,295.76,299.07,0.0,0.0,0.000,702852.6,702852.6,6854,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495534519,2012943.00
05/23/2017 06:15,2,0.080,ALERT,211.48,298.47,59.959,1495534503,"201051344000582","219011344069620",29.62,6.70,0,296.36,299.67,2.4,0.4,0.000,692571.0,692571.0,6845,0,0,0,L,1122011218,0,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1495534521,2012944.00
05/23/2017 06:15,2,0.090,ALERT,210.57,297.57,59.917,1495534503,"201051344000955","219011344069620",29.88,7.30,0,295.16,299.07,2.8,0.7,0.000,711411.1,711411.1,6858,0,0,0,L,1122011218,0,120.42,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1495534522,2012945.00
05/23/2017 06:15,2,0.000,ALERT,210.12,293.96,59.922,1495534503,"274151322000094","219011344069620",39.34,7.30,0,292.76,375.11,0.0,0.0,0.000,791982.2,791982.2,7006,0,0,0,L,1151911521,0,120.42,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1495534524,2012946.00
05/23/2017 06:15,2,0.000,ALERT,211.25,298.47,59.949,1495534503,"201051344000579","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,721552.5,721552.5,6850,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495534526,2012947.00
05/23/2017 06:15,2,0.100,ALERT,210.80,297.87,59.965,1495534503,"201051344000890","219011344069620",30.02,7.30,0,295.76,299.97,3.0,1.0,0.000,705345.2,705345.2,6857,0,0,0,L,1122011218,0,121.10,120.20,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1495534528,2012948.00
05/23/2017 06:15,2,0.090,ALERT,211.03,297.26,59.954,1495534503,"201051344000438","219011344069620",30.00,7.00,0,295.46,299.37,2.8,0.7,0.000,708120.0,708120.0,6848,0,0,0,L,1122011218,0,121.10,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1495534530,2012949.00
05/23/2017 06:15,2,0.133,ALERT,211.25,296.96,59.949,1495534503,"201051344000417","219011344069620",19.40,7.30,0,294.56,298.77,2.6,0.6,0.000,656070.6,656070.6,6869,0,0,0,L,1122011218,0,120.88,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1495534531,2012950.00
05/23/2017 06:15,2,0.049,ALERT,210.12,295.46,59.954,1495534503,"274151322000083","219011344069620",15.51,7.70,0,293.36,298.17,0.4,0.0,0.000,957317.9,957317.9,6814,0,0,0,L,1151911521,0,120.65,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495534533,2012951.00
05/23/2017 06:15,2,0.051,ALERT,211.03,294.86,59.922,1495534503,"274151322000076","219011344069620",14.27,8.00,0,292.76,298.17,0.7,0.0,0.000,1020836.6,1020836.6,6807,0,0,0,L,1151911521,0,120.88,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495534535,2012952.00
05/23/2017 06:15,2,0.068,ALERT,211.25,298.47,59.954,1495534503,"201051344000868","219011344069620",29.68,7.70,0,296.06,300.27,2.1,0.1,0.000,702210.7,702210.7,6851,0,0,0,L,1122011218,0,120.20,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1495534537,2012953.00
05/23/2017 06:15,2,0.010,ALERT,210.35,296.06,59.917,1495534503,"274151322000095","219011344069620",29.08,7.30,0,293.96,298.77,0.0,0.0,0.000,1010940.3,1010940.3,6814,0,0,0,L,1151911521,0,121.10,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495534539,2012954.00
05/23/2017 06:15,2,0.000,ALERT,211.25,298.17,59.954,1495534503,"201051344000988","219011344069620",0.00,7.70,0,293.36,299.07,0.0,0.0,0.000,630332.0,630332.0,6869,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495534541,2012955.00
05/23/2017 06:15,2,0.113,ALERT,210.80,296.66,60.002,1495534503,"201051344001025","219011344069620",14.91,6.70,0,294.86,299.67,1.7,0.0,0.000,707490.4,707490.4,6861,0,0,0,L,1122011218,0,120.65,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1495534543,2012956.00
05/23/2017 06:15,2,0.123,ALERT,211.03,297.87,59.959,1495534503,"201051344000458","219011344069620",14.61,8.50,0,295.76,299.97,1.8,0.0,0.000,714275.1,714275.1,6837,0,0,0,L,1122011218,0,120.42,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1495534544,2012957.00
05/23/2017 06:15,2,0.061,ALERT,211.70,297.87,59.959,1495534503,"201051344000853","219011344069620",30.10,7.30,0,295.46,299.67,1.9,0.0,0.000,714929.3,714929.3,6842,0,0,0,L,1122011218,0,120.88,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1495534546,2012958.00
05/23/2017 06:15,2,0.061,ALERT,211.48,297.57,59.975,1495534503,"201051344000685","219011344069620",29.84,7.30,0,295.16,298.77,1.9,0.0,0.000,708189.5,708189.5,6862,0,0,0,L,1122011218,0,121.78,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1495534548,2012959.00
05/23/2017 06:15,2,0.062,ALERT,211.25,296.96,59.949,1495534503,"201051344000917","219011344069620",29.62,8.50,0,294.26,298.47,1.9,0.0,0.000,704807.7,704807.7,6851,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1495534550,2012960.00
05/23/2017 06:15,2,0.059,ALERT,211.48,297.87,60.002,1495534503,"201051344001145","219011344069620",29.96,7.00,0,295.76,299.67,1.8,0.0,0.000,712741.0,712741.0,6840,0,0,0,L,1122011218,0,121.10,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1495534552,2012961.00
05/23/2017 06:15,2,0.143,ALERT,211.03,296.66,59.965,1495534503,"201051344000651","219011344069620",14.97,6.30,0,294.86,298.47,2.2,0.2,0.000,701234.7,701234.7,6857,0,0,0,L,1122011218,0,121.33,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1495534553,2012962.00
05/23/2017 06:15,2,0.037,ALERT,209.67,295.16,59.954,1495534503,"274151322000088","219011344069620",14.65,8.50,0,292.76,297.87,0.6,0.0,0.000,917803.4,917803.4,6813,0,0,0,L,1151911521,0,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495534555,2012963.00
05/23/2017 06:15,2,0.010,ALERT,210.35,293.96,59.949,1495534503,"274151322000068","219011344069620",40.04,9.00,0,292.46,381.12,0.0,0.0,0.000,792335.0,792335.0,7023,0,0,0,L,1151911521,0,120.88,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1495534557,2012964.00
05/23/2017 06:15,2,0.000,ALERT,210.57,297.26,59.954,1495534503,"201051344001135","219011344069620",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,696712.1,696712.1,6849,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495534559,2012965.00
05/23/2017 06:15,2,0.133,ALERT,211.03,298.77,59.959,1495534503,"201051344000594","219011344069620",16.02,7.30,0,295.46,299.97,2.1,0.2,0.000,716636.8,716636.8,6851,0,0,0,L,1122011218,0,120.20,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1495534560,2012966.00
05/23/2017 06:15,2,0.127,ALERT,211.03,296.96,59.938,1495534503,"201051344001203","219011344069620",14.31,7.00,0,295.16,300.57,1.8,0.0,0.000,705854.6,705854.6,6868,0,0,0,L,1122011218,0,121.55,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1495534562,2012967.00
05/23/2017 06:15,2,0.049,ALERT,209.67,294.26,59.949,1495534503,"274151322000054","219011344069620",16.38,8.50,0,293.06,298.17,0.8,0.0,0.000,935432.7,935432.7,6800,0,0,0,L,1151911521,0,120.65,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495534564,2012968.00
05/23/2017 06:15,2,0.000,ALERT,211.25,297.87,59.959,1495534503,"201051344000867","219011344069620",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,701078.5,701078.5,6868,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495534566,2012969.00
05/23/2017 06:15,2,0.115,ALERT,211.03,297.26,59.954,1495534503,"201051344001093","219011344069620",29.60,8.00,0,295.16,298.77,3.5,1.5,0.000,704604.0,704604.0,6861,0,0,0,L,1122011218,0,120.88,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1495534568,2012970.00
05/23/2017 06:15,2,0.068,ALERT,211.03,298.17,59.933,1495534503,"201051344000900","219011344069620",14.77,7.30,0,295.46,299.37,1.0,0.0,0.000,722536.6,722536.6,6847,0,0,0,L,1122011218,0,120.42,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1495534570,2012971.00
05/23/2017 06:15,2,0.133,ALERT,211.48,297.57,59.954,1495534503,"201051344000648","219011344069620",16.44,7.00,0,295.16,299.37,2.2,0.2,0.000,711534.3,711534.3,6842,0,0,0,L,1122011218,0,119.97,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1495534571,2012972.00
05/23/2017 06:15,2,0.133,ALERT,211.25,298.47,59.991,1495534503,"201051344000569","219011344069620",16.48,7.70,0,296.06,300.27,2.2,0.2,0.000,724889.2,724889.2,6829,0,0,0,L,1122011218,0,119.97,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1495534573,2012973.00
05/23/2017 06:15,2,0.129,ALERT,211.25,298.47,59.954,1495534503,"201051344000983","219011344069620",16.36,7.70,0,296.06,299.97,2.1,0.2,0.000,715308.7,715308.7,6846,0,0,0,L,1122011218,0,120.42,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1495534575,2012974.00
05/23/2017 06:15,2,0.115,ALERT,211.25,297.87,59.965,1495534503,"201051344001158","219011344069620",16.28,7.00,0,295.16,299.07,1.9,0.0,0.000,700655.1,700655.1,6851,0,0,0,L,1122011218,0,120.20,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1495534577,2012975.00
05/23/2017 06:15,2,0.133,ALERT,211.70,298.47,59.959,1495534503,"201051344000576","219011344069620",15.45,7.70,0,295.76,299.97,2.1,0.1,0.000,715361.8,715361.8,6844,0,0,0,L,1122011218,0,120.65,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1495534579,2012976.00
05/23/2017 06:15,2,0.062,ALERT,210.12,293.66,59.959,1495534503,"274151322000087","219011344069620",15.68,9.00,0,292.16,297.26,1.0,0.0,0.000,908184.0,908184.0,6913,0,0,0,L,1151911521,0,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495534580,2012977.00
05/23/2017 06:30,2,0.195,ALERT,211.93,335.14,59.986,1495535403,"201051344000645","219011344069620",27.15,9.00,0,296.06,347.76,5.4,3.3,0.009,714268.0,714268.0,6838,0,0,0,L,1122011218,0,120.88,121.55,0200,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495535405,2012978.00
05/23/2017 06:30,2,0.115,ALERT,210.35,333.03,59.975,1495535403,"274151322000085","219011344069620",26.56,9.00,0,292.76,342.65,3.1,1.1,0.009,931905.2,931905.2,6805,0,0,0,L,1151911521,0,121.10,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1495535407,2012979.00
05/23/2017 06:30,2,0.219,ALERT,211.93,336.94,60.018,1495535403,"201051344000633","219011344069620",26.12,8.00,0,294.56,350.77,5.8,3.7,0.009,700623.0,700623.0,6872,0,0,0,L,1122011218,0,121.10,121.55,0100,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1495535408,2012980.00
05/23/2017 06:30,2,0.240,ALERT,211.48,335.44,59.986,1495535403,"201051344000469","219011344069620",26.46,7.70,0,295.16,344.76,6.4,4.3,0.000,703725.6,703725.6,6848,0,0,0,L,1122011218,0,120.20,121.55,0100,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1495535410,2012981.00
05/23/2017 06:30,2,0.217,ALERT,210.57,334.24,59.981,1495535403,"201051344000646","219011344069620",26.52,7.70,0,294.86,345.36,5.8,3.7,0.013,698248.0,698248.0,6855,0,0,0,L,1122011218,0,121.33,120.42,0100,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1495535412,2012982.00
05/23/2017 06:30,2,0.139,ALERT,209.90,333.33,59.959,1495535403,"274151322000052","219011344069620",27.25,9.30,0,292.46,339.34,3.9,1.8,0.013,967119.1,967119.1,6809,0,0,0,L,1151911521,0,120.20,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1495535414,2012983.00
05/23/2017 06:30,2,0.217,ALERT,211.03,335.14,59.975,1495535403,"201051344000585","219011344069620",25.92,8.00,0,295.16,345.96,5.7,3.6,0.004,709851.7,709851.7,6860,0,0,0,L,1122011218,0,120.88,120.88,0200,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495535416,2012984.00
05/23/2017 06:30,2,0.188,ALERT,210.80,333.33,59.970,1495535403,"201051344001230","219011344069620",26.70,7.70,0,295.76,344.15,5.1,3.0,0.009,702853.0,702853.0,6856,0,0,0,L,1122011218,0,121.33,120.20,0100,5,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1495535417,2012985.00
05/23/2017 06:30,2,0.229,ALERT,211.25,335.44,59.975,1495535403,"201051344000582","219011344069620",25.64,7.30,0,296.06,347.16,6.0,3.8,0.004,692571.6,692571.6,6847,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1495535419,2012986.00
05/23/2017 06:30,2,0.244,ALERT,210.57,333.63,59.933,1495535403,"201051344000955","219011344069620",25.80,8.00,0,295.46,344.15,6.4,4.3,0.009,711411.8,711411.8,6860,0,0,0,L,1122011218,0,120.65,120.42,0100,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1495535421,2012987.00
05/23/2017 06:30,2,0.064,ALERT,210.12,332.13,59.991,1495535403,"274151322000094","219011344069620",28.35,8.00,0,292.46,403.07,1.9,0.0,0.004,791982.2,791982.2,7008,0,0,0,L,1151911521,0,120.20,121.55,0002,6,0,0,0,0,0,0,201,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1495535423,2012988.00
05/23/2017 06:30,2,0.227,ALERT,211.25,334.24,59.970,1495535403,"201051344000579","219011344069620",28.65,8.50,0,296.96,345.36,6.6,4.4,0.013,721553.2,721553.2,6852,0,0,0,L,1122011218,0,120.42,120.88,0200,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495535425,2012989.00
05/23/2017 06:30,2,0.223,ALERT,210.80,333.33,59.949,1495535403,"201051344000890","219011344069620",27.25,8.50,0,295.76,345.06,6.2,4.0,0.013,705345.8,705345.8,6859,0,0,0,L,1122011218,0,121.33,119.75,0100,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1495535427,2012990.00
05/23/2017 06:30,2,0.236,ALERT,211.03,334.24,59.959,1495535403,"201051344000438","219011344069620",26.10,7.70,0,295.46,348.06,6.3,4.2,0.004,708120.6,708120.6,6850,0,0,0,L,1122011218,0,121.55,120.65,0100,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1495535429,2012991.00
05/23/2017 06:30,2,0.240,ALERT,211.25,319.51,59.981,1495535403,"201051344000417","219011344069620",19.08,7.70,0,294.86,335.14,4.7,2.6,0.000,656071.0,656071.0,6871,0,0,0,L,1122011218,0,121.10,120.42,0002,5,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1495535430,2012992.00
05/23/2017 06:30,2,0.102,ALERT,210.35,333.33,59.975,1495535403,"274151322000083","219011344069620",28.73,9.30,0,293.36,338.74,3.0,0.9,0.004,957318.0,957318.0,6816,0,0,0,L,1151911521,0,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1495535432,2012993.00
05/23/2017 06:30,2,0.121,ACTIVE,210.80,333.33,59.981,1495535403,"274151322000076","219011344069620",27.59,9.70,0,292.76,345.06,3.4,1.4,0.004,1020836.7,1020836.7,6809,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535433,2012994.00
05/23/2017 06:30,2,0.209,ALERT,211.25,335.44,59.996,1495535403,"201051344000868","219011344069620",26.24,8.50,0,296.66,345.36,5.5,3.4,0.009,702211.2,702211.2,6853,0,0,0,L,1122011218,0,120.42,121.55,0100,5,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1495535435,2012995.00
05/23/2017 06:30,2,0.115,ALERT,210.12,332.43,59.986,1495535403,"274151322000095","219011344069620",26.64,9.00,0,293.96,346.86,3.1,1.1,0.004,1010940.4,1010940.4,6816,0,0,0,L,1151911521,0,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1495535437,2012996.00
05/23/2017 06:30,2,0.174,ALERT,211.25,336.34,59.965,1495535403,"201051344000988","219011344069620",18.67,8.50,0,293.96,347.46,3.3,1.3,0.000,630332.1,630332.1,6871,0,0,0,L,1122011218,0,120.20,121.33,0200,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495535439,2012997.00
05/23/2017 06:30,2,0.211,ACTIVE,210.80,333.03,59.986,1495535403,"201051344001025","219011344069620",26.26,7.70,0,294.86,344.45,5.6,3.5,0.013,707490.9,707490.9,6863,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535440,2012998.00
05/23/2017 06:30,2,0.221,ACTIVE,211.25,334.54,59.981,1495535403,"201051344000458","219011344069620",26.60,9.70,0,296.06,346.26,6.0,3.8,0.009,714275.7,714275.7,6839,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535441,2012999.00
05/23/2017 06:30,2,0.209,ALERT,211.70,336.04,60.012,1495535403,"201051344000853","219011344069620",25.96,8.50,0,296.06,347.46,5.5,3.4,0.009,714929.7,714929.7,6844,0,0,0,L,1122011218,0,120.88,121.33,0100,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1495535443,2013000.00
05/23/2017 06:30,2,0.213,ALERT,211.48,335.74,59.970,1495535403,"201051344000685","219011344069620",25.74,8.00,0,295.46,348.66,5.6,3.4,0.009,708190.0,708190.0,6864,0,0,0,L,1122011218,0,122.01,120.42,0100,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495535444,2013001.00
05/23/2017 06:30,2,0.215,ALERT,211.25,334.54,59.970,1495535403,"201051344000917","219011344069620",24.67,9.00,0,294.26,351.07,5.4,3.3,0.004,704808.2,704808.2,6853,0,0,0,L,1122011218,0,121.10,120.88,0100,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1495535446,2013002.00
05/23/2017 06:30,2,0.197,ALERT,211.48,334.84,59.933,1495535403,"201051344001145","219011344069620",25.05,7.70,0,295.76,347.76,5.0,2.9,0.004,712741.4,712741.4,6842,0,0,0,L,1122011218,0,121.33,120.42,0100,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1495535448,2013003.00
05/23/2017 06:30,2,0.240,ACTIVE,211.03,333.93,59.975,1495535403,"201051344000651","219011344069620",25.35,7.00,0,295.16,345.06,6.2,4.0,0.004,701235.4,701235.4,6859,0,0,0,L,1122011218,0,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535449,2013004.00
05/23/2017 06:30,2,0.109,ACTIVE,209.67,332.43,59.975,1495535403,"274151322000088","219011344069620",25.07,9.70,0,292.76,341.15,2.8,0.7,0.004,917803.4,917803.4,6815,0,0,0,L,1151911521,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535450,2013005.00
05/23/2017 06:30,2,0.084,ALERT,210.80,333.03,59.970,1495535403,"274151322000068","219011344069620",27.81,9.70,0,292.46,402.77,2.4,0.4,0.000,792335.0,792335.0,7025,0,0,0,L,1151911521,0,121.10,121.55,0002,9,0,0,0,0,0,0,199,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1495535451,2013006.00
05/23/2017 06:30,2,0.203,ALERT,210.80,333.63,59.959,1495535403,"201051344001135","219011344069620",26.66,8.00,0,295.76,342.65,5.5,3.4,0.009,696712.6,696712.6,6851,0,0,0,L,1122011218,0,121.10,120.42,0200,7,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495535453,2013007.00
05/23/2017 06:30,2,0.213,ACTIVE,211.03,334.54,59.954,1495535403,"201051344000594","219011344069620",27.29,8.50,0,296.06,346.26,5.9,3.8,0.009,716637.4,716637.4,6853,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535454,2013008.00
05/23/2017 06:30,2,0.219,ACTIVE,211.25,334.24,59.975,1495535403,"201051344001203","219011344069620",25.35,7.70,0,295.16,348.66,5.6,3.5,0.009,705855.0,705855.0,6870,0,0,0,L,1122011218,0,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535455,2013009.00
05/23/2017 06:30,2,0.115,ACTIVE,209.90,332.73,59.959,1495535403,"274151322000054","219011344069620",27.12,10.00,0,292.76,342.95,3.1,1.1,0.000,935432.8,935432.8,6802,0,0,0,L,1151911521,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535456,2013010.00
05/23/2017 06:30,2,0.207,ALERT,211.48,334.84,59.970,1495535403,"201051344000867","219011344069620",26.18,9.30,0,295.16,346.26,5.5,3.4,0.013,701079.0,701079.0,6870,0,0,0,L,1122011218,0,120.88,121.10,0200,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495535458,2013011.00
05/23/2017 06:30,2,0.229,ALERT,211.25,334.84,60.002,1495535403,"201051344001093","219011344069620",27.81,9.00,0,295.16,343.55,6.5,4.3,0.000,704604.8,704604.8,6863,0,0,0,L,1122011218,0,121.33,120.42,0100,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1495535460,2013012.00
05/23/2017 06:30,2,0.156,ACTIVE,211.25,335.44,59.949,1495535403,"201051344000900","219011344069620",25.21,8.50,0,296.06,346.86,4.0,2.0,0.004,722536.8,722536.8,6849,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535460,2013013.00
05/23/2017 06:30,2,0.229,ACTIVE,211.48,334.84,60.012,1495535403,"201051344000648","219011344069620",26.70,8.00,0,295.76,347.46,6.2,4.0,0.004,711534.9,711534.9,6844,0,0,0,L,1122011218,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535461,2013014.00
05/23/2017 06:30,2,0.217,ACTIVE,211.25,333.93,59.981,1495535403,"201051344000569","219011344069620",26.92,9.00,0,296.66,345.66,5.9,3.8,0.009,724889.8,724889.8,6831,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535462,2013015.00
05/23/2017 06:30,2,0.221,ACTIVE,211.25,334.84,59.975,1495535403,"201051344000983","219011344069620",26.02,9.00,0,296.36,344.45,5.8,3.7,0.013,715309.3,715309.3,6848,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535463,2013016.00
05/23/2017 06:30,2,0.203,ACTIVE,211.48,335.14,59.965,1495535403,"201051344001158","219011344069620",26.18,7.70,0,295.46,345.96,5.5,3.3,0.009,700655.6,700655.6,6853,0,0,0,L,1122011218,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535464,2013017.00
05/23/2017 06:30,2,0.236,ACTIVE,211.70,335.74,60.007,1495535403,"201051344000576","219011344069620",24.95,8.50,0,296.36,346.56,6.0,3.9,0.009,715362.4,715362.4,6846,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535465,2013018.00
05/23/2017 06:30,2,0.123,ALERT,210.12,315.00,59.965,1495535403,"274151322000087","219011344069620",26.94,9.30,0,292.16,333.63,3.4,1.3,0.000,908184.0,908184.0,6915,0,0,0,L,1151911521,0,121.10,121.10,0002,9,0,0,0,0,0,0,69,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495535467,2013019.00
05/23/2017 06:45,2,0.350,ACTIVE,211.70,336.64,59.981,1495536303,"201051344000645","219011344069620",29.20,10.00,0,295.76,341.45,10.4,8.1,0.049,714269.3,714269.3,6840,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536304,2013020.00
05/23/2017 06:45,2,0.279,ACTIVE,210.80,335.44,59.981,1495536303,"274151322000085","219011344069620",27.65,10.30,0,316.80,353.17,7.8,5.7,0.049,931905.9,931905.9,6807,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536305,2013021.00
05/23/2017 06:45,2,0.365,ACTIVE,211.93,338.44,59.991,1495536303,"201051344000633","219011344069620",28.61,9.30,0,293.96,342.65,10.6,8.3,0.053,700624.4,700624.4,6874,0,0,0,L,1122011218,0,121.33,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536306,2013022.00
05/23/2017 06:45,2,0.363,ACTIVE,211.48,336.64,59.991,1495536303,"201051344000469","219011344069620",29.68,9.00,0,294.56,340.85,11.0,8.7,0.053,703727.1,703727.1,6850,0,0,0,L,1122011218,0,120.42,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536307,2013023.00
05/23/2017 06:45,2,0.373,ACTIVE,210.80,334.84,60.023,1495536303,"201051344000646","219011344069620",29.04,9.00,0,295.16,339.65,11.0,8.7,0.057,698249.4,698249.4,6857,0,0,0,L,1122011218,0,121.10,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536308,2013024.00
05/23/2017 06:45,2,0.307,ACTIVE,210.80,335.14,59.959,1495536303,"274151322000052","219011344069620",28.73,10.70,0,318.61,339.34,8.9,6.7,0.049,967120.0,967120.0,6811,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536309,2013025.00
05/23/2017 06:45,2,0.373,ACTIVE,211.25,335.44,59.991,1495536303,"201051344000585","219011344069620",29.22,9.30,0,295.46,339.95,11.1,8.8,0.057,709853.1,709853.1,6862,0,0,0,L,1122011218,0,120.65,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536310,2013026.00
05/23/2017 06:45,2,0.363,ACTIVE,211.03,333.63,59.986,1495536303,"201051344001230","219011344069620",28.41,9.00,0,295.46,338.44,10.5,8.2,0.053,702854.3,702854.3,6858,0,0,0,L,1122011218,0,121.10,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536310,2013027.00
05/23/2017 06:45,2,0.373,ACTIVE,211.48,335.44,60.007,1495536303,"201051344000582","219011344069620",29.12,8.50,0,296.36,339.65,11.1,8.8,0.049,692573.0,692573.0,6849,0,0,0,L,1122011218,0,121.10,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536311,2013028.00
05/23/2017 06:45,2,0.381,ACTIVE,210.80,333.93,60.002,1495536303,"201051344000955","219011344069620",29.88,9.00,0,295.16,338.74,11.6,9.2,0.053,711413.3,711413.3,6862,0,0,0,L,1122011218,0,120.42,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536312,2013029.00
05/23/2017 06:45,2,0.186,ACTIVE,210.80,383.53,60.002,1495536303,"274151322000094","219011344069620",36.02,10.00,0,291.85,403.07,6.8,4.6,0.035,791982.6,791982.6,7010,0,0,0,L,1151911521,0,120.65,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536313,2013030.00
05/23/2017 06:45,2,0.395,ACTIVE,211.25,336.34,59.965,1495536303,"201051344000579","219011344069620",28.98,9.70,0,296.36,340.55,11.6,9.3,0.049,721554.8,721554.8,6854,0,0,0,L,1122011218,0,120.88,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536314,2013031.00
05/23/2017 06:45,2,0.383,ACTIVE,211.03,333.93,59.996,1495536303,"201051344000890","219011344069620",29.76,9.70,0,296.06,339.04,11.6,9.3,0.053,705347.3,705347.3,6861,0,0,0,L,1122011218,0,121.10,120.20,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536315,2013032.00
05/23/2017 06:45,2,0.393,ACTIVE,211.03,334.24,60.002,1495536303,"201051344000438","219011344069620",28.59,9.00,0,295.76,339.95,11.4,9.1,0.053,708122.2,708122.2,6852,0,0,0,L,1122011218,0,121.33,120.88,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536316,2013033.00
05/23/2017 06:45,2,0.418,ACTIVE,211.25,333.03,59.991,1495536303,"201051344000417","219011344069620",19.24,9.00,0,294.86,345.36,8.2,5.9,0.031,656072.0,656072.0,6873,0,0,0,L,1122011218,0,120.88,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536317,2013034.00
05/23/2017 06:45,2,0.293,ALERT,210.80,333.93,59.991,1495536303,"274151322000083","219011344069620",27.85,10.30,0,293.66,338.74,8.3,6.1,0.040,957318.7,957318.7,6818,0,0,0,L,1151911521,0,121.10,121.33,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536319,2013035.00
05/23/2017 06:45,2,0.303,ACTIVE,211.25,335.74,60.002,1495536303,"274151322000076","219011344069620",28.51,10.70,0,320.11,339.34,8.8,6.5,0.049,1020837.5,1020837.5,6810,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536319,2013036.00
05/23/2017 06:45,2,0.363,ACTIVE,211.25,336.04,60.007,1495536303,"201051344000868","219011344069620",28.98,9.70,0,296.06,340.55,10.7,8.4,0.053,702212.5,702212.5,6855,0,0,0,L,1122011218,0,120.65,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536320,2013037.00
05/23/2017 06:45,2,0.293,ACTIVE,210.57,333.93,59.996,1495536303,"274151322000095","219011344069620",27.87,10.00,0,315.30,353.17,8.3,6.1,0.049,1010941.1,1010941.1,6818,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536321,2013038.00
05/23/2017 06:45,2,0.355,ACTIVE,211.03,336.34,59.996,1495536303,"201051344000988","219011344069620",18.98,9.70,0,293.96,341.15,6.8,4.7,0.040,630332.8,630332.8,6873,0,0,0,L,1122011218,0,120.42,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536322,2013039.00
05/23/2017 06:45,2,0.379,ALERT,211.03,333.93,60.028,1495536303,"201051344001025","219011344069620",28.98,8.50,0,294.86,339.34,11.2,8.9,0.057,707492.3,707492.3,6864,0,0,0,L,1122011218,0,120.65,120.88,0002,6,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536324,2013040.00
05/23/2017 06:45,2,0.371,ALERT,211.25,335.74,59.996,1495536303,"201051344000458","219011344069620",29.02,10.70,0,296.66,340.25,10.9,8.6,0.053,714277.1,714277.1,6840,0,0,0,L,1122011218,0,120.88,121.10,0002,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536326,2013041.00
05/23/2017 06:45,2,0.355,ACTIVE,211.93,337.54,60.007,1495536303,"201051344000853","219011344069620",29.72,9.70,0,296.06,342.05,10.7,8.4,0.053,714931.1,714931.1,6846,0,0,0,L,1122011218,0,121.33,121.33,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536327,2013042.00
05/23/2017 06:45,2,0.367,ACTIVE,211.48,335.74,59.970,1495536303,"201051344000685","219011344069620",28.86,9.30,0,294.86,339.95,10.8,8.5,0.062,708191.3,708191.3,6866,0,0,0,L,1122011218,0,121.78,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536328,2013043.00
05/23/2017 06:45,2,0.361,ACTIVE,211.25,335.44,60.002,1495536303,"201051344000917","219011344069620",28.92,10.00,0,294.56,340.55,10.6,8.3,0.053,704809.5,704809.5,6855,0,0,0,L,1122011218,0,120.88,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536329,2013044.00
05/23/2017 06:45,2,0.355,ACTIVE,211.25,335.14,60.002,1495536303,"201051344001145","219011344069620",29.14,9.00,0,295.16,340.25,10.5,8.2,0.049,712742.6,712742.6,6844,0,0,0,L,1122011218,0,120.88,120.65,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536330,2013045.00
