ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 06:45,2,0.393,ALERT,211.03,335.74,60.002,1495536303,"201051344000651","219011344069620",28.35,8.00,0,294.86,339.95,11.3,8.9,0.057,701236.8,701236.8,6860,0,0,0,L,1122011218,0,121.33,120.42,0002,7,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536331,2013046.00
05/23/2017 06:45,2,0.275,ACTIVE,210.57,333.03,60.028,1495536303,"274151322000088","219011344069620",27.71,10.70,0,317.40,339.95,7.7,5.5,0.031,917804.0,917804.0,6816,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536332,2013047.00
05/23/2017 06:45,2,0.205,ACTIVE,211.48,395.25,59.970,1495536303,"274151322000068","219011344069620",37.19,11.30,0,292.76,409.08,7.8,5.6,0.035,792335.5,792335.5,7027,0,0,0,L,1151911521,0,121.33,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536333,2013048.00
05/23/2017 06:45,2,0.375,ACTIVE,210.57,333.63,59.996,1495536303,"201051344001135","219011344069620",28.92,9.00,0,295.46,338.74,11.1,8.8,0.057,696714.0,696714.0,6853,0,0,0,L,1122011218,0,120.88,120.65,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536334,2013049.00
05/23/2017 06:45,2,0.369,ALERT,210.80,335.74,59.986,1495536303,"201051344000594","219011344069620",29.36,9.70,0,296.36,340.25,11.0,8.7,0.053,716638.9,716638.9,6854,0,0,0,L,1122011218,0,120.65,120.65,0002,7,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536336,2013050.00
05/23/2017 06:45,2,0.375,ALERT,210.80,333.93,59.991,1495536303,"201051344001203","219011344069620",28.61,9.00,0,296.36,340.55,10.9,8.6,0.057,705856.4,705856.4,6871,0,0,0,L,1122011218,0,121.55,120.42,0002,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536338,2013051.00
05/23/2017 06:45,2,0.289,ACTIVE,210.57,333.93,59.981,1495536303,"274151322000054","219011344069620",27.61,11.30,0,318.30,339.04,8.1,5.9,0.035,935433.6,935433.6,6803,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536339,2013052.00
05/23/2017 06:45,2,0.361,ACTIVE,211.48,335.74,59.991,1495536303,"201051344000867","219011344069620",29.16,10.30,0,295.46,340.55,10.7,8.4,0.044,701080.4,701080.4,6872,0,0,0,L,1122011218,0,121.10,120.88,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536340,2013053.00
05/23/2017 06:45,2,0.412,ACTIVE,210.80,334.84,59.996,1495536303,"201051344001093","219011344069620",28.69,10.00,0,295.46,339.34,12.0,9.7,0.057,704606.4,704606.4,6865,0,0,0,L,1122011218,0,121.10,120.42,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536340,2013054.00
05/23/2017 06:45,2,0.309,ALERT,211.03,336.64,59.986,1495536303,"201051344000900","219011344069620",29.00,9.30,0,296.06,340.85,9.1,6.9,0.057,722537.8,722537.8,6850,0,0,0,L,1122011218,0,120.88,120.88,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536342,2013055.00
05/23/2017 06:45,2,0.379,ALERT,211.25,335.44,59.959,1495536303,"201051344000648","219011344069620",29.04,9.00,0,295.46,340.85,11.2,8.8,0.053,711536.4,711536.4,6845,0,0,0,L,1122011218,0,120.42,121.33,0002,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536344,2013056.00
05/23/2017 06:45,2,0.381,ACTIVE,211.25,336.04,59.986,1495536303,"201051344000569","219011344069620",28.80,9.70,0,305.98,356.48,11.2,8.8,0.057,724891.2,724891.2,6832,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536345,2013057.00
05/23/2017 06:45,2,0.371,ALERT,211.25,336.04,60.018,1495536303,"201051344000983","219011344069620",28.82,10.00,0,296.66,340.55,10.9,8.6,0.057,715310.7,715310.7,6849,0,0,0,L,1122011218,0,120.88,120.88,0002,9,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536347,2013058.00
05/23/2017 06:45,2,0.357,ALERT,211.25,336.04,59.991,1495536303,"201051344001158","219011344069620",28.88,9.00,0,295.46,340.85,10.5,8.2,0.057,700656.9,700656.9,6854,0,0,0,L,1122011218,0,120.65,120.88,0002,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536349,2013059.00
05/23/2017 06:45,2,0.375,ALERT,211.70,337.24,59.944,1495536303,"201051344000576","219011344069620",28.78,9.70,0,296.36,341.75,11.0,8.7,0.049,715363.9,715363.9,6847,0,0,0,L,1122011218,0,120.88,121.10,0002,7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536351,2013060.00
05/23/2017 06:45,2,0.303,ACTIVE,210.80,333.63,59.991,1495536303,"274151322000087","219011344069620",27.63,11.70,0,292.76,343.25,8.4,6.2,0.027,908184.9,908184.9,6917,0,0,0,L,1151911521,0,120.88,121.33,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495536351,2013061.00
05/23/2017 07:00,2,0.494,ACTIVE,211.70,337.84,59.991,1495537203,"201051344000645","219011344069620",29.48,11.00,0,330.33,344.45,14.8,12.3,0.088,714271.7,714271.7,6841,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537205,2013062.00
05/23/2017 07:00,2,0.426,ACTIVE,210.80,337.24,59.981,1495537203,"274151322000085","219011344069620",27.71,12.00,0,330.33,340.85,12.0,9.7,0.071,931907.7,931907.7,6808,0,0,0,L,1151911521,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537206,2013063.00
05/23/2017 07:00,2,0.506,ACTIVE,211.70,339.34,60.023,1495537203,"201051344000633","219011344069620",29.46,10.30,0,330.03,345.36,15.1,12.6,0.093,700627.0,700627.0,6875,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537207,2013064.00
05/23/2017 07:00,2,0.529,ACTIVE,211.48,337.84,60.002,1495537203,"201051344000469","219011344069620",28.61,9.70,0,328.52,343.85,15.3,12.9,0.097,703729.7,703729.7,6851,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537207,2013065.00
05/23/2017 07:00,2,0.521,ACTIVE,211.48,337.24,60.018,1495537203,"201051344000646","219011344069620",29.50,10.00,0,327.62,343.25,15.6,13.1,0.097,698252.0,698252.0,6858,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537208,2013066.00
05/23/2017 07:00,2,0.455,ACTIVE,210.57,336.64,59.991,1495537203,"274151322000052","219011344069620",28.94,11.70,0,329.43,341.15,13.3,10.9,0.080,967122.1,967122.1,6812,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537209,2013067.00
05/23/2017 07:00,2,0.533,ACTIVE,211.70,337.84,60.007,1495537203,"201051344000585","219011344069620",28.96,10.30,0,327.62,343.85,15.7,13.2,0.097,709855.8,709855.8,6863,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537210,2013068.00
05/23/2017 07:00,2,0.510,ACTIVE,211.48,336.64,60.002,1495537203,"201051344001230","219011344069620",29.26,10.30,0,327.32,342.65,15.1,12.7,0.093,702856.8,702856.8,6859,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537211,2013069.00
05/23/2017 07:00,2,0.516,ACTIVE,211.93,337.84,60.039,1495537203,"201051344000582","219011344069620",29.72,9.70,0,328.82,343.85,15.6,13.1,0.097,692575.6,692575.6,6850,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537212,2013070.00
05/23/2017 07:00,2,0.547,ACTIVE,211.25,336.34,60.018,1495537203,"201051344000955","219011344069620",29.34,10.30,0,327.32,345.66,16.3,13.8,0.093,711416.1,711416.1,6863,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537213,2013071.00
05/23/2017 07:00,2,0.223,ACTIVE,210.80,440.64,60.012,1495537203,"274151322000094","219011344069620",41.91,12.30,0,332.13,442.14,9.5,7.2,0.049,791984.1,791984.1,7011,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537214,2013072.00
05/23/2017 07:00,2,0.545,ACTIVE,211.25,337.84,60.002,1495537203,"201051344000579","219011344069620",29.00,10.70,0,330.63,344.45,16.0,13.6,0.088,721557.6,721557.6,6855,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537215,2013073.00
05/23/2017 07:00,2,0.541,ACTIVE,211.48,336.34,59.996,1495537203,"201051344000890","219011344069620",29.60,10.30,0,327.02,343.55,16.2,13.8,0.093,705350.1,705350.1,6862,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537215,2013074.00
05/23/2017 07:00,2,0.535,ACTIVE,211.70,337.24,60.002,1495537203,"201051344000438","219011344069620",29.68,10.00,0,328.52,346.26,16.1,13.6,0.093,708124.9,708124.9,6853,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537216,2013075.00
05/23/2017 07:00,2,0.553,ACTIVE,211.70,336.34,59.991,1495537203,"201051344000417","219011344069620",19.34,10.00,0,326.72,340.55,10.8,8.5,0.053,656073.8,656073.8,6874,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537217,2013076.00
05/23/2017 07:00,2,0.432,ACTIVE,210.57,337.84,59.991,1495537203,"274151322000083","219011344069620",28.88,11.30,0,330.03,341.45,12.6,10.2,0.071,957320.7,957320.7,6820,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537218,2013077.00
05/23/2017 07:00,2,0.455,ACTIVE,211.25,337.24,59.996,1495537203,"274151322000076","219011344069620",28.90,12.00,0,330.93,342.05,13.3,10.9,0.084,1020839.6,1020839.6,6811,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537219,2013078.00
05/23/2017 07:00,2,0.504,ACTIVE,211.03,337.24,59.996,1495537203,"201051344000868","219011344069620",29.44,10.30,0,330.03,343.25,15.1,12.6,0.088,702215.0,702215.0,6856,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537220,2013079.00
05/23/2017 07:00,2,0.438,ACTIVE,210.57,335.44,59.965,1495537203,"274151322000095","219011344069620",28.75,11.00,0,329.73,340.85,12.7,10.3,0.080,1010943.1,1010943.1,6819,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537221,2013080.00
05/23/2017 07:00,2,0.477,ACTIVE,211.25,338.14,59.991,1495537203,"201051344000988","219011344069620",19.46,10.30,0,328.52,342.65,9.4,7.1,0.057,630334.1,630334.1,6874,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537222,2013081.00
05/23/2017 07:00,2,0.514,ACTIVE,211.48,336.64,59.991,1495537203,"201051344001025","219011344069620",30.04,9.70,0,327.32,343.85,15.7,13.2,0.093,707494.9,707494.9,6866,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537223,2013082.00
05/23/2017 07:00,2,0.502,ACTIVE,211.25,337.24,60.018,1495537203,"201051344000458","219011344069620",29.84,11.30,0,329.73,343.55,15.2,12.7,0.093,714279.7,714279.7,6842,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537224,2013083.00
05/23/2017 07:00,2,0.518,ACTIVE,211.93,338.74,59.981,1495537203,"201051344000853","219011344069620",28.53,10.30,0,331.23,345.36,14.9,12.5,0.093,714933.6,714933.6,6847,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537225,2013084.00
05/23/2017 07:00,2,0.502,ACTIVE,211.93,338.44,59.996,1495537203,"201051344000685","219011344069620",29.98,10.30,0,328.22,343.85,15.2,12.8,0.102,708193.8,708193.8,6867,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537226,2013085.00
05/23/2017 07:00,2,0.504,ACTIVE,211.70,336.94,60.023,1495537203,"201051344000917","219011344069620",29.46,11.30,0,327.92,343.85,15.0,12.6,0.084,704811.9,704811.9,6856,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537226,2013086.00
05/23/2017 07:00,2,0.484,ACTIVE,211.93,337.54,59.986,1495537203,"201051344001145","219011344069620",30.28,10.00,0,329.13,343.85,14.9,12.4,0.093,712745.1,712745.1,6845,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537227,2013087.00
05/23/2017 07:00,2,0.529,ACTIVE,211.70,337.54,59.986,1495537203,"201051344000651","219011344069620",29.66,9.30,0,328.22,343.85,15.9,13.5,0.097,701239.5,701239.5,6862,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537228,2013088.00
05/23/2017 07:00,2,0.422,ACTIVE,210.35,337.54,59.981,1495537203,"274151322000088","219011344069620",27.79,11.70,0,329.13,340.55,11.9,9.6,0.071,917805.8,917805.8,6817,0,0,0,L,1151911521,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537229,2013089.00
05/23/2017 07:00,2,0.236,ACTIVE,211.48,442.74,59.965,1495537203,"274151322000068","219011344069620",42.24,13.70,0,332.73,446.35,10.1,7.8,0.044,792337.2,792337.2,7028,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537230,2013090.00
05/23/2017 07:00,2,0.518,ACTIVE,211.48,336.34,59.991,1495537203,"201051344001135","219011344069620",29.54,10.00,0,328.22,343.55,15.5,13.1,0.097,696716.6,696716.6,6854,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537231,2013091.00
05/23/2017 07:00,2,0.521,ACTIVE,211.03,337.54,59.975,1495537203,"201051344000594","219011344069620",29.04,10.70,0,328.22,343.25,15.4,12.9,0.093,716641.5,716641.5,6856,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537232,2013092.00
05/23/2017 07:00,2,0.504,ACTIVE,211.70,336.94,59.949,1495537203,"201051344001203","219011344069620",30.12,10.00,0,328.22,345.36,15.4,12.9,0.093,705859.0,705859.0,6873,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537233,2013093.00
05/23/2017 07:00,2,0.434,ACTIVE,210.57,337.24,59.986,1495537203,"274151322000054","219011344069620",27.79,12.70,0,329.43,341.15,12.2,9.9,0.075,935435.4,935435.4,6804,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537234,2013094.00
05/23/2017 07:00,2,0.508,ACTIVE,211.03,336.64,59.965,1495537203,"201051344000867","219011344069620",29.08,11.00,0,329.13,343.25,15.0,12.5,0.088,701082.9,701082.9,6873,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537235,2013095.00
05/23/2017 07:00,2,0.537,ACTIVE,211.48,337.24,59.981,1495537203,"201051344001093","219011344069620",29.80,11.00,0,327.62,343.85,16.2,13.7,0.088,704609.2,704609.2,6866,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537236,2013096.00
05/23/2017 07:00,2,0.432,ACTIVE,211.48,337.84,59.981,1495537203,"201051344000900","219011344069620",30.36,10.30,0,329.43,343.55,13.3,10.9,0.088,722539.9,722539.9,6852,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537237,2013097.00
05/23/2017 07:00,2,0.508,ACTIVE,211.48,337.54,59.975,1495537203,"201051344000648","219011344069620",29.98,10.00,0,329.73,344.15,15.4,13.0,0.088,711539.0,711539.0,6847,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537238,2013098.00
05/23/2017 07:00,2,0.514,ACTIVE,211.48,338.14,59.986,1495537203,"201051344000569","219011344069620",29.72,10.70,0,329.43,344.45,15.5,13.0,0.093,724893.8,724893.8,6833,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537238,2013099.00
05/23/2017 07:00,2,0.516,ACTIVE,211.48,337.24,59.981,1495537203,"201051344000983","219011344069620",28.57,10.70,0,329.43,344.15,14.9,12.5,0.093,715313.2,715313.2,6851,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537239,2013100.00
05/23/2017 07:00,2,0.520,ACTIVE,211.25,337.54,59.981,1495537203,"201051344001158","219011344069620",26.02,10.00,0,329.13,343.85,13.7,11.3,0.088,700659.3,700659.3,6856,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537240,2013101.00
05/23/2017 07:00,2,0.512,ACTIVE,211.70,339.04,59.970,1495537203,"201051344000576","219011344069620",29.36,10.30,0,330.33,344.45,15.2,12.8,0.088,715366.4,715366.4,6849,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537241,2013102.00
05/23/2017 07:00,2,0.443,ACTIVE,210.80,336.64,59.959,1495537203,"274151322000087","219011344069620",27.89,13.30,0,329.13,340.85,12.6,10.2,0.062,908186.8,908186.8,6918,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495537242,2013103.00
05/23/2017 07:15,2,0.707,ACTIVE,212.38,341.45,59.959,1495538103,"201051344000645","219011344069620",29.84,11.70,0,330.93,350.77,21.4,18.7,0.150,714275.6,714275.6,6842,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538104,2013104.00
05/23/2017 07:15,2,0.648,ACTIVE,211.03,339.65,59.922,1495538103,"274151322000085","219011344069620",28.63,12.70,0,329.73,344.45,18.8,16.2,0.115,931911.0,931911.0,6809,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538105,2013105.00
05/23/2017 07:15,2,0.699,ACTIVE,212.38,342.35,59.996,1495538103,"201051344000633","219011344069620",30.53,11.30,0,330.63,351.67,21.7,19.0,0.164,700630.9,700630.9,6876,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538106,2013106.00
05/23/2017 07:15,2,0.732,ACTIVE,212.16,341.15,59.928,1495538103,"201051344000469","219011344069620",29.58,10.70,0,328.82,350.17,22.0,19.3,0.159,703733.7,703733.7,6852,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538107,2013107.00
05/23/2017 07:15,2,0.742,ACTIVE,211.48,339.95,59.975,1495538103,"201051344000646","219011344069620",30.36,11.30,0,329.43,349.26,22.9,20.1,0.168,698256.1,698256.1,6859,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538107,2013108.00
05/23/2017 07:15,2,0.684,ACTIVE,210.80,336.34,59.954,1495538103,"274151322000052","219011344069620",29.48,13.00,0,326.72,345.36,20.4,17.8,0.141,967125.7,967125.7,6813,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538108,2013109.00
05/23/2017 07:15,2,0.760,ACTIVE,211.70,339.95,59.917,1495538103,"201051344000585","219011344069620",29.96,11.70,0,328.82,348.96,23.1,20.4,0.164,709859.9,709859.9,6864,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538109,2013110.00
05/23/2017 07:15,2,0.730,ACTIVE,211.48,338.74,59.965,1495538103,"201051344001230","219011344069620",30.08,11.30,0,327.62,348.36,22.3,19.6,0.168,702860.8,702860.8,6860,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538110,2013111.00
05/23/2017 07:15,2,0.738,ACTIVE,211.93,340.25,59.959,1495538103,"201051344000582","219011344069620",30.32,11.00,0,329.43,349.26,22.7,20.0,0.159,692579.7,692579.7,6851,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538111,2013112.00
05/23/2017 07:15,2,0.771,ACTIVE,211.25,339.04,59.954,1495538103,"201051344000955","219011344069620",30.14,11.00,0,327.32,348.36,23.6,20.9,0.181,711420.4,711420.4,6864,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538112,2013113.00
05/23/2017 07:15,2,0.240,ACTIVE,210.80,461.08,59.965,1495538103,"274151322000094","219011344069620",44.01,14.30,0,330.63,463.78,10.8,8.5,0.057,791986.1,791986.1,7012,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538113,2013114.00
05/23/2017 07:15,2,0.746,ACTIVE,211.93,340.85,59.959,1495538103,"201051344000579","219011344069620",29.84,11.70,0,330.63,349.86,22.6,19.9,0.155,721561.8,721561.8,6856,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538114,2013115.00
05/23/2017 07:15,2,0.770,ACTIVE,211.48,338.74,59.965,1495538103,"201051344000890","219011344069620",30.47,11.70,0,327.92,349.26,23.8,21.0,0.159,705354.4,705354.4,6863,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538115,2013116.00
05/23/2017 07:15,2,0.748,ACTIVE,211.93,339.65,59.928,1495538103,"201051344000438","219011344069620",30.89,11.00,0,329.13,350.17,23.4,20.7,0.168,708129.2,708129.2,6854,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538116,2013117.00
05/23/2017 07:15,2,0.781,ACTIVE,211.70,337.84,59.965,1495538103,"201051344000417","219011344069620",19.74,10.70,0,328.82,344.15,15.6,13.2,0.102,656076.5,656076.5,6875,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538116,2013118.00
05/23/2017 07:15,2,0.662,ACTIVE,210.80,339.65,59.959,1495538103,"274151322000083","219011344069620",29.22,12.30,0,330.03,345.06,19.6,17.0,0.119,957324.1,957324.1,6821,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538117,2013119.00
05/23/2017 07:15,2,0.680,ACTIVE,211.70,341.15,59.959,1495538103,"274151322000076","219011344069620",30.16,13.00,0,327.62,345.96,20.8,18.1,0.146,1020843.2,1020843.2,6812,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538118,2013120.00
05/23/2017 07:15,2,0.711,ACTIVE,211.70,340.85,59.944,1495538103,"201051344000868","219011344069620",30.32,11.30,0,330.03,349.56,21.9,19.2,0.150,702219.0,702219.0,6857,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538119,2013121.00
05/23/2017 07:15,2,0.664,ACTIVE,210.57,336.34,59.970,1495538103,"274151322000095","219011344069620",29.66,12.30,0,326.72,345.06,19.9,17.3,0.133,1010946.6,1010946.6,6820,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538120,2013122.00
05/23/2017 07:15,2,0.715,ACTIVE,211.93,340.85,59.970,1495538103,"201051344000988","219011344069620",19.22,11.30,0,329.73,347.16,13.9,11.5,0.106,630336.5,630336.5,6875,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538121,2013123.00
05/23/2017 07:15,2,0.746,ACTIVE,211.48,338.44,60.012,1495538103,"201051344001025","219011344069620",30.47,10.70,0,329.13,349.56,23.1,20.3,0.164,707499.1,707499.1,6867,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538122,2013124.00
05/23/2017 07:15,2,0.709,ACTIVE,211.93,340.25,59.975,1495538103,"201051344000458","219011344069620",30.10,12.30,0,330.33,348.96,21.6,19.0,0.155,714283.7,714283.7,6843,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538123,2013125.00
05/23/2017 07:15,2,0.707,ACTIVE,212.61,343.55,59.991,1495538103,"201051344000853","219011344069620",29.84,11.30,0,332.13,351.37,21.4,18.7,0.159,714937.5,714937.5,6848,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538124,2013126.00
05/23/2017 07:15,2,0.736,ACTIVE,211.93,340.85,59.965,1495538103,"201051344000685","219011344069620",29.88,11.30,0,329.73,349.26,22.4,19.7,0.164,708197.9,708197.9,6868,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538125,2013127.00
05/23/2017 07:15,2,0.732,ACTIVE,211.93,339.65,59.917,1495538103,"201051344000917","219011344069620",29.80,12.30,0,329.13,348.96,22.1,19.5,0.159,704815.9,704815.9,6857,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538126,2013128.00
05/23/2017 07:15,2,0.736,ACTIVE,211.70,339.65,59.965,1495538103,"201051344001145","219011344069620",29.90,11.00,0,330.33,349.26,22.3,19.6,0.159,712749.1,712749.1,6846,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538127,2013129.00
05/23/2017 07:15,2,0.756,ACTIVE,211.93,340.25,59.975,1495538103,"201051344000651","219011344069620",30.04,10.30,0,330.03,348.96,23.0,20.3,0.159,701243.8,701243.8,6863,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538128,2013130.00
05/23/2017 07:15,2,0.631,ACTIVE,210.57,336.94,59.975,1495538103,"274151322000088","219011344069620",29.18,12.70,0,329.43,344.15,18.6,16.0,0.115,917809.0,917809.0,6818,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538129,2013131.00
05/23/2017 07:15,2,0.254,ACTIVE,211.48,460.78,59.970,1495538103,"274151322000068","219011344069620",44.13,15.80,0,330.93,465.58,11.3,9.0,0.053,792339.4,792339.4,7029,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538129,2013132.00
05/23/2017 07:15,2,0.754,ACTIVE,211.25,338.44,60.002,1495538103,"201051344001135","219011344069620",30.06,11.00,0,328.82,349.26,23.0,20.2,0.164,696720.7,696720.7,6855,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538130,2013133.00
05/23/2017 07:15,2,0.719,ACTIVE,211.48,339.65,59.981,1495538103,"201051344000594","219011344069620",30.16,11.30,0,328.82,349.56,22.0,19.3,0.155,716645.5,716645.5,6857,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538131,2013134.00
05/23/2017 07:15,2,0.744,ACTIVE,211.93,339.04,59.954,1495538103,"201051344001203","219011344069620",29.96,11.30,0,329.13,349.86,22.6,19.9,0.168,705863.1,705863.1,6874,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538132,2013135.00
05/23/2017 07:15,2,0.652,ACTIVE,210.80,340.25,59.981,1495538103,"274151322000054","219011344069620",28.53,14.00,0,329.73,344.76,18.8,16.2,0.110,935438.7,935438.7,6805,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538133,2013136.00
05/23/2017 07:15,2,0.711,ACTIVE,211.93,339.95,59.986,1495538103,"201051344000867","219011344069620",29.92,12.00,0,329.43,349.56,21.6,18.9,0.150,701086.8,701086.8,6874,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538134,2013137.00
05/23/2017 07:15,2,0.754,ACTIVE,211.70,339.95,60.012,1495538103,"201051344001093","219011344069620",30.65,12.00,0,329.73,348.96,23.4,20.7,0.159,704613.5,704613.5,6867,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538135,2013138.00
05/23/2017 07:15,2,0.676,ACTIVE,211.93,341.75,59.981,1495538103,"201051344000900","219011344069620",29.42,11.00,0,330.33,349.26,20.1,17.5,0.155,722543.6,722543.6,6853,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538136,2013139.00
05/23/2017 07:15,2,0.717,ACTIVE,212.16,340.85,59.981,1495538103,"201051344000648","219011344069620",29.96,10.70,0,330.63,349.56,21.8,19.1,0.150,711543.0,711543.0,6848,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538137,2013140.00
05/23/2017 07:15,2,0.717,ACTIVE,211.93,340.85,59.981,1495538103,"201051344000569","219011344069620",30.02,11.70,0,330.93,350.17,21.8,19.1,0.159,724897.9,724897.9,6834,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538138,2013141.00
05/23/2017 07:15,2,0.697,ACTIVE,211.93,340.55,59.991,1495538103,"201051344000983","219011344069620",30.65,11.70,0,329.73,349.56,21.7,19.0,0.155,715317.3,715317.3,6852,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538139,2013142.00
05/23/2017 07:15,2,0.699,ACTIVE,211.93,340.55,59.975,1495538103,"201051344001158","219011344069620",30.04,11.00,0,330.33,349.86,21.3,18.6,0.159,700663.2,700663.2,6857,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538140,2013143.00
05/23/2017 07:15,2,0.709,ACTIVE,212.16,342.35,59.986,1495538103,"201051344000576","219011344069620",29.94,11.30,0,330.93,350.77,21.5,18.8,0.155,715370.4,715370.4,6850,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538141,2013144.00
05/23/2017 07:15,2,0.652,ACTIVE,211.03,338.14,59.981,1495538103,"274151322000087","219011344069620",29.00,15.30,0,329.73,344.45,19.1,16.6,0.110,908190.2,908190.2,6919,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495538141,2013145.00
05/23/2017 07:30,2,0.736,ACTIVE,212.16,340.85,59.981,1495539004,"201051344000645","219011344069620",29.92,12.70,0,332.13,352.57,22.3,19.6,0.155,714280.3,714280.3,6843,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539005,2013146.00
05/23/2017 07:30,2,0.664,ACTIVE,211.03,340.55,59.970,1495539004,"274151322000085","219011344069620",29.12,14.00,0,330.63,345.06,19.6,17.0,0.128,931915.0,931915.0,6810,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539006,2013147.00
05/23/2017 07:30,2,0.736,ACTIVE,212.38,342.95,60.007,1495539004,"201051344000633","219011344069620",30.16,12.00,0,331.23,354.37,22.6,19.8,0.168,700635.6,700635.6,6877,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539007,2013148.00
05/23/2017 07:30,2,0.746,ACTIVE,212.16,341.75,59.970,1495539004,"201051344000469","219011344069620",30.26,11.30,0,330.33,351.97,22.9,20.1,0.168,703738.5,703738.5,6853,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539008,2013149.00
05/23/2017 07:30,2,0.766,ACTIVE,211.25,340.25,59.970,1495539004,"201051344000646","219011344069620",30.26,12.30,0,327.62,351.07,23.5,20.8,0.181,698261.0,698261.0,6860,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539009,2013150.00
05/23/2017 07:30,2,0.713,ACTIVE,210.80,336.64,59.975,1495539004,"274151322000052","219011344069620",29.14,14.00,0,327.02,345.96,21.1,18.4,0.133,967130.1,967130.1,6814,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539009,2013151.00
05/23/2017 07:30,2,0.783,ACTIVE,211.70,340.25,59.970,1495539004,"201051344000585","219011344069620",30.20,12.70,0,329.43,350.17,24.0,21.2,0.172,709864.9,709864.9,6865,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539010,2013152.00
05/23/2017 07:30,2,0.752,ACTIVE,211.25,338.44,59.922,1495539004,"201051344001230","219011344069620",30.06,12.30,0,327.62,350.77,22.9,20.2,0.172,702865.6,702865.6,6861,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539011,2013153.00
05/23/2017 07:30,2,0.766,ACTIVE,211.93,340.25,59.975,1495539004,"201051344000582","219011344069620",29.96,11.70,0,330.33,350.77,23.3,20.5,0.164,692584.6,692584.6,6852,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539012,2013154.00
05/23/2017 07:30,2,0.783,ACTIVE,211.03,339.04,59.965,1495539004,"201051344000955","219011344069620",30.45,12.30,0,327.02,351.07,24.2,21.4,0.172,711425.5,711425.5,6865,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539013,2013155.00
05/23/2017 07:30,2,0.455,ACTIVE,211.03,415.69,59.965,1495539004,"274151322000094","219011344069620",39.18,15.50,0,333.33,466.19,18.1,15.6,0.110,791989.4,791989.4,7013,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539014,2013156.00
05/23/2017 07:30,2,0.760,ACTIVE,211.93,340.85,59.975,1495539004,"201051344000579","219011344069620",30.51,12.70,0,331.53,351.37,23.6,20.8,0.164,721566.7,721566.7,6857,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539015,2013157.00
05/23/2017 07:30,2,0.797,ACTIVE,211.25,339.34,59.975,1495539004,"201051344000890","219011344069620",30.22,12.70,0,328.82,350.47,24.4,21.6,0.168,705359.6,705359.6,6864,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539016,2013158.00
05/23/2017 07:30,2,0.789,ACTIVE,211.70,340.25,59.965,1495539004,"201051344000438","219011344069620",30.14,12.00,0,329.73,351.67,24.1,21.4,0.172,708134.3,708134.3,6855,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539017,2013159.00
05/23/2017 07:30,2,0.803,ACTIVE,211.93,338.14,59.975,1495539004,"201051344000417","219011344069620",19.66,11.70,0,329.73,345.96,16.0,13.6,0.110,656079.7,656079.7,6876,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539018,2013160.00
05/23/2017 07:30,2,0.686,ACTIVE,211.03,337.54,59.965,1495539004,"274151322000083","219011344069620",29.34,13.70,0,329.13,345.66,20.4,17.7,0.133,957328.2,957328.2,6822,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539019,2013161.00
05/23/2017 07:30,2,0.711,ACTIVE,211.48,342.35,59.965,1495539004,"274151322000076","219011344069620",30.18,14.30,0,329.73,346.86,21.8,19.1,0.141,1020847.7,1020847.7,6813,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539019,2013162.00
05/23/2017 07:30,2,0.754,ACTIVE,211.70,340.85,59.944,1495539004,"201051344000868","219011344069620",29.64,11.70,0,330.63,351.97,22.7,20.0,0.164,702223.8,702223.8,6858,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539020,2013163.00
05/23/2017 07:30,2,0.705,ACTIVE,210.80,340.25,59.965,1495539004,"274151322000095","219011344069620",29.60,13.70,0,328.22,345.36,21.2,18.5,0.137,1010950.8,1010950.8,6821,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539021,2013164.00
05/23/2017 07:30,2,0.736,ACTIVE,211.70,339.95,59.965,1495539004,"201051344000988","219011344069620",19.44,12.00,0,331.53,348.36,14.5,12.1,0.106,630339.4,630339.4,6876,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539022,2013165.00
05/23/2017 07:30,2,0.781,ACTIVE,211.48,339.34,59.975,1495539004,"201051344001025","219011344069620",30.12,12.00,0,329.73,350.47,23.9,21.1,0.172,707504.1,707504.1,6868,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539023,2013166.00
05/23/2017 07:30,2,0.736,ACTIVE,211.93,340.85,59.959,1495539004,"201051344000458","219011344069620",30.34,13.00,0,331.23,351.37,22.7,20.0,0.164,714288.4,714288.4,6844,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539024,2013167.00
05/23/2017 07:30,2,0.748,ACTIVE,212.61,343.25,59.917,1495539004,"201051344000853","219011344069620",29.40,12.30,0,333.03,352.57,22.4,19.6,0.168,714942.2,714942.2,6849,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539025,2013168.00
05/23/2017 07:30,2,0.770,ACTIVE,211.70,339.95,59.970,1495539004,"201051344000685","219011344069620",29.62,12.30,0,329.43,351.97,23.1,20.4,0.181,708202.7,708202.7,6869,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539026,2013169.00
05/23/2017 07:30,2,0.758,ACTIVE,211.70,339.65,60.002,1495539004,"201051344000917","219011344069620",29.90,13.00,0,329.43,350.77,23.0,20.2,0.168,704820.8,704820.8,6858,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539027,2013170.00
05/23/2017 07:30,2,0.760,ACTIVE,211.70,339.95,60.018,1495539004,"201051344001145","219011344069620",29.96,12.00,0,330.33,351.67,23.1,20.4,0.168,712754.0,712754.0,6847,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539027,2013171.00
05/23/2017 07:30,2,0.781,ACTIVE,211.48,340.25,59.965,1495539004,"201051344000651","219011344069620",29.88,11.30,0,329.73,350.47,23.6,20.9,0.168,701248.7,701248.7,6864,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539028,2013172.00
05/23/2017 07:30,2,0.662,ACTIVE,210.57,336.04,60.002,1495539004,"274151322000088","219011344069620",28.88,14.00,0,330.33,344.76,19.4,16.8,0.115,917813.0,917813.0,6819,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539029,2013173.00
05/23/2017 07:30,2,0.475,ACTIVE,211.48,419.90,59.965,1495539004,"274151322000068","219011344069620",39.70,17.30,0,333.33,465.89,19.1,16.5,0.110,792342.9,792342.9,7030,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539030,2013174.00
05/23/2017 07:30,2,0.771,ACTIVE,211.25,339.34,59.959,1495539004,"201051344001135","219011344069620",30.28,12.00,0,327.32,349.86,23.7,20.9,0.177,696725.7,696725.7,6856,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539031,2013175.00
05/23/2017 07:30,2,0.740,ACTIVE,211.48,340.55,59.970,1495539004,"201051344000594","219011344069620",30.55,12.30,0,330.33,350.77,23.0,20.3,0.159,716650.3,716650.3,6858,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539032,2013176.00
05/23/2017 07:30,2,0.768,ACTIVE,211.70,339.34,59.954,1495539004,"201051344001203","219011344069620",30.06,12.00,0,329.73,351.37,23.4,20.7,0.177,705868.0,705868.0,6875,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539033,2013177.00
05/23/2017 07:30,2,0.682,ACTIVE,210.57,339.04,59.959,1495539004,"274151322000054","219011344069620",28.67,14.70,0,329.73,345.36,19.8,17.2,0.119,935442.7,935442.7,6806,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539034,2013178.00
05/23/2017 07:30,2,0.734,ACTIVE,211.93,340.25,59.975,1495539004,"201051344000867","219011344069620",30.26,12.70,0,330.63,351.97,22.6,19.8,0.159,701091.5,701091.5,6875,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539035,2013179.00
05/23/2017 07:30,2,0.768,ACTIVE,211.48,339.65,59.970,1495539004,"201051344001093","219011344069620",30.73,12.70,0,329.73,351.07,23.9,21.2,0.164,704618.6,704618.6,6868,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539036,2013180.00
05/23/2017 07:30,2,0.680,ACTIVE,211.48,340.85,59.959,1495539004,"201051344000900","219011344069620",30.67,12.00,0,331.23,351.37,21.1,18.5,0.155,722547.9,722547.9,6854,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539037,2013181.00
05/23/2017 07:30,2,0.744,ACTIVE,211.93,341.45,59.944,1495539004,"201051344000648","219011344069620",30.00,11.30,0,332.13,351.37,22.6,19.9,0.164,711547.7,711547.7,6849,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539038,2013182.00
05/23/2017 07:30,2,0.744,ACTIVE,211.93,340.85,59.970,1495539004,"201051344000569","219011344069620",30.26,12.30,0,331.83,351.07,22.9,20.1,0.164,724902.6,724902.6,6835,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539038,2013183.00
05/23/2017 07:30,2,0.746,ACTIVE,211.93,340.55,59.954,1495539004,"201051344000983","219011344069620",30.04,12.30,0,330.63,351.07,22.8,20.0,0.168,715322.0,715322.0,6853,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539039,2013184.00
05/23/2017 07:30,2,0.732,ACTIVE,211.93,341.15,59.965,1495539004,"201051344001158","219011344069620",30.04,12.00,0,331.53,351.97,22.3,19.6,0.164,700667.8,700667.8,6858,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539040,2013185.00
05/23/2017 07:30,2,0.738,ACTIVE,211.93,342.05,59.981,1495539004,"201051344000576","219011344069620",30.02,11.70,0,332.43,351.97,22.5,19.8,0.155,715375.1,715375.1,6851,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539041,2013186.00
05/23/2017 07:30,2,0.678,ACTIVE,210.80,339.34,59.959,1495539004,"274151322000087","219011344069620",29.26,17.00,0,327.92,345.36,20.1,17.5,0.102,908194.3,908194.3,6920,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539042,2013187.00
05/23/2017 07:45,2,0.861,ACTIVE,212.61,343.55,59.996,1495539904,"201051344000645","219011344069620",30.32,13.00,0,331.23,354.67,26.4,23.6,0.194,714285.5,714285.5,6844,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539905,2013188.00
05/23/2017 07:45,2,0.789,ACTIVE,210.80,336.94,59.959,1495539904,"274151322000085","219011344069620",29.34,14.70,0,328.82,346.56,23.5,20.7,0.150,931919.5,931919.5,6811,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539906,2013189.00
