ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 07:45,2,0.871,ACTIVE,212.61,344.15,59.970,1495539904,"201051344000633","219011344069620",30.10,12.70,0,331.53,355.58,26.6,23.8,0.212,700640.9,700640.9,6878,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539907,2013190.00
05/23/2017 07:45,2,0.891,ACTIVE,212.38,343.85,59.975,1495539904,"201051344000469","219011344069620",29.94,11.70,0,330.63,353.77,27.0,24.2,0.203,703743.9,703743.9,6854,0,0,0,L,1122011218,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539908,2013191.00
05/23/2017 07:45,2,0.898,ACTIVE,210.80,340.55,59.928,1495539904,"201051344000646","219011344069620",30.45,13.00,0,327.92,352.27,27.7,24.8,0.208,698266.5,698266.5,6861,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539909,2013192.00
05/23/2017 07:45,2,0.834,ACTIVE,210.57,341.75,59.970,1495539904,"274151322000052","219011344069620",29.74,15.30,0,326.12,347.46,25.1,22.3,0.172,967135.0,967135.0,6815,0,0,0,L,1151911521,0,120.20,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539910,2013193.00
05/23/2017 07:45,2,0.918,ACTIVE,211.48,341.15,59.944,1495539904,"201051344000585","219011344069620",30.34,13.30,0,327.92,352.87,28.2,25.3,0.208,709870.6,709870.6,6866,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539911,2013194.00
05/23/2017 07:45,2,0.891,ACTIVE,211.03,339.65,59.970,1495539904,"201051344001230","219011344069620",30.18,13.00,0,327.92,352.27,27.2,24.4,0.208,702871.0,702871.0,6862,0,0,0,L,1122011218,0,121.33,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539912,2013195.00
05/23/2017 07:45,2,0.908,ACTIVE,211.70,340.85,59.981,1495539904,"201051344000582","219011344069620",29.92,12.30,0,329.43,352.57,27.5,24.7,0.203,692590.1,692590.1,6853,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539912,2013196.00
05/23/2017 07:45,2,0.928,ACTIVE,210.80,340.85,60.023,1495539904,"201051344000955","219011344069620",30.49,13.00,0,327.02,352.57,28.7,25.7,0.225,711431.2,711431.2,6866,0,0,0,L,1122011218,0,120.65,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539913,2013197.00
05/23/2017 07:45,2,0.547,ACTIVE,210.57,416.89,59.970,1495539904,"274151322000094","219011344069620",39.40,17.00,0,333.03,434.33,21.9,19.2,0.133,791993.6,791993.6,7014,0,0,0,L,1151911521,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539914,2013198.00
05/23/2017 07:45,2,0.898,ACTIVE,212.16,342.95,59.970,1495539904,"201051344000579","219011344069620",30.40,13.30,0,332.13,354.37,27.6,24.8,0.203,721572.2,721572.2,6858,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539915,2013199.00
05/23/2017 07:45,2,0.936,ACTIVE,211.03,341.15,59.981,1495539904,"201051344000890","219011344069620",30.32,13.30,0,328.82,352.87,28.8,25.8,0.208,705365.3,705365.3,6865,0,0,0,L,1122011218,0,121.33,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539916,2013200.00
05/23/2017 07:45,2,0.928,ACTIVE,211.25,341.15,59.970,1495539904,"201051344000438","219011344069620",30.22,13.00,0,329.43,354.67,28.4,25.5,0.212,708139.9,708139.9,6856,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539917,2013201.00
05/23/2017 07:45,2,0.941,ACTIVE,211.48,338.74,59.996,1495539904,"201051344000417","219011344069620",19.70,12.70,0,329.73,346.56,18.8,16.2,0.128,656083.2,656083.2,6877,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539918,2013202.00
05/23/2017 07:45,2,0.811,ACTIVE,210.80,340.25,59.970,1495539904,"274151322000083","219011344069620",29.54,14.70,0,328.22,347.46,24.3,21.5,0.168,957333.0,957333.0,6823,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539919,2013203.00
05/23/2017 07:45,2,0.850,ACTIVE,211.70,340.85,59.975,1495539904,"274151322000076","219011344069620",30.34,15.30,0,328.82,348.36,26.1,23.3,0.172,1020852.8,1020852.8,6814,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539920,2013204.00
05/23/2017 07:45,2,0.869,ACTIVE,211.93,342.65,59.933,1495539904,"201051344000868","219011344069620",30.40,12.30,0,330.93,353.77,26.8,23.9,0.199,702229.1,702229.1,6859,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539921,2013205.00
05/23/2017 07:45,2,0.838,ACTIVE,211.03,336.64,59.975,1495539904,"274151322000095","219011344069620",29.78,14.70,0,327.62,351.07,25.3,22.5,0.164,1010955.8,1010955.8,6822,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539921,2013206.00
05/23/2017 07:45,2,0.877,ACTIVE,212.16,342.05,59.970,1495539904,"201051344000988","219011344069620",19.46,12.30,0,330.63,350.17,17.3,14.8,0.133,630342.6,630342.6,6877,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539922,2013207.00
05/23/2017 07:45,2,0.910,ACTIVE,211.25,340.25,60.034,1495539904,"201051344001025","219011344069620",30.51,12.30,0,329.13,353.47,28.2,25.3,0.212,707509.7,707509.7,6869,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539923,2013208.00
05/23/2017 07:45,2,0.869,ACTIVE,211.93,342.65,59.981,1495539904,"201051344000458","219011344069620",30.20,13.70,0,331.83,353.47,26.6,23.8,0.203,714293.7,714293.7,6845,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539924,2013209.00
05/23/2017 07:45,2,0.875,ACTIVE,212.83,344.76,59.975,1495539904,"201051344000853","219011344069620",30.02,12.70,0,332.13,355.58,26.6,23.7,0.203,714947.4,714947.4,6850,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539925,2013210.00
05/23/2017 07:45,2,0.902,ACTIVE,211.70,342.35,59.975,1495539904,"201051344000685","219011344069620",30.00,12.70,0,329.43,352.57,27.4,24.6,0.221,708208.1,708208.1,6870,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539926,2013211.00
05/23/2017 07:45,2,0.875,ACTIVE,211.48,341.45,59.986,1495539904,"201051344000917","219011344069620",30.65,13.70,0,328.82,352.57,27.2,24.3,0.203,704826.1,704826.1,6859,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539927,2013212.00
05/23/2017 07:45,2,0.893,ACTIVE,211.48,341.45,59.975,1495539904,"201051344001145","219011344069620",30.20,12.70,0,330.33,352.57,27.3,24.4,0.203,712759.3,712759.3,6848,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539928,2013213.00
05/23/2017 07:45,2,0.916,ACTIVE,211.48,341.75,59.991,1495539904,"201051344000651","219011344069620",30.22,12.00,0,329.43,352.87,28.1,25.2,0.212,701254.3,701254.3,6865,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539929,2013214.00
05/23/2017 07:45,2,0.793,ACTIVE,210.80,337.54,59.975,1495539904,"274151322000088","219011344069620",29.16,15.00,0,327.32,348.66,23.4,20.6,0.150,917817.5,917817.5,6820,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539930,2013215.00
05/23/2017 07:45,2,0.576,ACTIVE,211.48,411.18,59.986,1495539904,"274151322000068","219011344069620",38.43,18.00,0,332.73,435.23,22.4,19.7,0.141,792347.3,792347.3,7031,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539930,2013216.00
05/23/2017 07:45,2,0.924,ACTIVE,211.03,340.25,59.975,1495539904,"201051344001135","219011344069620",29.88,12.70,0,328.52,352.87,28.0,25.1,0.208,696731.3,696731.3,6857,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539931,2013217.00
05/23/2017 07:45,2,0.873,ACTIVE,211.93,342.95,59.991,1495539904,"201051344000594","219011344069620",30.63,13.30,0,330.03,353.77,27.1,24.2,0.194,716655.7,716655.7,6859,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539932,2013218.00
05/23/2017 07:45,2,0.896,ACTIVE,211.48,340.85,59.959,1495539904,"201051344001203","219011344069620",30.57,13.00,0,329.73,353.77,27.8,24.9,0.221,705873.5,705873.5,6876,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539933,2013219.00
05/23/2017 07:45,2,0.803,ACTIVE,210.80,340.85,59.975,1495539904,"274151322000054","219011344069620",29.26,15.50,0,326.12,347.16,23.8,21.1,0.155,935447.3,935447.3,6807,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539934,2013220.00
05/23/2017 07:45,2,0.877,ACTIVE,212.38,342.05,59.996,1495539904,"201051344000867","219011344069620",30.12,13.00,0,330.33,353.47,26.8,23.9,0.190,701096.8,701096.8,6876,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539935,2013221.00
05/23/2017 07:45,2,0.928,ACTIVE,211.48,341.75,59.975,1495539904,"201051344001093","219011344069620",30.26,13.30,0,329.13,353.17,28.4,25.5,0.203,704624.2,704624.2,6869,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539936,2013222.00
05/23/2017 07:45,2,0.832,ACTIVE,212.16,342.95,59.991,1495539904,"201051344000900","219011344069620",30.12,12.30,0,330.03,353.77,25.4,22.6,0.199,722552.9,722552.9,6855,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539937,2013223.00
05/23/2017 07:45,2,0.867,ACTIVE,212.38,342.95,60.002,1495539904,"201051344000648","219011344069620",30.34,12.00,0,332.13,354.07,26.7,23.8,0.199,711553.1,711553.1,6850,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539938,2013224.00
05/23/2017 07:45,2,0.877,ACTIVE,212.38,343.25,60.012,1495539904,"201051344000569","219011344069620",30.26,13.00,0,330.63,354.07,26.9,24.1,0.203,724908.0,724908.0,6836,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539939,2013225.00
05/23/2017 07:45,2,0.877,ACTIVE,211.93,342.65,59.949,1495539904,"201051344000983","219011344069620",30.18,13.00,0,331.53,354.07,26.8,24.0,0.203,715327.3,715327.3,6854,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539940,2013226.00
05/23/2017 07:45,2,0.859,ACTIVE,212.16,343.55,60.012,1495539904,"201051344001158","219011344069620",30.26,12.30,0,330.63,354.67,26.3,23.5,0.203,700673.0,700673.0,6859,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539941,2013227.00
05/23/2017 07:45,2,0.869,ACTIVE,212.61,344.15,59.991,1495539904,"201051344000576","219011344069620",29.98,12.30,0,331.83,354.67,26.4,23.6,0.190,715380.4,715380.4,6852,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539941,2013228.00
05/23/2017 07:45,2,0.805,ACTIVE,210.80,339.95,60.002,1495539904,"274151322000087","219011344069620",29.36,18.70,0,327.02,346.86,24.0,21.2,0.141,908199.0,908199.0,6921,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495539942,2013229.00
05/23/2017 08:00,2,0.918,ACTIVE,212.16,343.55,59.996,1495540803,"201051344000645","219011344069620",30.08,13.30,0,333.03,358.28,28.0,25.1,0.212,714291.8,714291.8,6845,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540804,2013230.00
05/23/2017 08:00,2,0.842,ACTIVE,210.80,341.45,59.954,1495540803,"274151322000085","219011344069620",29.20,15.50,0,328.52,350.17,24.9,22.1,0.164,931925.0,931925.0,6812,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540805,2013231.00
05/23/2017 08:00,2,0.924,ACTIVE,212.16,344.45,59.965,1495540803,"201051344000633","219011344069620",30.02,13.30,0,332.13,358.28,28.2,25.3,0.225,700647.3,700647.3,6879,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540806,2013232.00
05/23/2017 08:00,2,0.939,ACTIVE,211.93,342.95,59.959,1495540803,"201051344000469","219011344069620",29.98,12.00,0,330.33,357.38,28.6,25.6,0.225,703750.3,703750.3,6855,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540807,2013233.00
05/23/2017 08:00,2,0.945,ACTIVE,211.03,342.05,59.959,1495540803,"201051344000646","219011344069620",30.40,14.00,0,327.02,356.78,29.1,26.1,0.225,698273.1,698273.1,6862,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540808,2013234.00
05/23/2017 08:00,2,0.883,ACTIVE,210.57,340.85,59.949,1495540803,"274151322000052","219011344069620",29.66,16.00,0,327.32,350.77,26.5,23.7,0.181,967140.9,967140.9,6816,0,0,0,L,1151911521,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540809,2013235.00
05/23/2017 08:00,2,0.971,ACTIVE,211.48,342.35,60.007,1495540803,"201051344000585","219011344069620",30.12,14.00,0,328.82,357.08,29.7,26.7,0.217,709877.3,709877.3,6867,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540810,2013236.00
05/23/2017 08:00,2,0.939,ACTIVE,211.25,340.25,59.959,1495540803,"201051344001230","219011344069620",30.12,13.70,0,328.22,355.88,28.7,25.7,0.217,702877.5,702877.5,6863,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540811,2013237.00
05/23/2017 08:00,2,0.947,ACTIVE,211.93,341.75,59.933,1495540803,"201051344000582","219011344069620",30.12,13.00,0,328.22,357.68,28.9,26.0,0.221,692596.6,692596.6,6854,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540812,2013238.00
05/23/2017 08:00,2,0.975,ACTIVE,211.03,341.75,59.959,1495540803,"201051344000955","219011344069620",30.40,13.70,0,327.32,356.48,30.1,27.1,0.234,711438.0,711438.0,6867,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540813,2013239.00
05/23/2017 08:00,2,0.574,ACTIVE,210.80,420.80,59.959,1495540803,"274151322000094","219011344069620",39.46,17.80,0,332.13,445.15,23.0,20.3,0.150,791998.7,791998.7,7015,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540813,2013240.00
05/23/2017 08:00,2,0.941,ACTIVE,211.93,342.95,59.944,1495540803,"201051344000579","219011344069620",30.59,14.00,0,331.53,357.38,29.2,26.3,0.217,721578.9,721578.9,6859,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540814,2013241.00
05/23/2017 08:00,2,0.988,ACTIVE,211.25,341.45,59.954,1495540803,"201051344000890","219011344069620",29.98,14.00,0,327.62,356.78,30.0,27.0,0.221,705372.2,705372.2,6866,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540815,2013242.00
05/23/2017 08:00,2,0.973,ACTIVE,211.25,342.65,59.944,1495540803,"201051344000438","219011344069620",30.16,13.70,0,328.82,357.68,29.7,26.8,0.225,708146.7,708146.7,6857,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540816,2013243.00
05/23/2017 08:00,2,0.986,ACTIVE,211.70,339.65,59.944,1495540803,"201051344000417","219011344069620",19.64,13.70,0,329.13,349.56,19.6,17.0,0.141,656087.5,656087.5,6878,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540817,2013244.00
05/23/2017 08:00,2,0.867,ACTIVE,210.80,340.55,59.922,1495540803,"274151322000083","219011344069620",29.22,15.50,0,327.92,350.47,25.7,22.8,0.177,957338.7,957338.7,6824,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540818,2013245.00
05/23/2017 08:00,2,0.904,ACTIVE,211.48,342.65,59.959,1495540803,"274151322000076","219011344069620",30.24,16.00,0,330.03,352.27,27.7,24.8,0.190,1020859.1,1020859.1,6815,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540819,2013246.00
05/23/2017 08:00,2,0.924,ACTIVE,211.70,342.95,59.954,1495540803,"201051344000868","219011344069620",30.22,12.70,0,332.13,356.78,28.3,25.4,0.217,702235.5,702235.5,6860,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540820,2013247.00
05/23/2017 08:00,2,0.881,ACTIVE,210.80,340.25,59.959,1495540803,"274151322000095","219011344069620",30.06,15.50,0,326.72,351.07,26.9,24.0,0.168,1010961.8,1010961.8,6823,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540821,2013248.00
05/23/2017 08:00,2,0.928,ACTIVE,211.70,341.75,59.954,1495540803,"201051344000988","219011344069620",19.58,13.00,0,331.83,352.57,18.4,15.8,0.141,630346.6,630346.6,6878,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540822,2013249.00
05/23/2017 08:00,2,0.961,ACTIVE,211.25,341.15,59.954,1495540803,"201051344001025","219011344069620",30.38,13.30,0,328.22,357.38,29.6,26.6,0.221,707516.4,707516.4,6870,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540823,2013250.00
05/23/2017 08:00,2,0.922,ACTIVE,211.93,342.05,59.959,1495540803,"201051344000458","219011344069620",30.10,14.30,0,331.53,357.08,28.1,25.2,0.221,714300.0,714300.0,6846,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540824,2013251.00
05/23/2017 08:00,2,0.928,ACTIVE,212.61,344.15,59.970,1495540803,"201051344000853","219011344069620",29.80,13.30,0,332.73,358.58,28.1,25.2,0.217,714953.8,714953.8,6851,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540825,2013252.00
05/23/2017 08:00,2,0.934,ACTIVE,211.48,342.65,59.965,1495540803,"201051344000685","219011344069620",30.26,13.70,0,329.43,357.38,28.7,25.8,0.234,708214.6,708214.6,6871,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540826,2013253.00
05/23/2017 08:00,2,0.934,ACTIVE,211.48,342.65,59.938,1495540803,"201051344000917","219011344069620",30.02,14.30,0,328.52,357.38,28.4,25.5,0.212,704832.6,704832.6,6860,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540827,2013254.00
05/23/2017 08:00,2,0.936,ACTIVE,211.48,342.05,59.986,1495540803,"201051344001145","219011344069620",30.16,13.30,0,329.73,357.38,28.6,25.7,0.217,712765.8,712765.8,6849,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540828,2013255.00
05/23/2017 08:00,2,0.967,ACTIVE,211.70,342.35,59.954,1495540803,"201051344000651","219011344069620",29.90,12.70,0,329.13,357.38,29.3,26.4,0.221,701261.0,701261.0,6866,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540829,2013256.00
05/23/2017 08:00,2,0.830,ACTIVE,210.57,339.95,59.965,1495540803,"274151322000088","219011344069620",29.28,15.50,0,327.02,349.86,24.6,21.8,0.159,917823.0,917823.0,6821,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540829,2013257.00
05/23/2017 08:00,2,0.586,ACTIVE,211.48,425.91,59.954,1495540803,"274151322000068","219011344069620",40.10,19.30,0,332.73,444.85,23.8,21.0,0.150,792352.6,792352.6,7032,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540830,2013258.00
05/23/2017 08:00,2,0.953,ACTIVE,211.25,341.15,59.944,1495540803,"201051344001135","219011344069620",30.34,13.30,0,327.92,356.48,29.3,26.4,0.243,696737.9,696737.9,6858,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540831,2013259.00
05/23/2017 08:00,2,0.939,ACTIVE,211.25,342.65,59.970,1495540803,"201051344000594","219011344069620",29.80,14.00,0,330.93,357.38,28.4,25.5,0.221,716662.2,716662.2,6860,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540832,2013260.00
05/23/2017 08:00,2,0.947,ACTIVE,211.48,341.45,59.970,1495540803,"201051344001203","219011344069620",30.34,13.70,0,329.43,357.98,29.1,26.2,0.225,705880.1,705880.1,6877,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540833,2013261.00
05/23/2017 08:00,2,0.850,ACTIVE,210.80,337.54,59.986,1495540803,"274151322000054","219011344069620",29.22,16.00,0,327.02,350.47,25.1,22.3,0.168,935453.0,935453.0,6808,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540834,2013262.00
05/23/2017 08:00,2,0.932,ACTIVE,211.70,342.35,59.981,1495540803,"201051344000867","219011344069620",29.84,13.70,0,331.83,357.08,28.1,25.2,0.212,701103.2,701103.2,6877,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540835,2013263.00
05/23/2017 08:00,2,0.977,ACTIVE,211.25,342.35,59.975,1495540803,"201051344001093","219011344069620",29.94,14.00,0,328.52,357.38,29.7,26.7,0.217,704631.0,704631.0,6870,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540836,2013264.00
05/23/2017 08:00,2,0.889,ACTIVE,211.48,342.35,59.954,1495540803,"201051344000900","219011344069620",30.02,12.70,0,332.13,357.08,27.0,24.1,0.217,722558.9,722558.9,6856,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540837,2013265.00
05/23/2017 08:00,2,0.912,ACTIVE,211.70,342.65,59.928,1495540803,"201051344000648","219011344069620",30.40,12.70,0,332.73,357.08,28.1,25.2,0.212,711559.4,711559.4,6851,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540838,2013266.00
05/23/2017 08:00,2,0.926,ACTIVE,211.48,342.65,59.970,1495540803,"201051344000569","219011344069620",30.22,13.30,0,331.53,357.08,28.4,25.5,0.217,724914.4,724914.4,6837,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540839,2013267.00
05/23/2017 08:00,2,0.912,ACTIVE,211.70,342.35,59.965,1495540803,"201051344000983","219011344069620",30.53,13.30,0,332.43,357.08,28.3,25.4,0.221,715333.7,715333.7,6855,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540840,2013268.00
05/23/2017 08:00,2,0.934,ACTIVE,211.70,342.65,59.954,1495540803,"201051344001158","219011344069620",29.32,13.00,0,332.13,357.38,27.8,24.9,0.221,700679.3,700679.3,6860,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540840,2013269.00
05/23/2017 08:00,2,0.906,ACTIVE,211.93,343.55,59.922,1495540803,"201051344000576","219011344069620",30.32,13.00,0,332.73,357.68,27.9,25.0,0.208,715386.6,715386.6,6853,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540841,2013270.00
05/23/2017 08:00,2,0.844,ACTIVE,211.03,337.24,59.986,1495540803,"274151322000087","219011344069620",29.34,20.30,0,329.73,349.86,25.1,22.3,0.141,908204.6,908204.6,6922,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495540842,2013271.00
05/23/2017 08:15,2,1.400,ACTIVE,212.61,347.46,59.959,1495541704,"201051344000645","219011344069620",30.30,14.30,0,332.73,367.00,43.0,39.5,0.345,714300.4,714300.4,6846,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541705,2013272.00
05/23/2017 08:15,2,1.320,ACTIVE,211.48,341.15,59.965,1495541704,"274151322000085","219011344069620",29.44,16.70,0,330.63,356.48,39.3,36.0,0.261,931932.9,931932.9,6813,0,0,0,L,1151911521,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541706,2013273.00
05/23/2017 08:15,2,1.406,ACTIVE,212.38,348.66,59.954,1495541704,"201051344000633","219011344069620",30.26,14.70,0,331.83,369.70,43.1,39.7,0.354,700656.0,700656.0,6880,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541707,2013274.00
05/23/2017 08:15,2,1.430,ACTIVE,212.38,347.76,59.959,1495541704,"201051344000469","219011344069620",30.18,13.00,0,331.23,367.00,43.7,40.3,0.362,703759.1,703759.1,6856,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541708,2013275.00
05/23/2017 08:15,2,1.467,ACTIVE,211.93,347.76,59.959,1495541704,"201051344000646","219011344069620",30.30,15.30,0,328.52,368.20,45.0,41.5,0.371,698282.3,698282.3,6863,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541709,2013276.00
05/23/2017 08:15,2,1.371,ACTIVE,210.80,344.76,59.981,1495541704,"274151322000052","219011344069620",29.84,17.00,0,329.13,357.38,41.4,38.1,0.278,967149.3,967149.3,6817,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541710,2013277.00
05/23/2017 08:15,2,1.490,ACTIVE,212.83,348.66,59.965,1495541704,"201051344000585","219011344069620",30.43,15.30,0,329.43,368.80,45.9,42.4,0.371,709886.6,709886.6,6868,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541711,2013278.00
05/23/2017 08:15,2,1.473,ACTIVE,211.93,346.56,59.938,1495541704,"201051344001230","219011344069620",30.22,15.00,0,326.72,366.10,45.1,41.6,0.367,702886.6,702886.6,6864,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541711,2013279.00
05/23/2017 08:15,2,1.490,ACTIVE,212.83,348.66,59.949,1495541704,"201051344000582","219011344069620",29.78,14.00,0,330.63,369.10,45.0,41.5,0.362,692605.7,692605.7,6855,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541712,2013280.00
05/23/2017 08:15,2,1.508,ACTIVE,212.16,347.46,59.938,1495541704,"201051344000955","219011344069620",30.16,14.70,0,326.72,367.90,46.1,42.6,0.384,711447.4,711447.4,6868,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541713,2013281.00
05/23/2017 08:15,2,0.920,ACTIVE,211.03,424.71,59.970,1495541704,"274151322000094","219011344069620",39.32,19.00,0,330.63,452.96,36.7,33.5,0.256,792006.0,792006.0,7016,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541714,2013282.00
05/23/2017 08:15,2,1.451,ACTIVE,212.38,347.76,59.970,1495541704,"201051344000579","219011344069620",30.06,15.00,0,332.13,367.30,44.2,40.7,0.354,721587.8,721587.8,6860,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541715,2013283.00
05/23/2017 08:15,2,1.531,ACTIVE,212.16,347.16,59.965,1495541704,"201051344000890","219011344069620",29.96,15.00,0,327.62,367.90,46.5,43.0,0.362,705381.6,705381.6,6867,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541716,2013284.00
05/23/2017 08:15,2,1.486,ACTIVE,212.38,348.06,60.007,1495541704,"201051344000438","219011344069620",30.63,14.70,0,329.13,368.20,46.1,42.6,0.376,708156.1,708156.1,6858,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541717,2013285.00
05/23/2017 08:15,2,1.510,ACTIVE,212.38,344.45,59.944,1495541704,"201051344000417","219011344069620",19.80,14.70,0,330.03,357.68,30.3,27.3,0.243,656093.5,656093.5,6879,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541718,2013286.00
05/23/2017 08:15,2,1.352,ACTIVE,210.80,347.76,59.954,1495541704,"274151322000083","219011344069620",29.76,17.00,0,330.03,357.08,40.8,37.4,0.278,957346.9,957346.9,6825,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541719,2013287.00
05/23/2017 08:15,2,1.443,ACTIVE,211.48,348.06,59.954,1495541704,"274151322000076","219011344069620",30.12,17.30,0,332.13,359.48,44.0,40.6,0.301,1020867.9,1020867.9,6816,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541719,2013288.00
05/23/2017 08:15,2,1.422,ACTIVE,211.93,347.76,59.949,1495541704,"201051344000868","219011344069620",30.30,13.30,0,330.03,366.40,43.7,40.2,0.354,702244.3,702244.3,6861,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541720,2013289.00
05/23/2017 08:15,2,1.420,ACTIVE,210.80,341.15,59.959,1495541704,"274151322000095","219011344069620",30.00,16.70,0,329.43,357.98,43.1,39.7,0.292,1010970.4,1010970.4,6824,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541721,2013290.00
05/23/2017 08:15,2,1.457,ACTIVE,212.16,345.36,59.959,1495541704,"201051344000988","219011344069620",19.38,14.00,0,331.83,358.58,28.6,25.7,0.234,630352.2,630352.2,6879,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541722,2013291.00
05/23/2017 08:15,2,1.492,ACTIVE,212.38,347.16,59.954,1495541704,"201051344001025","219011344069620",30.57,14.70,0,328.52,368.50,46.2,42.7,0.362,707525.8,707525.8,6871,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541723,2013292.00
05/23/2017 08:15,2,1.414,ACTIVE,212.16,347.16,59.959,1495541704,"201051344000458","219011344069620",30.12,15.00,0,331.53,366.40,43.1,39.7,0.362,714308.7,714308.7,6847,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541724,2013293.00
05/23/2017 08:15,2,1.416,ACTIVE,212.83,349.26,60.002,1495541704,"201051344000853","219011344069620",30.30,14.30,0,332.13,367.90,43.5,40.0,0.354,714962.6,714962.6,6852,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541725,2013294.00
05/23/2017 08:15,2,1.484,ACTIVE,212.61,348.06,59.949,1495541704,"201051344000685","219011344069620",30.06,14.30,0,330.33,368.20,45.2,41.7,0.384,708223.8,708223.8,6872,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541726,2013295.00
05/23/2017 08:15,2,1.467,ACTIVE,212.61,348.36,59.959,1495541704,"201051344000917","219011344069620",30.36,15.00,0,329.13,368.20,45.1,41.7,0.371,704841.7,704841.7,6861,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541727,2013296.00
05/23/2017 08:15,2,1.488,ACTIVE,212.61,348.36,59.949,1495541704,"201051344001145","219011344069620",29.98,14.30,0,330.33,368.20,45.2,41.7,0.367,712775.0,712775.0,6850,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541728,2013297.00
05/23/2017 08:15,2,1.500,ACTIVE,212.61,348.96,59.965,1495541704,"201051344000651","219011344069620",30.32,13.70,0,330.63,368.80,46.0,42.5,0.371,701270.4,701270.4,6867,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541729,2013298.00
05/23/2017 08:15,2,1.320,ACTIVE,210.57,348.66,59.949,1495541704,"274151322000088","219011344069620",29.56,16.30,0,329.43,356.48,39.5,36.2,0.270,917830.9,917830.9,6822,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541729,2013299.00
05/23/2017 08:15,2,0.916,ACTIVE,211.70,434.33,59.959,1495541704,"274151322000068","219011344069620",40.51,20.70,0,331.53,462.88,37.8,34.5,0.243,792360.1,792360.1,7033,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541730,2013300.00
05/23/2017 08:15,2,1.479,ACTIVE,212.38,347.76,59.965,1495541704,"201051344001135","219011344069620",30.49,14.30,0,329.13,367.90,45.7,42.2,0.371,696747.2,696747.2,6859,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541731,2013301.00
05/23/2017 08:15,2,1.422,ACTIVE,211.70,347.16,59.959,1495541704,"201051344000594","219011344069620",30.49,15.00,0,329.43,366.10,44.0,40.5,0.345,716671.1,716671.1,6861,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541732,2013302.00
05/23/2017 08:15,2,1.502,ACTIVE,212.83,348.36,59.965,1495541704,"201051344001203","219011344069620",30.28,14.70,0,330.33,369.40,46.1,42.5,0.380,705889.5,705889.5,6878,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541733,2013303.00
05/23/2017 08:15,2,1.340,ACTIVE,210.80,341.75,59.949,1495541704,"274151322000054","219011344069620",29.48,17.00,0,329.43,357.38,40.1,36.7,0.270,935461.0,935461.0,6809,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541734,2013304.00
05/23/2017 08:15,2,1.432,ACTIVE,212.38,346.86,59.891,1495541704,"201051344000867","219011344069620",30.12,14.70,0,330.93,366.10,43.7,40.3,0.345,701112.0,701112.0,6878,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541735,2013305.00
05/23/2017 08:15,2,1.506,ACTIVE,212.61,349.56,59.975,1495541704,"201051344001093","219011344069620",30.34,15.30,0,330.33,368.20,46.3,42.8,0.367,704640.4,704640.4,6871,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541736,2013306.00
05/23/2017 08:15,2,1.406,ACTIVE,212.38,347.76,59.954,1495541704,"201051344000900","219011344069620",29.96,13.70,0,330.63,366.70,42.7,39.3,0.349,722567.5,722567.5,6857,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541737,2013307.00
05/23/2017 08:15,2,1.432,ACTIVE,212.38,347.46,59.954,1495541704,"201051344000648","219011344069620",29.80,13.30,0,331.83,366.70,43.2,39.8,0.354,711568.2,711568.2,6852,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541738,2013308.00
05/23/2017 08:15,2,1.434,ACTIVE,212.61,348.06,59.991,1495541704,"201051344000569","219011344069620",30.20,14.30,0,330.63,367.30,43.9,40.4,0.358,724923.3,724923.3,6838,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541739,2013309.00
05/23/2017 08:15,2,1.420,ACTIVE,212.38,347.46,59.938,1495541704,"201051344000983","219011344069620",30.36,14.30,0,330.33,366.40,43.7,40.2,0.362,715342.5,715342.5,6856,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541740,2013310.00
05/23/2017 08:15,2,1.430,ACTIVE,212.38,348.36,59.965,1495541704,"201051344001158","219011344069620",29.96,14.30,0,330.93,367.00,43.4,40.0,0.358,700688.1,700688.1,6861,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541741,2013311.00
05/23/2017 08:15,2,1.426,ACTIVE,212.38,348.36,59.991,1495541704,"201051344000576","219011344069620",30.02,13.70,0,331.83,367.90,43.3,39.9,0.349,715395.4,715395.4,6854,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541741,2013312.00
05/23/2017 08:15,2,1.352,ACTIVE,211.25,344.45,59.933,1495541704,"274151322000087","219011344069620",29.26,22.80,0,328.22,356.48,40.1,36.8,0.247,908212.7,908212.7,6923,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495541742,2013313.00
05/23/2017 08:30,2,1.740,ACTIVE,212.83,350.77,59.986,1495542603,"201051344000645","219011344069620",29.82,15.30,0,331.53,377.52,52.5,48.8,0.424,714312.7,714312.7,6847,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542604,2013314.00
05/23/2017 08:30,2,1.629,ACTIVE,211.03,351.37,59.986,1495542603,"274151322000085","219011344069620",29.16,18.30,0,330.03,364.29,48.1,44.5,0.327,931944.1,931944.1,6814,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542605,2013315.00
05/23/2017 08:30,2,1.711,ACTIVE,212.61,351.97,59.991,1495542603,"201051344000633","219011344069620",30.32,15.80,0,332.73,378.12,52.5,48.7,0.438,700668.3,700668.3,6881,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542606,2013316.00
05/23/2017 08:30,2,1.736,ACTIVE,212.83,351.37,60.012,1495542603,"201051344000469","219011344069620",30.24,14.00,0,331.83,378.12,53.2,49.4,0.446,703771.6,703771.6,6857,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542607,2013317.00
05/23/2017 08:30,2,1.801,ACTIVE,212.16,351.37,59.928,1495542603,"201051344000646","219011344069620",30.26,16.70,0,331.23,380.22,55.2,51.4,0.464,698295.2,698295.2,6864,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542608,2013318.00
05/23/2017 08:30,2,1.674,ACTIVE,210.80,342.95,59.991,1495542603,"274151322000052","219011344069620",29.54,19.00,0,329.43,365.19,50.1,46.4,0.345,967161.0,967161.0,6818,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542609,2013319.00
05/23/2017 08:30,2,1.857,ACTIVE,212.83,353.47,59.986,1495542603,"201051344000585","219011344069620",29.72,16.70,0,332.13,380.52,55.9,52.1,0.455,709899.8,709899.8,6869,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542610,2013320.00
05/23/2017 08:30,2,1.832,ACTIVE,212.16,350.77,59.991,1495542603,"201051344001230","219011344069620",29.84,16.70,0,330.63,378.72,55.4,51.5,0.460,702899.6,702899.6,6865,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542611,2013321.00
05/23/2017 08:30,2,1.805,ACTIVE,213.29,352.57,59.991,1495542603,"201051344000582","219011344069620",30.04,15.30,0,332.43,381.42,55.0,51.1,0.446,692618.6,692618.6,6856,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542612,2013322.00
05/23/2017 08:30,2,1.846,ACTIVE,212.16,351.67,59.981,1495542603,"201051344000955","219011344069620",30.00,16.00,0,330.03,379.32,56.1,52.2,0.460,711460.6,711460.6,6869,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542612,2013323.00
05/23/2017 08:30,2,1.072,ACTIVE,211.03,438.53,59.986,1495542603,"274151322000094","219011344069620",40.67,20.70,0,332.73,456.57,44.5,41.0,0.301,792016.4,792016.4,7017,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542613,2013324.00
05/23/2017 08:30,2,1.744,ACTIVE,212.61,351.07,59.981,1495542603,"201051344000579","219011344069620",30.12,16.00,0,332.73,377.82,53.2,49.5,0.433,721600.3,721600.3,6861,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542614,2013325.00
05/23/2017 08:30,2,1.857,ACTIVE,212.16,351.07,59.981,1495542603,"201051344000890","219011344069620",30.02,16.70,0,330.93,379.92,56.5,52.6,0.455,705394.9,705394.9,6868,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542615,2013326.00
05/23/2017 08:30,2,1.824,ACTIVE,212.61,351.97,59.981,1495542603,"201051344000438","219011344069620",30.26,16.00,0,332.13,380.52,55.9,52.0,0.455,708169.3,708169.3,6859,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542616,2013327.00
05/23/2017 08:30,2,1.850,ACTIVE,212.61,346.56,60.039,1495542603,"201051344000417","219011344069620",19.54,16.00,0,331.53,366.10,36.6,33.4,0.292,656102.0,656102.0,6880,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542617,2013328.00
05/23/2017 08:30,2,1.650,ACTIVE,210.80,345.66,59.975,1495542603,"274151322000083","219011344069620",29.42,18.70,0,330.33,364.89,49.1,45.5,0.340,957358.5,957358.5,6826,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542618,2013329.00
05/23/2017 08:30,2,1.756,ACTIVE,211.48,345.06,59.981,1495542603,"274151322000076","219011344069620",30.04,19.30,0,332.43,368.50,53.4,49.6,0.376,1020880.5,1020880.5,6817,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542619,2013330.00
05/23/2017 08:30,2,1.727,ACTIVE,211.93,349.86,59.986,1495542603,"201051344000868","219011344069620",30.24,14.30,0,331.23,377.52,52.9,49.1,0.429,702256.7,702256.7,6862,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542620,2013331.00
05/23/2017 08:30,2,1.736,ACTIVE,210.80,339.65,59.954,1495542603,"274151322000095","219011344069620",29.86,18.70,0,330.03,366.40,52.5,48.8,0.349,1010982.8,1010982.8,6825,0,0,0,L,1151911521,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542621,2013332.00
