ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 08:30,2,1.748,ACTIVE,212.38,347.46,59.996,1495542603,"201051344000988","219011344069620",19.60,14.70,0,331.23,366.70,34.8,31.6,0.283,630360.2,630360.2,6880,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542621,2013333.00
05/23/2017 08:30,2,1.830,ACTIVE,212.61,351.37,60.012,1495542603,"201051344001025","219011344069620",30.18,15.80,0,331.83,381.12,56.0,52.1,0.451,707539.1,707539.1,6872,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542622,2013334.00
05/23/2017 08:30,2,1.709,ACTIVE,212.38,350.17,60.023,1495542603,"201051344000458","219011344069620",29.98,16.00,0,332.13,376.92,51.9,48.2,0.438,714321.0,714321.0,6848,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542623,2013335.00
05/23/2017 08:30,2,1.707,ACTIVE,213.06,351.97,59.981,1495542603,"201051344000853","219011344069620",30.34,15.30,0,334.24,379.02,52.5,48.7,0.433,714974.9,714974.9,6853,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542624,2013336.00
05/23/2017 08:30,2,1.816,ACTIVE,212.38,351.37,59.981,1495542603,"201051344000685","219011344069620",29.78,15.80,0,331.83,379.92,54.8,51.0,0.468,708236.8,708236.8,6873,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542625,2013337.00
05/23/2017 08:30,2,1.805,ACTIVE,212.61,351.67,59.975,1495542603,"201051344000917","219011344069620",30.02,16.30,0,332.13,380.22,54.9,51.1,0.451,704854.7,704854.7,6862,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542626,2013338.00
05/23/2017 08:30,2,1.805,ACTIVE,212.61,351.37,60.034,1495542603,"201051344001145","219011344069620",30.04,15.50,0,332.43,380.22,54.9,51.1,0.451,712788.0,712788.0,6851,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542627,2013339.00
05/23/2017 08:30,2,1.848,ACTIVE,212.83,351.97,59.954,1495542603,"201051344000651","219011344069620",29.74,15.00,0,333.63,380.82,55.7,51.8,0.455,701283.6,701283.6,6868,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542628,2013340.00
05/23/2017 08:30,2,1.613,ACTIVE,210.12,344.15,59.970,1495542603,"274151322000088","219011344069620",29.20,18.00,0,329.43,364.29,47.8,44.2,0.323,917842.1,917842.1,6823,0,0,0,L,1151911521,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542629,2013341.00
05/23/2017 08:30,2,1.141,ACTIVE,211.70,420.20,59.975,1495542603,"274151322000068","219011344069620",39.16,22.30,0,333.93,461.08,44.8,41.3,0.296,792370.7,792370.7,7034,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542630,2013342.00
05/23/2017 08:30,2,1.820,ACTIVE,212.38,351.07,60.002,1495542603,"201051344001135","219011344069620",29.94,15.80,0,332.13,380.22,55.2,51.4,0.451,696760.3,696760.3,6860,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542631,2013343.00
05/23/2017 08:30,2,1.730,ACTIVE,211.93,349.56,59.975,1495542603,"201051344000594","219011344069620",30.12,16.30,0,330.93,377.22,52.8,49.1,0.429,716683.6,716683.6,6862,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542632,2013344.00
05/23/2017 08:30,2,1.826,ACTIVE,212.83,351.37,59.975,1495542603,"201051344001203","219011344069620",30.16,16.00,0,333.03,381.73,55.8,51.9,0.468,705902.7,705902.7,6879,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542633,2013345.00
05/23/2017 08:30,2,1.641,ACTIVE,210.80,352.27,60.007,1495542603,"274151322000054","219011344069620",29.04,19.00,0,330.03,364.89,48.2,44.6,0.323,935472.4,935472.4,6810,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542634,2013346.00
05/23/2017 08:30,2,1.723,ACTIVE,212.38,350.17,59.986,1495542603,"201051344000867","219011344069620",30.12,15.50,0,331.83,376.62,52.5,48.8,0.420,701124.4,701124.4,6879,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542635,2013347.00
05/23/2017 08:30,2,1.822,ACTIVE,212.83,352.57,59.981,1495542603,"201051344001093","219011344069620",30.36,16.30,0,332.43,380.82,56.0,52.2,0.451,704653.8,704653.8,6872,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542636,2013348.00
05/23/2017 08:30,2,1.701,ACTIVE,212.16,351.37,59.970,1495542603,"201051344000900","219011344069620",29.98,14.30,0,331.83,377.52,51.7,47.9,0.424,722579.7,722579.7,6858,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542636,2013349.00
05/23/2017 08:30,2,1.678,ACTIVE,212.61,350.47,59.981,1495542603,"201051344000648","219011344069620",30.42,14.30,0,332.43,377.22,51.8,48.1,0.433,711580.4,711580.4,6853,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542637,2013350.00
05/23/2017 08:30,2,1.701,ACTIVE,212.38,350.77,59.975,1495542603,"201051344000569","219011344069620",30.40,15.50,0,332.73,377.82,52.4,48.6,0.442,724935.7,724935.7,6839,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542638,2013351.00
05/23/2017 08:30,2,1.721,ACTIVE,212.38,349.86,59.959,1495542603,"201051344000983","219011344069620",30.02,15.30,0,331.83,377.52,52.3,48.6,0.438,715354.9,715354.9,6857,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542639,2013352.00
05/23/2017 08:30,2,1.725,ACTIVE,212.61,351.67,60.002,1495542603,"201051344001158","219011344069620",29.86,15.30,0,332.13,377.82,52.2,48.4,0.433,700700.4,700700.4,6862,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542640,2013353.00
05/23/2017 08:30,2,1.713,ACTIVE,212.83,352.57,59.938,1495542603,"201051344000576","219011344069620",29.92,14.70,0,331.83,378.12,51.9,48.2,0.429,715407.7,715407.7,6855,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542641,2013354.00
05/23/2017 08:30,2,1.607,ACTIVE,210.80,346.56,59.959,1495542603,"274151322000087","219011344069620",29.56,25.50,0,330.33,363.69,48.1,44.5,0.305,908224.0,908224.0,6924,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495542642,2013355.00
05/23/2017 08:45,2,1.287,ACTIVE,212.38,346.26,59.986,1495543503,"201051344000645","219011344069620",29.80,15.80,0,333.93,374.81,38.9,35.6,0.309,714324.1,714324.1,6848,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543504,2013356.00
05/23/2017 08:45,2,1.209,ACTIVE,210.80,343.55,59.996,1495543503,"274151322000085","219011344069620",28.92,19.30,0,332.13,362.19,35.4,32.2,0.234,931954.5,931954.5,6815,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543505,2013357.00
05/23/2017 08:45,2,1.299,ACTIVE,212.38,348.36,59.981,1495543503,"201051344000633","219011344069620",29.68,16.70,0,332.43,375.41,39.1,35.8,0.323,700679.7,700679.7,6882,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543506,2013358.00
05/23/2017 08:45,2,1.297,ACTIVE,212.38,346.86,60.002,1495543503,"201051344000469","219011344069620",30.12,14.70,0,332.43,375.11,39.6,36.3,0.323,703783.2,703783.2,6858,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543507,2013359.00
05/23/2017 08:45,2,1.359,ACTIVE,211.70,346.56,59.965,1495543503,"201051344000646","219011344069620",30.00,17.80,0,332.13,376.31,41.4,38.0,0.336,698307.3,698307.3,6865,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543508,2013360.00
05/23/2017 08:45,2,1.244,ACTIVE,210.35,339.65,59.981,1495543503,"274151322000052","219011344069620",29.38,20.70,0,330.33,362.79,37.1,33.9,0.261,967171.9,967171.9,6819,0,0,0,L,1151911521,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543509,2013361.00
05/23/2017 08:45,2,1.412,ACTIVE,212.38,348.06,60.002,1495543503,"201051344000585","219011344069620",29.66,17.80,0,332.13,376.92,42.4,39.0,0.345,709912.1,709912.1,6870,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543510,2013362.00
05/23/2017 08:45,2,1.373,ACTIVE,211.70,346.26,59.949,1495543503,"201051344001230","219011344069620",29.78,17.50,0,331.83,375.41,41.5,38.1,0.340,702911.8,702911.8,6866,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543511,2013363.00
05/23/2017 08:45,2,1.381,ACTIVE,212.61,347.16,59.933,1495543503,"201051344000582","219011344069620",29.50,15.80,0,332.43,377.52,41.3,37.9,0.331,692630.7,692630.7,6857,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543512,2013364.00
05/23/2017 08:45,2,1.391,ACTIVE,211.93,346.86,60.002,1495543503,"201051344000955","219011344069620",29.92,17.50,0,331.83,376.01,42.2,38.8,0.345,711473.0,711473.0,6870,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543512,2013365.00
05/23/2017 08:45,2,0.828,ACTIVE,210.80,417.19,59.996,1495543503,"274151322000094","219011344069620",39.14,22.00,0,332.73,448.75,32.8,29.8,0.217,792026.0,792026.0,7018,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543513,2013366.00
05/23/2017 08:45,2,1.320,ACTIVE,212.16,346.26,59.996,1495543503,"201051344000579","219011344069620",29.74,17.30,0,334.24,375.11,39.8,36.5,0.318,721612.0,721612.0,6862,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543514,2013367.00
05/23/2017 08:45,2,1.402,ACTIVE,211.93,346.26,60.002,1495543503,"201051344000890","219011344069620",29.96,18.00,0,330.93,376.62,42.5,39.1,0.331,705407.4,705407.4,6869,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543515,2013368.00
05/23/2017 08:45,2,1.381,ACTIVE,212.16,347.46,59.981,1495543503,"201051344000438","219011344069620",29.94,17.00,0,333.03,377.22,42.0,38.6,0.340,708181.6,708181.6,6860,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543516,2013369.00
05/23/2017 08:45,2,1.389,ACTIVE,212.16,343.85,60.002,1495543503,"201051344000417","219011344069620",19.48,17.30,0,332.13,363.39,27.4,24.5,0.212,656109.9,656109.9,6881,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543517,2013370.00
05/23/2017 08:45,2,1.225,ACTIVE,210.80,344.45,59.991,1495543503,"274151322000083","219011344069620",29.24,19.80,0,330.03,362.49,36.3,33.1,0.256,957369.1,957369.1,6827,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543518,2013371.00
05/23/2017 08:45,2,1.303,ACTIVE,211.25,344.45,59.991,1495543503,"274151322000076","219011344069620",29.80,20.70,0,333.03,365.80,39.3,36.0,0.274,1020892.1,1020892.1,6818,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543519,2013372.00
05/23/2017 08:45,2,1.297,ACTIVE,211.70,345.36,60.049,1495543503,"201051344000868","219011344069620",29.90,15.00,0,331.83,373.91,39.3,36.0,0.314,702268.3,702268.3,6863,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543520,2013373.00
05/23/2017 08:45,2,1.293,ACTIVE,210.57,344.45,59.991,1495543503,"274151322000095","219011344069620",29.46,19.80,0,329.43,364.59,38.6,35.3,0.261,1010994.2,1010994.2,6826,0,0,0,L,1151911521,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543521,2013374.00
05/23/2017 08:45,2,1.316,ACTIVE,212.16,343.55,60.012,1495543503,"201051344000988","219011344069620",19.22,15.50,0,331.83,364.89,25.7,22.9,0.217,630367.6,630367.6,6881,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543521,2013375.00
05/23/2017 08:45,2,1.406,ACTIVE,211.93,345.66,59.991,1495543503,"201051344001025","219011344069620",29.48,17.00,0,332.43,377.22,42.0,38.6,0.336,707551.4,707551.4,6873,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543522,2013376.00
05/23/2017 08:45,2,1.285,ACTIVE,212.16,346.26,59.959,1495543503,"201051344000458","219011344069620",29.70,16.70,0,331.53,373.91,38.7,35.4,0.323,714332.2,714332.2,6849,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543523,2013377.00
05/23/2017 08:45,2,1.285,ACTIVE,212.61,347.16,60.002,1495543503,"201051344000853","219011344069620",30.02,15.80,0,334.24,375.71,39.1,35.8,0.314,714986.4,714986.4,6854,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543524,2013378.00
05/23/2017 08:45,2,1.350,ACTIVE,212.16,347.76,59.991,1495543503,"201051344000685","219011344069620",29.90,16.70,0,331.53,376.92,40.9,37.5,0.345,708248.9,708248.9,6874,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543525,2013379.00
05/23/2017 08:45,2,1.373,ACTIVE,212.38,347.16,60.012,1495543503,"201051344000917","219011344069620",29.50,17.00,0,333.33,376.92,41.1,37.7,0.331,704866.8,704866.8,6863,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543526,2013380.00
05/23/2017 08:45,2,1.361,ACTIVE,212.38,346.86,59.996,1495543503,"201051344001145","219011344069620",29.80,16.30,0,333.03,376.92,41.1,37.7,0.323,712800.1,712800.1,6852,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543527,2013381.00
05/23/2017 08:45,2,1.383,ACTIVE,212.38,347.76,60.023,1495543503,"201051344000651","219011344069620",29.68,16.00,0,333.33,377.52,41.5,38.2,0.331,701295.8,701295.8,6869,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543528,2013382.00
05/23/2017 08:45,2,1.193,ACTIVE,210.57,340.25,59.986,1495543503,"274151322000088","219011344069620",28.82,19.80,0,330.33,361.89,34.9,31.7,0.234,917852.5,917852.5,6824,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543529,2013383.00
05/23/2017 08:45,2,0.832,ACTIVE,211.48,423.81,59.996,1495543503,"274151322000068","219011344069620",39.20,23.80,0,333.63,449.05,33.4,30.3,0.221,792380.4,792380.4,7035,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543530,2013384.00
05/23/2017 08:45,2,1.383,ACTIVE,211.93,345.66,59.986,1495543503,"201051344001135","219011344069620",29.64,16.70,0,331.83,376.62,41.6,38.2,0.331,696772.5,696772.5,6861,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543531,2013385.00
05/23/2017 08:45,2,1.299,ACTIVE,211.48,345.06,59.986,1495543503,"201051344000594","219011344069620",29.84,17.50,0,330.03,374.21,39.3,36.0,0.309,716695.1,716695.1,6863,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543532,2013386.00
05/23/2017 08:45,2,1.381,ACTIVE,212.38,346.86,59.975,1495543503,"201051344001203","219011344069620",29.82,17.30,0,333.33,378.42,41.7,38.3,0.340,705914.9,705914.9,6880,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543533,2013387.00
05/23/2017 08:45,2,1.223,ACTIVE,210.80,338.14,60.002,1495543503,"274151322000054","219011344069620",28.55,20.00,0,329.73,362.49,35.4,32.2,0.225,935482.8,935482.8,6811,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543534,2013388.00
05/23/2017 08:45,2,1.309,ACTIVE,212.16,345.06,59.996,1495543503,"201051344000867","219011344069620",29.48,16.00,0,332.13,373.91,39.1,35.8,0.305,701135.8,701135.8,6880,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543535,2013389.00
05/23/2017 08:45,2,1.385,ACTIVE,212.38,347.46,59.981,1495543503,"201051344001093","219011344069620",29.86,17.00,0,333.03,377.52,41.9,38.5,0.323,704666.1,704666.1,6873,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543536,2013390.00
05/23/2017 08:45,2,1.271,ACTIVE,212.16,346.56,60.012,1495543503,"201051344000900","219011344069620",29.54,15.30,0,331.53,374.51,38.1,34.9,0.314,722590.9,722590.9,6859,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543537,2013391.00
05/23/2017 08:45,2,1.281,ACTIVE,212.16,345.96,60.012,1495543503,"201051344000648","219011344069620",29.68,15.30,0,332.13,374.51,38.6,35.3,0.309,711591.6,711591.6,6854,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543538,2013392.00
05/23/2017 08:45,2,1.293,ACTIVE,212.16,346.56,60.002,1495543503,"201051344000569","219011344069620",29.92,16.00,0,332.73,375.41,39.2,35.9,0.314,724947.1,724947.1,6840,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543539,2013393.00
05/23/2017 08:45,2,1.297,ACTIVE,212.16,346.26,60.018,1495543503,"201051344000983","219011344069620",29.80,16.00,0,332.13,374.51,39.2,35.9,0.327,715366.3,715366.3,6858,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543539,2013394.00
05/23/2017 08:45,2,1.299,ACTIVE,212.16,346.86,60.002,1495543503,"201051344001158","219011344069620",29.40,16.00,0,332.13,375.11,38.7,35.5,0.318,700711.7,700711.7,6863,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543540,2013395.00
05/23/2017 08:45,2,1.260,ACTIVE,212.61,347.46,60.002,1495543503,"201051344000576","219011344069620",30.24,15.30,0,332.43,375.11,38.6,35.3,0.309,715418.9,715418.9,6856,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543541,2013396.00
05/23/2017 08:45,2,1.195,ACTIVE,211.03,345.66,59.996,1495543503,"274151322000087","219011344069620",29.28,27.30,0,332.13,361.29,35.5,32.3,0.221,908234.4,908234.4,6925,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495543542,2013397.00
05/23/2017 09:00,2,1.461,ACTIVE,212.83,348.96,59.981,1495544403,"201051344000645","219011344069620",29.66,16.30,0,332.13,367.00,43.9,40.5,0.354,714333.5,714333.5,6849,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544404,2013398.00
05/23/2017 09:00,2,1.377,ACTIVE,211.03,348.36,59.970,1495544403,"274151322000085","219011344069620",28.88,20.30,0,329.73,355.88,40.2,36.9,0.270,931963.0,931963.0,6816,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544405,2013399.00
05/23/2017 09:00,2,1.455,ACTIVE,212.61,349.86,59.991,1495544403,"201051344000633","219011344069620",30.06,17.50,0,331.83,367.30,44.3,40.8,0.376,700689.1,700689.1,6883,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544406,2013400.00
05/23/2017 09:00,2,1.463,ACTIVE,212.61,348.96,59.970,1495544403,"201051344000469","219011344069620",30.24,15.00,0,330.93,367.00,44.8,41.3,0.376,703792.7,703792.7,6859,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544407,2013401.00
05/23/2017 09:00,2,1.580,ACTIVE,211.93,348.66,59.965,1495544403,"201051344000646","219011344069620",29.56,18.70,0,330.33,368.50,47.4,43.8,0.398,698317.3,698317.3,6866,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544408,2013402.00
05/23/2017 09:00,2,1.408,ACTIVE,210.57,348.96,60.012,1495544403,"274151322000052","219011344069620",29.58,21.50,0,329.13,356.78,42.2,38.8,0.296,967180.8,967180.8,6820,0,0,0,L,1151911521,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544409,2013403.00
05/23/2017 09:00,2,1.594,ACTIVE,212.38,349.56,60.023,1495544403,"201051344000585","219011344069620",30.16,18.30,0,332.73,369.70,48.7,45.0,0.393,709922.4,709922.4,6871,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544410,2013404.00
05/23/2017 09:00,2,1.572,ACTIVE,211.93,347.76,59.986,1495544403,"201051344001230","219011344069620",29.84,18.00,0,330.03,367.00,47.5,44.0,0.393,702921.8,702921.8,6867,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544410,2013405.00
05/23/2017 09:00,2,1.566,ACTIVE,212.83,350.17,59.975,1495544403,"201051344000582","219011344069620",29.80,16.30,0,331.83,369.40,47.3,43.8,0.380,692640.7,692640.7,6858,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544411,2013406.00
05/23/2017 09:00,2,1.588,ACTIVE,211.93,348.36,60.023,1495544403,"201051344000955","219011344069620",29.96,17.80,0,330.63,367.60,48.2,44.6,0.398,711483.2,711483.2,6871,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544412,2013407.00
05/23/2017 09:00,2,0.951,ACTIVE,210.80,419.00,59.975,1495544403,"274151322000094","219011344069620",39.06,22.80,0,329.43,443.64,37.7,34.4,0.261,792033.9,792033.9,7019,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544413,2013408.00
05/23/2017 09:00,2,1.477,ACTIVE,212.61,348.36,59.975,1495544403,"201051344000579","219011344069620",30.30,17.80,0,332.13,367.00,45.3,41.8,0.358,721621.6,721621.6,6863,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544414,2013409.00
05/23/2017 09:00,2,1.629,ACTIVE,211.93,348.96,59.970,1495544403,"201051344000890","219011344069620",29.56,18.70,0,330.93,368.20,48.8,45.2,0.393,705417.8,705417.8,6870,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544415,2013410.00
05/23/2017 09:00,2,1.590,ACTIVE,212.38,348.96,59.954,1495544403,"201051344000438","219011344069620",29.92,17.50,0,332.13,369.10,48.1,44.5,0.393,708191.8,708191.8,6861,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544416,2013411.00
05/23/2017 09:00,2,1.602,ACTIVE,212.38,344.76,59.975,1495544403,"201051344000417","219011344069620",19.46,18.00,0,330.93,357.38,31.6,28.6,0.256,656116.4,656116.4,6882,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544417,2013412.00
05/23/2017 09:00,2,1.404,ACTIVE,210.80,339.95,59.970,1495544403,"274151322000083","219011344069620",29.44,21.00,0,329.13,356.48,41.9,38.5,0.296,957377.9,957377.9,6828,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544418,2013413.00
05/23/2017 09:00,2,1.490,ACTIVE,211.48,346.26,59.959,1495544403,"274151322000076","219011344069620",29.98,21.80,0,331.23,358.88,45.2,41.7,0.309,1020901.7,1020901.7,6819,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544418,2013414.00
05/23/2017 09:00,2,1.488,ACTIVE,212.16,348.36,60.028,1495544403,"201051344000868","219011344069620",29.78,15.80,0,330.63,366.10,44.9,41.4,0.362,702277.8,702277.8,6864,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544419,2013415.00
05/23/2017 09:00,2,1.459,ACTIVE,210.80,349.56,59.970,1495544403,"274151322000095","219011344069620",30.10,20.30,0,328.82,357.38,44.5,41.0,0.309,1011003.6,1011003.6,6827,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544420,2013416.00
05/23/2017 09:00,2,1.492,ACTIVE,212.38,346.26,59.986,1495544403,"201051344000988","219011344069620",19.42,16.00,0,331.83,358.58,29.4,26.4,0.239,630373.7,630373.7,6882,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544421,2013417.00
05/23/2017 09:00,2,1.619,ACTIVE,212.38,349.26,59.938,1495544403,"201051344001025","219011344069620",29.66,17.50,0,331.53,369.10,48.7,45.1,0.393,707561.7,707561.7,6874,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544422,2013418.00
05/23/2017 09:00,2,1.451,ACTIVE,212.38,348.06,60.018,1495544403,"201051344000458","219011344069620",30.08,17.00,0,331.83,366.10,44.2,40.8,0.371,714341.6,714341.6,6850,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544423,2013419.00
05/23/2017 09:00,2,1.477,ACTIVE,213.06,350.17,59.970,1495544403,"201051344000853","219011344069620",29.96,16.00,0,333.03,368.20,44.8,41.3,0.367,714995.9,714995.9,6855,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544424,2013420.00
05/23/2017 09:00,2,1.590,ACTIVE,212.38,349.86,59.938,1495544403,"201051344000685","219011344069620",29.50,17.30,0,330.93,368.80,47.5,43.9,0.407,708258.9,708258.9,6875,0,0,0,L,1122011218,0,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544425,2013421.00
05/23/2017 09:00,2,1.568,ACTIVE,212.38,349.26,59.970,1495544403,"201051344000917","219011344069620",30.10,17.50,0,331.23,368.80,47.8,44.2,0.380,704876.9,704876.9,6864,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544426,2013422.00
05/23/2017 09:00,2,1.572,ACTIVE,212.16,349.26,60.023,1495544403,"201051344001145","219011344069620",30.04,17.00,0,332.43,368.80,47.9,44.3,0.389,712810.1,712810.1,6853,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544427,2013423.00
05/23/2017 09:00,2,1.598,ACTIVE,212.61,349.86,59.970,1495544403,"201051344000651","219011344069620",29.86,16.30,0,331.23,369.10,48.3,44.7,0.389,701306.0,701306.0,6870,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544427,2013424.00
05/23/2017 09:00,2,1.371,ACTIVE,210.57,346.26,59.970,1495544403,"274151322000088","219011344069620",29.12,20.70,0,329.13,356.18,40.4,37.1,0.274,917860.9,917860.9,6825,0,0,0,L,1151911521,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544428,2013425.00
05/23/2017 09:00,2,0.967,ACTIVE,211.48,424.11,59.959,1495544403,"274151322000068","219011344069620",39.70,24.50,0,330.63,443.04,38.5,35.2,0.252,792388.5,792388.5,7036,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544429,2013426.00
05/23/2017 09:00,2,1.615,ACTIVE,212.38,348.96,59.986,1495544403,"201051344001135","219011344069620",29.46,17.30,0,331.53,368.50,48.3,44.7,0.389,696782.7,696782.7,6862,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544430,2013427.00
05/23/2017 09:00,2,1.471,ACTIVE,211.93,348.66,59.986,1495544403,"201051344000594","219011344069620",30.26,18.30,0,329.43,366.40,45.1,41.6,0.367,716704.6,716704.6,6864,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544431,2013428.00
05/23/2017 09:00,2,1.623,ACTIVE,212.61,349.26,59.991,1495544403,"201051344001203","219011344069620",29.52,17.80,0,332.43,370.00,48.5,44.9,0.402,705925.2,705925.2,6881,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544432,2013429.00
05/23/2017 09:00,2,1.402,ACTIVE,210.80,348.06,59.986,1495544403,"274151322000054","219011344069620",28.90,21.00,0,329.13,356.78,41.1,37.7,0.283,935491.4,935491.4,6812,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544433,2013430.00
05/23/2017 09:00,2,1.508,ACTIVE,212.38,347.76,59.991,1495544403,"201051344000867","219011344069620",29.38,17.00,0,330.93,366.10,44.9,41.4,0.358,701145.3,701145.3,6881,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544434,2013431.00
05/23/2017 09:00,2,1.604,ACTIVE,212.16,349.56,59.975,1495544403,"201051344001093","219011344069620",30.00,17.80,0,331.23,369.40,48.7,45.1,0.384,704676.4,704676.4,6874,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544435,2013432.00
05/23/2017 09:00,2,1.441,ACTIVE,212.38,348.66,59.981,1495544403,"201051344000900","219011344069620",30.22,15.50,0,331.23,366.40,44.2,40.7,0.367,722600.2,722600.2,6860,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544436,2013433.00
05/23/2017 09:00,2,1.469,ACTIVE,212.61,348.66,59.991,1495544403,"201051344000648","219011344069620",29.80,15.80,0,332.43,366.70,44.4,40.9,0.362,711601.0,711601.0,6855,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544437,2013434.00
05/23/2017 09:00,2,1.490,ACTIVE,212.61,348.66,60.018,1495544403,"201051344000569","219011344069620",29.94,16.30,0,331.83,366.70,45.2,41.7,0.371,724956.6,724956.6,6841,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544438,2013435.00
05/23/2017 09:00,2,1.500,ACTIVE,212.61,349.26,59.959,1495544403,"201051344000983","219011344069620",29.64,16.30,0,331.83,366.70,45.1,41.6,0.371,715375.8,715375.8,6859,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544439,2013436.00
05/23/2017 09:00,2,1.498,ACTIVE,212.61,348.66,59.991,1495544403,"201051344001158","219011344069620",29.44,16.70,0,331.53,366.70,44.7,41.2,0.371,700721.1,700721.1,6864,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544440,2013437.00
05/23/2017 09:00,2,1.479,ACTIVE,213.06,350.17,59.954,1495544403,"201051344000576","219011344069620",29.74,15.80,0,332.43,367.30,44.6,41.1,0.358,715428.3,715428.3,6857,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544441,2013438.00
05/23/2017 09:00,2,1.398,ACTIVE,211.03,339.95,59.996,1495544403,"274151322000087","219011344069620",29.16,28.00,0,329.73,355.58,41.4,38.0,0.256,908243.1,908243.1,6926,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495544441,2013439.00
05/23/2017 09:15,2,1.549,ACTIVE,212.61,348.66,60.018,1495545303,"201051344000645","219011344069620",29.48,17.50,0,333.63,370.00,46.3,42.8,0.380,714344.2,714344.2,6850,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545304,2013440.00
05/23/2017 09:15,2,1.461,ACTIVE,211.03,342.35,59.975,1495545303,"274151322000085","219011344069620",28.80,21.50,0,329.43,357.98,42.6,39.2,0.287,931972.8,931972.8,6817,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545305,2013441.00
05/23/2017 09:15,2,1.535,ACTIVE,212.61,349.56,59.965,1495545303,"201051344000633","219011344069620",29.92,18.30,0,332.43,370.30,46.6,43.1,0.380,700699.9,700699.9,6884,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545306,2013442.00
05/23/2017 09:15,2,1.557,ACTIVE,212.61,350.17,59.970,1495545303,"201051344000469","219011344069620",29.80,16.00,0,331.83,369.40,47.0,43.5,0.393,703803.6,703803.6,6860,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545307,2013443.00
05/23/2017 09:15,2,1.711,ACTIVE,211.93,349.86,60.018,1495545303,"201051344000646","219011344069620",29.36,19.50,0,329.73,372.11,50.9,47.2,0.424,698328.9,698328.9,6867,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545307,2013444.00
05/23/2017 09:15,2,1.508,ACTIVE,210.57,350.47,59.965,1495545303,"274151322000052","219011344069620",29.12,22.80,0,328.82,359.18,44.5,41.0,0.318,967191.2,967191.2,6821,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545309,2013445.00
05/23/2017 09:15,2,1.734,ACTIVE,212.61,350.47,59.970,1495545303,"201051344000585","219011344069620",29.68,19.50,0,332.13,373.01,52.1,48.4,0.424,709934.4,709934.4,6872,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545310,2013446.00
05/23/2017 09:15,2,1.693,ACTIVE,212.16,348.36,59.922,1495545303,"201051344001230","219011344069620",29.68,19.30,0,329.73,370.60,51.0,47.3,0.420,702933.5,702933.5,6868,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545311,2013447.00
05/23/2017 09:15,2,1.701,ACTIVE,212.83,350.47,59.991,1495545303,"201051344000582","219011344069620",29.34,17.50,0,332.13,373.31,50.5,46.9,0.415,692652.3,692652.3,6859,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545311,2013448.00
05/23/2017 09:15,2,1.709,ACTIVE,211.93,349.26,60.018,1495545303,"201051344000955","219011344069620",29.64,19.00,0,330.63,371.21,51.2,47.5,0.429,711495.0,711495.0,6872,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545312,2013449.00
05/23/2017 09:15,2,0.992,ACTIVE,210.80,422.90,59.970,1495545303,"274151322000094","219011344069620",39.26,24.00,0,332.13,443.64,39.5,36.2,0.270,792043.0,792043.0,7020,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545313,2013450.00
05/23/2017 09:15,2,1.559,ACTIVE,212.61,348.96,59.986,1495545303,"201051344000579","219011344069620",29.88,19.00,0,331.83,369.70,47.2,43.6,0.371,721632.6,721632.6,6864,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545314,2013451.00
05/23/2017 09:15,2,1.711,ACTIVE,211.93,349.56,59.965,1495545303,"201051344000890","219011344069620",29.92,19.80,0,331.53,372.11,51.9,48.2,0.415,705429.7,705429.7,6871,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545315,2013452.00
05/23/2017 09:15,2,1.709,ACTIVE,212.61,349.86,59.970,1495545303,"201051344000438","219011344069620",29.60,18.30,0,332.73,372.71,51.2,47.5,0.420,708203.6,708203.6,6862,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545316,2013453.00
05/23/2017 09:15,2,1.697,ACTIVE,212.38,345.36,59.970,1495545303,"201051344000417","219011344069620",19.46,19.30,0,331.83,360.08,33.5,30.4,0.270,656124.0,656124.0,6883,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545317,2013454.00
05/23/2017 09:15,2,1.475,ACTIVE,210.57,346.86,59.965,1495545303,"274151322000083","219011344069620",29.24,22.00,0,328.52,359.18,43.6,40.2,0.318,957388.1,957388.1,6829,0,0,0,L,1151911521,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545318,2013455.00
05/23/2017 09:15,2,1.557,ACTIVE,211.48,350.77,59.965,1495545303,"274151322000076","219011344069620",29.86,22.80,0,331.53,361.59,47.1,43.6,0.327,1020912.7,1020912.7,6820,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545319,2013456.00
05/23/2017 09:15,2,1.557,ACTIVE,212.16,348.66,59.970,1495545303,"201051344000868","219011344069620",29.54,16.70,0,332.43,368.80,46.6,43.1,0.384,702288.7,702288.7,6865,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545320,2013457.00
05/23/2017 09:15,2,1.547,ACTIVE,211.03,350.47,59.965,1495545303,"274151322000095","219011344069620",29.60,21.80,0,327.92,360.08,46.4,42.8,0.314,1011014.5,1011014.5,6828,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545321,2013458.00
05/23/2017 09:15,2,1.555,ACTIVE,212.38,345.96,59.928,1495545303,"201051344000988","219011344069620",19.28,17.00,0,331.83,360.38,30.4,27.4,0.243,630380.6,630380.6,6883,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545321,2013459.00
05/23/2017 09:15,2,1.715,ACTIVE,212.16,349.26,60.007,1495545303,"201051344001025","219011344069620",29.66,18.70,0,331.83,373.01,51.5,47.8,0.415,707573.6,707573.6,6875,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545322,2013460.00
05/23/2017 09:15,2,1.512,ACTIVE,212.38,347.16,60.018,1495545303,"201051344000458","219011344069620",29.74,18.00,0,333.63,369.70,45.6,42.1,0.380,714352.3,714352.3,6851,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545323,2013461.00
05/23/2017 09:15,2,1.535,ACTIVE,213.06,350.17,59.959,1495545303,"201051344000853","219011344069620",29.66,17.30,0,333.93,370.60,46.1,42.6,0.384,715006.7,715006.7,6856,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545324,2013462.00
05/23/2017 09:15,2,1.662,ACTIVE,212.38,350.77,59.970,1495545303,"201051344000685","219011344069620",29.72,18.30,0,332.43,372.71,50.0,46.4,0.438,708270.5,708270.5,6876,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545325,2013463.00
05/23/2017 09:15,2,1.682,ACTIVE,212.38,350.17,59.975,1495545303,"201051344000917","219011344069620",29.58,18.30,0,330.93,372.41,50.4,46.7,0.411,704888.5,704888.5,6865,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545326,2013464.00
05/23/2017 09:15,2,1.678,ACTIVE,212.38,349.26,59.986,1495545303,"201051344001145","219011344069620",29.68,17.80,0,331.83,372.71,50.5,46.8,0.411,712821.8,712821.8,6854,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545327,2013465.00
05/23/2017 09:15,2,1.668,ACTIVE,212.61,349.86,59.981,1495545303,"201051344000651","219011344069620",30.04,17.80,0,332.43,372.71,50.7,47.0,0.415,701317.8,701317.8,6871,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545328,2013466.00
05/23/2017 09:15,2,1.420,ACTIVE,210.57,340.85,59.965,1495545303,"274151322000088","219011344069620",28.84,21.80,0,329.13,357.98,41.5,38.2,0.287,917870.7,917870.7,6826,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545329,2013467.00
05/23/2017 09:15,2,0.973,ACTIVE,211.70,422.90,59.970,1495545303,"274151322000068","219011344069620",39.80,25.50,0,333.33,446.65,39.3,36.0,0.261,792397.7,792397.7,7037,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545330,2013468.00
05/23/2017 09:15,2,1.689,ACTIVE,211.93,348.96,59.959,1495545303,"201051344001135","219011344069620",29.56,18.00,0,332.43,372.11,50.6,46.9,0.415,696794.5,696794.5,6863,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545331,2013469.00
05/23/2017 09:15,2,1.508,ACTIVE,211.93,347.46,59.981,1495545303,"201051344000594","219011344069620",30.10,19.30,0,330.93,368.80,46.0,42.5,0.371,716715.5,716715.5,6865,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545331,2013470.00
05/23/2017 09:15,2,1.689,ACTIVE,212.38,349.26,59.970,1495545303,"201051344001203","219011344069620",29.72,18.70,0,333.33,373.61,50.8,47.1,0.424,705937.0,705937.0,6882,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545332,2013471.00
05/23/2017 09:15,2,1.451,ACTIVE,210.57,342.05,59.981,1495545303,"274151322000054","219011344069620",28.53,22.00,0,328.82,358.88,41.9,38.5,0.283,935501.3,935501.3,6813,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545333,2013472.00
05/23/2017 09:15,2,1.525,ACTIVE,212.38,347.76,60.018,1495545303,"201051344000867","219011344069620",29.66,18.00,0,331.83,368.80,45.8,42.3,0.367,701156.2,701156.2,6882,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545334,2013473.00
05/23/2017 09:15,2,1.678,ACTIVE,212.38,349.86,59.981,1495545303,"201051344001093","219011344069620",29.82,19.00,0,331.53,372.71,50.7,47.0,0.407,704688.2,704688.2,6875,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545335,2013474.00
05/23/2017 09:15,2,1.488,ACTIVE,212.16,348.66,59.996,1495545303,"201051344000900","219011344069620",29.80,16.30,0,332.13,369.10,45.0,41.5,0.371,722610.8,722610.8,6861,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545336,2013475.00
