ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 09:15,2,1.477,ACTIVE,212.61,347.76,59.975,1495545303,"201051344000648","219011344069620",29.88,17.00,0,332.43,369.10,44.7,41.2,0.367,711611.7,711611.7,6856,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545337,2013476.00
05/23/2017 09:15,2,1.504,ACTIVE,212.38,348.06,59.981,1495545303,"201051344000569","219011344069620",30.02,17.30,0,332.13,369.10,45.8,42.2,0.376,724967.5,724967.5,6842,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545338,2013477.00
05/23/2017 09:15,2,1.504,ACTIVE,212.38,348.66,59.928,1495545303,"201051344000983","219011344069620",29.92,17.50,0,333.03,369.10,45.6,42.1,0.384,715386.6,715386.6,6860,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545339,2013478.00
05/23/2017 09:15,2,1.512,ACTIVE,212.61,348.66,59.912,1495545303,"201051344001158","219011344069620",29.54,18.00,0,332.13,369.40,45.3,41.8,0.376,700731.9,700731.9,6865,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545340,2013479.00
05/23/2017 09:15,2,1.500,ACTIVE,212.83,349.56,59.938,1495545303,"201051344000576","219011344069620",29.42,16.70,0,332.43,370.60,44.8,41.3,0.367,715439.0,715439.0,6858,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545341,2013480.00
05/23/2017 09:15,2,1.418,ACTIVE,210.80,344.76,59.965,1495545303,"274151322000087","219011344069620",29.08,29.80,0,328.52,357.68,41.8,38.4,0.252,908253.0,908253.0,6927,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495545341,2013481.00
05/23/2017 09:30,2,1.174,ACTIVE,212.16,345.06,59.965,1495546203,"201051344000645","219011344069620",28.98,18.30,0,332.73,369.10,34.5,31.4,0.278,714352.3,714352.3,6851,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546204,2013482.00
05/23/2017 09:30,2,1.092,ACTIVE,210.80,344.15,59.944,1495546203,"274151322000085","219011344069620",28.47,22.00,0,330.03,357.08,31.5,28.5,0.199,931980.2,931980.2,6818,0,0,0,L,1151911521,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546205,2013483.00
05/23/2017 09:30,2,1.148,ACTIVE,211.93,345.96,59.965,1495546203,"201051344000633","219011344069620",29.90,19.00,0,332.43,370.60,34.8,31.6,0.287,700708.1,700708.1,6885,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546206,2013484.00
05/23/2017 09:30,2,1.186,ACTIVE,211.93,344.45,59.965,1495546203,"201051344000469","219011344069620",29.28,17.00,0,331.53,369.70,35.2,32.1,0.287,703811.9,703811.9,6861,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546207,2013485.00
05/23/2017 09:30,2,1.254,ACTIVE,211.48,345.36,59.949,1495546203,"201051344000646","219011344069620",29.44,20.30,0,331.23,372.11,37.4,34.2,0.309,698337.8,698337.8,6868,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546208,2013486.00
05/23/2017 09:30,2,1.131,ACTIVE,210.57,339.34,59.975,1495546203,"274151322000052","219011344069620",29.00,23.00,0,329.13,358.58,33.2,30.1,0.221,967198.9,967198.9,6822,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546209,2013487.00
05/23/2017 09:30,2,1.305,ACTIVE,211.93,345.96,59.975,1495546203,"201051344000585","219011344069620",29.22,20.00,0,332.13,371.81,38.6,35.4,0.309,709943.6,709943.6,6873,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546210,2013488.00
05/23/2017 09:30,2,1.246,ACTIVE,211.70,344.45,59.975,1495546203,"201051344001230","219011344069620",29.72,19.80,0,329.43,370.90,37.5,34.3,0.301,702942.4,702942.4,6869,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546211,2013489.00
05/23/2017 09:30,2,1.248,ACTIVE,212.38,346.26,60.023,1495546203,"201051344000582","219011344069620",29.50,18.30,0,332.73,372.11,37.3,34.1,0.296,692661.2,692661.2,6860,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546212,2013490.00
05/23/2017 09:30,2,1.264,ACTIVE,211.48,345.36,59.981,1495546203,"201051344000955","219011344069620",29.72,19.30,0,330.33,371.51,38.1,34.8,0.309,711504.0,711504.0,6873,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546213,2013491.00
05/23/2017 09:30,2,0.750,ACTIVE,211.03,408.18,59.970,1495546203,"274151322000094","219011344069620",38.31,24.50,0,327.62,439.74,29.1,26.2,0.199,792049.8,792049.8,7021,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546214,2013492.00
05/23/2017 09:30,2,1.188,ACTIVE,211.93,344.45,59.938,1495546203,"201051344000579","219011344069620",29.78,20.00,0,332.73,369.70,35.9,32.7,0.278,721641.0,721641.0,6865,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546215,2013493.00
05/23/2017 09:30,2,1.287,ACTIVE,211.48,345.36,59.959,1495546203,"201051344000890","219011344069620",29.56,20.00,0,331.53,373.01,38.6,35.3,0.296,705438.8,705438.8,6872,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546215,2013494.00
05/23/2017 09:30,2,1.246,ACTIVE,212.16,345.96,59.970,1495546203,"201051344000438","219011344069620",30.12,19.00,0,332.43,372.11,38.0,34.8,0.309,708212.6,708212.6,6863,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546216,2013495.00
05/23/2017 09:30,2,1.297,ACTIVE,211.93,342.05,60.023,1495546203,"201051344000417","219011344069620",19.00,19.50,0,331.23,360.69,25.0,22.2,0.199,656129.7,656129.7,6884,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546217,2013496.00
05/23/2017 09:30,2,1.104,ACTIVE,210.57,340.55,59.959,1495546203,"274151322000083","219011344069620",29.18,22.50,0,329.13,357.38,32.6,29.6,0.217,957395.7,957395.7,6830,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546218,2013497.00
05/23/2017 09:30,2,1.180,ACTIVE,211.48,338.74,59.965,1495546203,"274151322000076","219011344069620",29.52,23.00,0,330.93,359.48,35.2,32.1,0.243,1020921.0,1020921.0,6821,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546219,2013498.00
05/23/2017 09:30,2,1.188,ACTIVE,211.48,344.15,59.928,1495546203,"201051344000868","219011344069620",29.42,17.30,0,330.93,368.20,35.4,32.3,0.283,702297.0,702297.0,6866,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546220,2013499.00
05/23/2017 09:30,2,1.158,ACTIVE,210.57,346.26,59.954,1495546203,"274151322000095","219011344069620",29.50,22.30,0,329.13,358.88,34.6,31.4,0.230,1011022.6,1011022.6,6829,0,0,0,L,1151911521,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546221,2013500.00
05/23/2017 09:30,2,1.201,ACTIVE,211.48,342.65,60.012,1495546203,"201051344000988","219011344069620",18.77,18.00,0,332.43,360.38,22.9,20.2,0.181,630385.8,630385.8,6884,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546222,2013501.00
05/23/2017 09:30,2,1.293,ACTIVE,211.70,344.45,59.949,1495546203,"201051344001025","219011344069620",29.28,19.30,0,332.13,371.51,38.4,35.1,0.305,707582.7,707582.7,6876,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546223,2013502.00
05/23/2017 09:30,2,1.152,ACTIVE,211.70,344.45,59.928,1495546203,"201051344000458","219011344069620",29.72,19.00,0,332.73,368.50,34.7,31.6,0.287,714360.5,714360.5,6852,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546224,2013503.00
05/23/2017 09:30,2,1.172,ACTIVE,212.16,345.66,59.959,1495546203,"201051344000853","219011344069620",29.62,18.00,0,333.33,370.60,35.1,32.0,0.283,715014.9,715014.9,6857,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546224,2013504.00
05/23/2017 09:30,2,1.258,ACTIVE,211.93,346.26,60.018,1495546203,"201051344000685","219011344069620",29.18,18.70,0,332.13,371.81,37.2,34.0,0.318,708279.2,708279.2,6877,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546225,2013505.00
05/23/2017 09:30,2,1.268,ACTIVE,211.93,345.96,59.933,1495546203,"201051344000917","219011344069620",29.18,19.30,0,331.83,372.11,37.5,34.3,0.301,704897.4,704897.4,6866,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546226,2013506.00
05/23/2017 09:30,2,1.264,ACTIVE,211.70,344.76,59.965,1495546203,"201051344001145","219011344069620",29.40,18.00,0,332.43,371.51,37.7,34.5,0.296,712830.7,712830.7,6855,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546227,2013507.00
05/23/2017 09:30,2,1.271,ACTIVE,211.93,346.26,59.922,1495546203,"201051344000651","219011344069620",29.40,18.30,0,333.03,371.81,37.9,34.7,0.305,701326.7,701326.7,6872,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546228,2013508.00
05/23/2017 09:30,2,1.074,ACTIVE,210.57,341.15,59.970,1495546203,"274151322000088","219011344069620",28.80,22.30,0,329.43,356.48,31.3,28.3,0.212,917877.9,917877.9,6827,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546229,2013509.00
05/23/2017 09:30,2,0.742,ACTIVE,211.25,423.20,59.949,1495546203,"274151322000068","219011344069620",39.58,26.00,0,329.73,441.24,29.7,26.8,0.190,792404.6,792404.6,7038,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546230,2013510.00
05/23/2017 09:30,2,1.273,ACTIVE,211.70,345.06,59.965,1495546203,"201051344001135","219011344069620",29.58,18.70,0,332.13,370.30,38.2,35.0,0.301,696803.5,696803.5,6864,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546231,2013511.00
05/23/2017 09:30,2,1.158,ACTIVE,211.25,343.85,59.928,1495546203,"201051344000594","219011344069620",30.06,20.00,0,329.43,367.60,35.3,32.2,0.278,716723.8,716723.8,6866,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546232,2013512.00
05/23/2017 09:30,2,1.266,ACTIVE,211.93,345.06,59.970,1495546203,"201051344001203","219011344069620",29.62,19.30,0,333.03,372.71,38.0,34.8,0.309,705946.0,705946.0,6883,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546233,2013513.00
05/23/2017 09:30,2,1.096,ACTIVE,210.57,341.15,59.959,1495546203,"274151322000054","219011344069620",28.69,22.50,0,328.22,357.08,31.9,28.8,0.221,935508.6,935508.6,6814,0,0,0,L,1151911521,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546234,2013514.00
05/23/2017 09:30,2,1.172,ACTIVE,211.93,343.85,59.970,1495546203,"201051344000867","219011344069620",29.70,18.70,0,331.83,367.90,35.3,32.1,0.278,701164.4,701164.4,6883,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546235,2013515.00
05/23/2017 09:30,2,1.281,ACTIVE,211.70,345.96,59.938,1495546203,"201051344001093","219011344069620",29.40,19.50,0,331.53,372.11,38.2,34.9,0.292,704697.2,704697.2,6876,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546236,2013516.00
05/23/2017 09:30,2,1.152,ACTIVE,211.70,344.45,59.981,1495546203,"201051344000900","219011344069620",29.44,17.00,0,331.53,368.20,34.4,31.3,0.278,722618.8,722618.8,6862,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546237,2013517.00
05/23/2017 09:30,2,1.152,ACTIVE,212.16,344.76,60.018,1495546203,"201051344000648","219011344069620",29.66,17.50,0,331.83,367.90,34.6,31.5,0.278,711619.7,711619.7,6857,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546237,2013518.00
05/23/2017 09:30,2,1.170,ACTIVE,211.93,344.45,59.970,1495546203,"201051344000569","219011344069620",29.82,18.00,0,332.13,368.20,35.4,32.2,0.283,724975.7,724975.7,6843,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546238,2013519.00
05/23/2017 09:30,2,1.184,ACTIVE,211.70,343.85,59.970,1495546203,"201051344000983","219011344069620",29.60,18.30,0,332.13,368.20,35.4,32.3,0.292,715394.8,715394.8,6861,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546239,2013520.00
05/23/2017 09:30,2,1.189,ACTIVE,211.93,344.15,59.970,1495546203,"201051344001158","219011344069620",28.90,18.70,0,332.73,368.50,34.8,31.7,0.287,700740.0,700740.0,6866,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546240,2013521.00
05/23/2017 09:30,2,1.174,ACTIVE,212.16,346.26,59.981,1495546203,"201051344000576","219011344069620",29.08,17.50,0,332.73,368.50,34.6,31.5,0.278,715447.1,715447.1,6859,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546241,2013522.00
05/23/2017 09:30,2,1.100,ACTIVE,210.80,339.65,59.959,1495546203,"274151322000087","219011344069620",28.75,30.50,0,329.43,355.58,32.0,29.0,0.203,908260.3,908260.3,6928,0,0,0,L,1151911521,0,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495546242,2013523.00
05/23/2017 09:45,2,1.129,ACTIVE,212.16,344.76,59.981,1495547103,"201051344000645","219011344069620",29.14,19.00,0,331.53,361.29,33.4,30.3,0.265,714360.4,714360.4,6852,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547104,2013524.00
05/23/2017 09:45,2,1.057,ACTIVE,210.80,339.04,59.986,1495547103,"274151322000085","219011344069620",28.53,22.50,0,328.82,352.87,30.5,27.5,0.194,931987.5,931987.5,6819,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547105,2013525.00
05/23/2017 09:45,2,1.133,ACTIVE,211.93,345.96,59.933,1495547103,"201051344000633","219011344069620",29.34,19.80,0,331.53,362.49,33.7,30.6,0.270,700716.2,700716.2,6886,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547106,2013526.00
05/23/2017 09:45,2,1.139,ACTIVE,211.93,344.76,59.970,1495547103,"201051344000469","219011344069620",29.54,17.80,0,330.33,361.59,34.0,30.9,0.278,703820.1,703820.1,6862,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547107,2013527.00
05/23/2017 09:45,2,1.225,ACTIVE,211.48,345.06,59.991,1495547103,"201051344000646","219011344069620",29.54,20.30,0,330.03,363.99,36.7,33.5,0.305,698346.7,698346.7,6869,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547108,2013528.00
05/23/2017 09:45,2,1.098,ACTIVE,210.12,342.65,59.975,1495547103,"274151322000052","219011344069620",29.02,23.30,0,329.13,354.07,32.2,29.2,0.225,967206.7,967206.7,6823,0,0,0,L,1151911521,0,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547109,2013529.00
05/23/2017 09:45,2,1.270,ACTIVE,212.16,345.66,59.986,1495547103,"201051344000585","219011344069620",29.40,20.30,0,331.53,363.99,37.9,34.6,0.301,709952.7,709952.7,6874,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547110,2013530.00
05/23/2017 09:45,2,1.221,ACTIVE,211.48,343.55,59.986,1495547103,"201051344001230","219011344069620",29.58,19.80,0,329.43,362.49,36.6,33.4,0.296,702951.2,702951.2,6870,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547111,2013531.00
05/23/2017 09:45,2,1.221,ACTIVE,212.16,345.96,59.975,1495547103,"201051344000582","219011344069620",29.38,19.00,0,331.23,364.29,36.4,33.2,0.287,692669.9,692669.9,6861,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547112,2013532.00
05/23/2017 09:45,2,1.242,ACTIVE,211.48,344.45,59.986,1495547103,"201051344000955","219011344069620",29.54,19.80,0,329.73,362.49,37.2,34.0,0.301,711512.9,711512.9,6874,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547113,2013533.00
05/23/2017 09:45,2,0.701,ACTIVE,210.35,422.00,59.975,1495547103,"274151322000094","219011344069620",39.54,24.80,0,330.03,443.04,27.8,24.9,0.181,792056.5,792056.5,7022,0,0,0,L,1151911521,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547114,2013534.00
05/23/2017 09:45,2,1.154,ACTIVE,211.93,343.85,59.986,1495547103,"201051344000579","219011344069620",29.64,20.70,0,331.23,361.89,34.7,31.6,0.278,721649.3,721649.3,6866,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547114,2013535.00
05/23/2017 09:45,2,1.268,ACTIVE,211.48,344.15,59.928,1495547103,"201051344000890","219011344069620",29.34,20.30,0,330.03,363.39,37.7,34.5,0.292,705447.9,705447.9,6873,0,0,0,L,1122011218,0,121.33,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547115,2013536.00
05/23/2017 09:45,2,1.244,ACTIVE,211.93,344.76,60.028,1495547103,"201051344000438","219011344069620",29.52,19.30,0,331.53,363.99,37.2,34.0,0.301,708221.5,708221.5,6864,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547116,2013537.00
05/23/2017 09:45,2,1.264,ACTIVE,211.93,341.45,59.986,1495547103,"201051344000417","219011344069620",19.10,19.80,0,330.93,354.67,24.5,21.7,0.194,656135.4,656135.4,6885,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547117,2013538.00
05/23/2017 09:45,2,1.090,ACTIVE,210.35,338.74,59.970,1495547103,"274151322000083","219011344069620",28.49,23.00,0,329.73,353.77,31.4,28.4,0.225,957403.3,957403.3,6831,0,0,0,L,1151911521,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547118,2013539.00
05/23/2017 09:45,2,1.125,ACTIVE,211.03,339.34,59.975,1495547103,"274151322000076","219011344069620",29.92,23.00,0,330.93,355.58,34.2,31.1,0.234,1020929.2,1020929.2,6822,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547119,2013540.00
05/23/2017 09:45,2,1.156,ACTIVE,211.48,343.55,59.975,1495547103,"201051344000868","219011344069620",29.12,18.00,0,330.63,361.29,34.1,31.0,0.265,702305.2,702305.2,6867,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547120,2013541.00
05/23/2017 09:45,2,1.121,ACTIVE,210.35,343.55,60.012,1495547103,"274151322000095","219011344069620",29.48,22.80,0,329.73,354.67,33.5,30.4,0.225,1011030.6,1011030.6,6830,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547121,2013542.00
05/23/2017 09:45,2,1.156,ACTIVE,211.48,342.05,60.023,1495547103,"201051344000988","219011344069620",18.79,19.00,0,331.23,354.97,22.0,19.3,0.177,630391.0,630391.0,6885,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547122,2013543.00
05/23/2017 09:45,2,1.252,ACTIVE,211.70,343.85,59.996,1495547103,"201051344001025","219011344069620",29.46,19.50,0,331.23,363.99,37.4,34.2,0.296,707591.7,707591.7,6877,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547123,2013544.00
05/23/2017 09:45,2,1.115,ACTIVE,211.70,344.15,59.991,1495547103,"201051344000458","219011344069620",29.58,19.80,0,330.93,360.99,33.4,30.3,0.274,714368.5,714368.5,6853,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547124,2013545.00
05/23/2017 09:45,2,1.143,ACTIVE,212.16,345.96,60.002,1495547103,"201051344000853","219011344069620",29.24,19.00,0,333.03,362.79,33.9,30.7,0.270,715023.0,715023.0,6858,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547125,2013546.00
05/23/2017 09:45,2,1.217,ACTIVE,211.70,345.36,60.002,1495547103,"201051344000685","219011344069620",29.38,19.30,0,330.63,363.69,36.2,33.0,0.309,708287.9,708287.9,6878,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547125,2013547.00
05/23/2017 09:45,2,1.240,ACTIVE,211.70,345.06,59.996,1495547103,"201051344000917","219011344069620",29.08,19.50,0,330.63,363.99,36.6,33.4,0.292,704906.2,704906.2,6867,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547126,2013548.00
05/23/2017 09:45,2,1.240,ACTIVE,211.70,344.45,59.933,1495547103,"201051344001145","219011344069620",29.24,18.70,0,331.53,363.99,36.8,33.5,0.292,712839.6,712839.6,6856,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547127,2013549.00
05/23/2017 09:45,2,1.227,ACTIVE,211.93,345.66,59.996,1495547103,"201051344000651","219011344069620",29.56,19.00,0,332.13,363.99,36.8,33.6,0.287,701335.6,701335.6,6873,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547128,2013550.00
05/23/2017 09:45,2,1.049,ACTIVE,210.35,342.05,59.975,1495547103,"274151322000088","219011344069620",28.45,22.80,0,329.43,352.87,30.2,27.2,0.181,917885.2,917885.2,6828,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547129,2013551.00
05/23/2017 09:45,2,0.736,ACTIVE,211.03,415.99,59.970,1495547103,"274151322000068","219011344069620",38.76,26.50,0,330.93,443.34,28.8,25.9,0.190,792411.5,792411.5,7039,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547130,2013552.00
05/23/2017 09:45,2,1.238,ACTIVE,211.48,343.85,59.981,1495547103,"201051344001135","219011344069620",29.66,19.50,0,330.63,363.09,37.2,34.0,0.296,696812.4,696812.4,6865,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547131,2013553.00
05/23/2017 09:45,2,1.131,ACTIVE,211.48,343.55,60.044,1495547103,"201051344000594","219011344069620",29.82,20.30,0,329.13,361.59,34.2,31.1,0.270,716732.0,716732.0,6867,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547132,2013554.00
05/23/2017 09:45,2,1.236,ACTIVE,211.93,344.76,59.986,1495547103,"201051344001203","219011344069620",29.56,19.80,0,331.23,365.19,37.1,33.9,0.305,705954.9,705954.9,6884,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547133,2013555.00
05/23/2017 09:45,2,1.062,ACTIVE,210.35,342.05,59.970,1495547103,"274151322000054","219011344069620",28.63,22.80,0,329.43,353.77,30.8,27.8,0.186,935516.0,935516.0,6815,0,0,0,L,1151911521,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547134,2013556.00
05/23/2017 09:45,2,1.148,ACTIVE,211.93,343.55,60.012,1495547103,"201051344000867","219011344069620",29.28,19.50,0,330.63,361.29,34.0,30.9,0.265,701172.6,701172.6,6884,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547135,2013557.00
05/23/2017 09:45,2,1.248,ACTIVE,211.93,345.36,59.996,1495547103,"201051344001093","219011344069620",29.36,19.80,0,331.83,363.99,37.1,33.9,0.292,704706.1,704706.1,6877,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547135,2013558.00
05/23/2017 09:45,2,1.109,ACTIVE,211.70,344.76,59.938,1495547103,"201051344000900","219011344069620",29.42,17.80,0,330.93,361.29,33.1,30.1,0.270,722626.8,722626.8,6863,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547136,2013559.00
05/23/2017 09:45,2,1.115,ACTIVE,211.93,344.15,59.986,1495547103,"201051344000648","219011344069620",29.50,18.30,0,331.53,361.59,33.3,30.2,0.270,711627.7,711627.7,6858,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547137,2013560.00
05/23/2017 09:45,2,1.125,ACTIVE,211.93,343.85,59.959,1495547103,"201051344000569","219011344069620",29.88,18.70,0,329.73,361.89,34.1,31.0,0.265,724983.9,724983.9,6844,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547138,2013561.00
05/23/2017 09:45,2,1.129,ACTIVE,211.70,343.85,59.981,1495547103,"201051344000983","219011344069620",29.80,19.00,0,330.93,361.59,34.1,31.0,0.278,715403.0,715403.0,6862,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547139,2013562.00
05/23/2017 09:45,2,1.146,ACTIVE,211.93,344.45,59.986,1495547103,"201051344001158","219011344069620",28.80,19.50,0,331.23,361.59,33.5,30.4,0.278,700748.1,700748.1,6867,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547140,2013563.00
05/23/2017 09:45,2,1.107,ACTIVE,212.38,345.96,60.012,1495547103,"201051344000576","219011344069620",29.58,18.00,0,331.83,362.19,33.2,30.1,0.265,715455.0,715455.0,6860,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547141,2013564.00
05/23/2017 09:45,2,1.049,ACTIVE,210.80,342.05,59.996,1495547103,"274151322000087","219011344069620",29.00,30.80,0,329.13,352.57,30.8,27.8,0.186,908267.7,908267.7,6929,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495547142,2013565.00
05/23/2017 10:00,2,1.107,ACTIVE,212.38,344.76,59.991,1495548003,"201051344000645","219011344069620",29.32,19.50,0,332.43,359.78,32.9,29.9,0.265,714368.0,714368.0,6853,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548004,2013566.00
05/23/2017 10:00,2,1.045,ACTIVE,211.48,344.45,59.965,1495548003,"274151322000085","219011344069620",28.63,23.00,0,330.33,351.97,30.3,27.4,0.199,931994.5,931994.5,6820,0,0,0,L,1151911521,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548005,2013567.00
05/23/2017 10:00,2,1.125,ACTIVE,212.38,345.36,59.986,1495548003,"201051344000633","219011344069620",29.36,20.00,0,330.93,361.29,33.5,30.4,0.274,700724.0,700724.0,6887,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548006,2013568.00
05/23/2017 10:00,2,1.125,ACTIVE,212.38,345.06,59.996,1495548003,"201051344000469","219011344069620",29.52,18.70,0,330.03,360.38,33.7,30.6,0.274,703827.9,703827.9,6863,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548007,2013569.00
05/23/2017 10:00,2,1.223,ACTIVE,211.70,344.76,59.981,1495548003,"201051344000646","219011344069620",29.38,21.00,0,330.33,361.29,36.4,33.2,0.305,698355.1,698355.1,6870,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548008,2013570.00
05/23/2017 10:00,2,1.090,ACTIVE,210.80,343.25,59.991,1495548003,"274151322000052","219011344069620",28.92,23.80,0,328.82,352.87,31.9,28.9,0.217,967214.0,967214.0,6824,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548009,2013571.00
05/23/2017 10:00,2,1.254,ACTIVE,212.16,345.36,59.996,1495548003,"201051344000585","219011344069620",29.64,20.70,0,331.23,362.79,37.7,34.4,0.296,709961.4,709961.4,6875,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548010,2013572.00
05/23/2017 10:00,2,1.240,ACTIVE,211.93,343.85,59.991,1495548003,"201051344001230","219011344069620",29.00,20.70,0,328.52,360.69,36.4,33.2,0.292,702959.6,702959.6,6871,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548011,2013573.00
05/23/2017 10:00,2,1.229,ACTIVE,212.38,345.36,59.933,1495548003,"201051344000582","219011344069620",29.14,19.50,0,331.23,361.59,36.3,33.1,0.292,692678.3,692678.3,6862,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548012,2013574.00
05/23/2017 10:00,2,1.248,ACTIVE,211.48,344.45,60.023,1495548003,"201051344000955","219011344069620",29.24,20.30,0,329.13,361.59,37.0,33.8,0.296,711521.5,711521.5,6875,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548013,2013575.00
05/23/2017 10:00,2,0.719,ACTIVE,211.48,408.78,59.986,1495548003,"274151322000094","219011344069620",38.41,25.80,0,328.82,443.04,27.9,25.0,0.177,792062.9,792062.9,7023,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548014,2013576.00
05/23/2017 10:00,2,1.162,ACTIVE,212.38,344.76,59.996,1495548003,"201051344000579","219011344069620",29.20,21.00,0,331.83,359.78,34.4,31.3,0.270,721657.3,721657.3,6867,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548015,2013577.00
05/23/2017 10:00,2,1.240,ACTIVE,211.48,344.15,59.996,1495548003,"201051344000890","219011344069620",29.78,21.00,0,330.33,361.59,37.4,34.2,0.296,705456.6,705456.6,6874,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548015,2013578.00
05/23/2017 10:00,2,1.232,ACTIVE,212.16,345.06,59.986,1495548003,"201051344000438","219011344069620",29.56,20.00,0,330.03,361.89,36.9,33.7,0.296,708230.0,708230.0,6865,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548016,2013579.00
05/23/2017 10:00,2,1.242,ACTIVE,212.16,341.15,59.981,1495548003,"201051344000417","219011344069620",19.24,20.30,0,330.63,353.17,24.2,21.4,0.186,656140.8,656140.8,6886,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548017,2013580.00
05/23/2017 10:00,2,1.066,ACTIVE,211.03,344.15,59.965,1495548003,"274151322000083","219011344069620",28.92,23.30,0,329.13,352.57,31.2,28.2,0.221,957410.5,957410.5,6832,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548018,2013581.00
05/23/2017 10:00,2,1.131,ACTIVE,211.70,339.65,59.981,1495548003,"274151322000076","219011344069620",29.46,23.80,0,330.93,354.37,33.8,30.7,0.230,1020937.0,1020937.0,6823,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548019,2013582.00
05/23/2017 10:00,2,1.131,ACTIVE,211.93,344.45,60.018,1495548003,"201051344000868","219011344069620",29.46,18.30,0,330.33,359.18,33.7,30.6,0.265,702313.0,702313.0,6868,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548020,2013583.00
05/23/2017 10:00,2,1.117,ACTIVE,211.03,339.65,59.981,1495548003,"274151322000095","219011344069620",29.28,23.30,0,329.13,353.47,33.1,30.0,0.225,1011038.3,1011038.3,6831,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548021,2013584.00
05/23/2017 10:00,2,1.123,ACTIVE,211.93,342.65,59.981,1495548003,"201051344000988","219011344069620",19.16,19.80,0,330.93,354.07,21.9,19.2,0.181,630395.9,630395.9,6886,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548022,2013585.00
05/23/2017 10:00,2,1.240,ACTIVE,211.93,344.15,59.917,1495548003,"201051344001025","219011344069620",29.62,19.80,0,330.93,362.19,37.2,34.0,0.296,707600.3,707600.3,6878,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548023,2013586.00
05/23/2017 10:00,2,1.115,ACTIVE,211.93,344.15,59.986,1495548003,"201051344000458","219011344069620",29.24,20.70,0,331.23,359.48,33.0,30.0,0.270,714376.1,714376.1,6854,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548024,2013587.00
05/23/2017 10:00,2,1.125,ACTIVE,212.61,345.66,59.981,1495548003,"201051344000853","219011344069620",29.22,19.80,0,332.73,360.99,33.3,30.2,0.274,715030.7,715030.7,6859,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548025,2013588.00
05/23/2017 10:00,2,1.193,ACTIVE,211.93,346.26,59.959,1495548003,"201051344000685","219011344069620",29.62,19.80,0,330.63,362.19,35.9,32.7,0.305,708296.3,708296.3,6879,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548026,2013589.00
05/23/2017 10:00,2,1.219,ACTIVE,212.16,345.36,59.981,1495548003,"201051344000917","219011344069620",29.42,20.00,0,331.23,361.89,36.4,33.2,0.292,704914.6,704914.6,6868,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548026,2013590.00
05/23/2017 10:00,2,1.223,ACTIVE,211.93,344.76,59.965,1495548003,"201051344001145","219011344069620",29.34,19.30,0,331.53,361.89,36.4,33.2,0.283,712848.0,712848.0,6857,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548027,2013591.00
05/23/2017 10:00,2,1.234,ACTIVE,212.16,345.06,59.981,1495548003,"201051344000651","219011344069620",29.24,19.30,0,331.53,361.59,36.5,33.4,0.292,701344.1,701344.1,6874,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548028,2013592.00
05/23/2017 10:00,2,1.027,ACTIVE,210.80,339.04,59.965,1495548003,"274151322000088","219011344069620",28.65,23.00,0,329.73,351.67,29.8,26.9,0.194,917892.0,917892.0,6829,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548029,2013593.00
05/23/2017 10:00,2,0.715,ACTIVE,211.93,418.70,59.970,1495548003,"274151322000068","219011344069620",39.18,27.00,0,329.43,442.14,28.9,26.0,0.194,792418.1,792418.1,7040,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548030,2013594.00
05/23/2017 10:00,2,1.244,ACTIVE,211.70,344.15,59.975,1495548003,"201051344001135","219011344069620",29.30,19.80,0,330.63,360.99,37.0,33.8,0.292,696821.0,696821.0,6866,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548031,2013595.00
05/23/2017 10:00,2,1.148,ACTIVE,211.70,344.45,59.938,1495548003,"201051344000594","219011344069620",28.98,21.00,0,329.43,358.88,33.8,30.7,0.265,716739.8,716739.8,6868,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548032,2013596.00
05/23/2017 10:00,2,1.234,ACTIVE,211.93,344.45,60.012,1495548003,"201051344001203","219011344069620",29.46,20.00,0,331.53,362.79,36.8,33.6,0.301,705963.4,705963.4,6885,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548033,2013597.00
05/23/2017 10:00,2,1.051,ACTIVE,211.03,337.24,59.975,1495548003,"274151322000054","219011344069620",28.51,23.30,0,329.43,352.27,30.4,27.4,0.194,935523.0,935523.0,6816,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548034,2013598.00
05/23/2017 10:00,2,1.115,ACTIVE,212.16,343.85,59.991,1495548003,"201051344000867","219011344069620",29.68,19.80,0,330.63,359.48,33.5,30.4,0.261,701180.3,701180.3,6885,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548035,2013599.00
05/23/2017 10:00,2,1.223,ACTIVE,211.93,345.36,59.981,1495548003,"201051344001093","219011344069620",29.72,20.30,0,330.93,362.19,36.8,33.6,0.283,704714.7,704714.7,6878,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548036,2013600.00
05/23/2017 10:00,2,1.102,ACTIVE,212.16,345.06,59.981,1495548003,"201051344000900","219011344069620",29.22,18.70,0,331.23,359.78,32.6,29.6,0.256,722634.3,722634.3,6864,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548037,2013601.00
05/23/2017 10:00,2,1.090,ACTIVE,212.16,344.45,59.975,1495548003,"201051344000648","219011344069620",29.74,18.70,0,331.53,360.08,32.8,29.8,0.270,711635.3,711635.3,6859,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548038,2013602.00
05/23/2017 10:00,2,1.127,ACTIVE,212.16,345.06,59.975,1495548003,"201051344000569","219011344069620",29.36,19.50,0,330.93,360.69,33.5,30.4,0.265,724991.6,724991.6,6845,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548039,2013603.00
05/23/2017 10:00,2,1.113,ACTIVE,212.16,344.45,59.986,1495548003,"201051344000983","219011344069620",29.84,20.00,0,330.03,359.48,33.7,30.6,0.274,715410.8,715410.8,6863,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548040,2013604.00
05/23/2017 10:00,2,1.111,ACTIVE,212.16,344.76,60.018,1495548003,"201051344001158","219011344069620",29.38,20.00,0,330.63,360.08,33.1,30.0,0.270,700755.7,700755.7,6868,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548041,2013605.00
05/23/2017 10:00,2,1.105,ACTIVE,212.61,345.96,59.981,1495548003,"201051344000576","219011344069620",29.16,18.70,0,332.43,360.08,32.7,29.6,0.261,715462.6,715462.6,6861,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548041,2013606.00
05/23/2017 10:00,2,1.033,ACTIVE,211.25,345.36,59.944,1495548003,"274151322000087","219011344069620",28.98,30.80,0,329.43,351.37,30.4,27.4,0.181,908274.7,908274.7,6930,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548042,2013607.00
05/23/2017 10:15,2,0.949,ACTIVE,212.38,343.25,59.975,1495548903,"201051344000645","219011344069620",29.08,20.00,0,331.83,360.08,28.0,25.1,0.217,714374.7,714374.7,6854,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548904,2013608.00
05/23/2017 10:15,2,0.895,ACTIVE,211.25,341.75,59.975,1495548903,"274151322000085","219011344069620",28.09,23.50,0,331.23,351.37,25.5,22.7,0.164,932000.6,932000.6,6821,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548905,2013609.00
05/23/2017 10:15,2,0.951,ACTIVE,212.16,344.15,59.975,1495548903,"201051344000633","219011344069620",29.48,20.30,0,331.23,361.29,28.4,25.5,0.234,700730.8,700730.8,6888,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548906,2013610.00
05/23/2017 10:15,2,0.961,ACTIVE,211.93,342.65,59.970,1495548903,"201051344000469","219011344069620",29.38,19.30,0,330.63,360.08,28.6,25.7,0.230,703834.8,703834.8,6864,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548907,2013611.00
05/23/2017 10:15,2,1.051,ACTIVE,211.48,342.65,59.970,1495548903,"201051344000646","219011344069620",29.24,21.30,0,330.33,360.99,31.1,28.1,0.247,698362.7,698362.7,6871,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548908,2013612.00
05/23/2017 10:15,2,0.938,ACTIVE,211.03,342.95,59.954,1495548903,"274151322000052","219011344069620",28.27,24.30,0,330.03,352.27,26.9,24.0,0.181,967220.5,967220.5,6825,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548909,2013613.00
05/23/2017 10:15,2,1.082,ACTIVE,211.93,343.25,59.991,1495548903,"201051344000585","219011344069620",29.46,21.00,0,332.13,361.89,32.3,29.3,0.243,709969.3,709969.3,6876,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548910,2013614.00
05/23/2017 10:15,2,1.055,ACTIVE,211.48,341.15,59.959,1495548903,"201051344001230","219011344069620",28.98,21.00,0,329.13,361.59,31.0,28.0,0.243,702967.2,702967.2,6872,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548910,2013615.00
05/23/2017 10:15,2,1.043,ACTIVE,212.16,343.85,59.981,1495548903,"201051344000582","219011344069620",29.16,19.50,0,331.53,361.29,30.8,27.8,0.247,692685.8,692685.8,6863,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548911,2013616.00
05/23/2017 10:15,2,1.062,ACTIVE,211.48,342.05,59.970,1495548903,"201051344000955","219011344069620",29.44,20.70,0,329.13,363.09,31.7,28.7,0.252,711529.2,711529.2,6876,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548912,2013617.00
05/23/2017 10:15,2,0.598,ACTIVE,211.25,412.08,59.965,1495548903,"274151322000094","219011344069620",38.65,25.80,0,330.93,440.34,23.5,20.8,0.150,792068.4,792068.4,7024,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548913,2013618.00
