ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 10:15,2,0.986,ACTIVE,211.93,342.05,59.981,1495548903,"201051344000579","219011344069620",29.46,21.30,0,331.53,360.69,29.5,26.5,0.221,721664.4,721664.4,6868,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548914,2013619.00
05/23/2017 10:15,2,1.074,ACTIVE,211.48,342.05,59.922,1495548903,"201051344000890","219011344069620",29.44,21.30,0,330.03,362.19,32.1,29.0,0.243,705464.4,705464.4,6875,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548915,2013620.00
05/23/2017 10:15,2,1.062,ACTIVE,211.70,342.95,59.959,1495548903,"201051344000438","219011344069620",29.16,20.30,0,331.53,365.19,31.4,28.4,0.252,708237.7,708237.7,6866,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548916,2013621.00
05/23/2017 10:15,2,1.100,ACTIVE,211.93,339.95,59.970,1495548903,"201051344000417","219011344069620",18.57,20.70,0,330.03,354.07,20.7,18.1,0.155,656145.7,656145.7,6887,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548917,2013622.00
05/23/2017 10:15,2,0.900,ACTIVE,211.25,341.75,60.002,1495548903,"274151322000083","219011344069620",28.71,23.50,0,330.33,351.97,26.2,23.4,0.172,957416.8,957416.8,6833,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548918,2013623.00
05/23/2017 10:15,2,0.949,ACTIVE,211.48,341.15,59.965,1495548903,"274151322000076","219011344069620",29.46,23.80,0,332.73,353.47,28.4,25.4,0.186,1020943.9,1020943.9,6824,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548918,2013624.00
05/23/2017 10:15,2,0.982,ACTIVE,211.70,341.75,59.970,1495548903,"201051344000868","219011344069620",28.86,19.30,0,331.53,359.18,28.8,25.9,0.221,702320.0,702320.0,6869,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548919,2013625.00
05/23/2017 10:15,2,0.936,ACTIVE,211.25,342.95,59.959,1495548903,"274151322000095","219011344069620",29.24,23.50,0,330.33,352.57,27.7,24.8,0.181,1011045.0,1011045.0,6832,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548920,2013626.00
05/23/2017 10:15,2,0.951,ACTIVE,211.93,341.15,59.949,1495548903,"201051344000988","219011344069620",19.12,20.30,0,331.83,354.97,18.4,15.9,0.150,630400.1,630400.1,6887,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548921,2013627.00
05/23/2017 10:15,2,1.070,ACTIVE,211.70,342.35,59.965,1495548903,"201051344001025","219011344069620",29.26,20.00,0,330.63,363.39,31.7,28.7,0.247,707608.0,707608.0,6879,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548922,2013628.00
05/23/2017 10:15,2,0.945,ACTIVE,211.93,342.35,59.970,1495548903,"201051344000458","219011344069620",29.32,21.00,0,332.43,359.18,28.1,25.2,0.225,714382.9,714382.9,6855,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548923,2013629.00
05/23/2017 10:15,2,0.955,ACTIVE,212.38,344.15,59.970,1495548903,"201051344000853","219011344069620",29.20,20.30,0,333.03,361.59,28.2,25.3,0.225,715037.6,715037.6,6860,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548924,2013630.00
05/23/2017 10:15,2,1.025,ACTIVE,211.93,342.95,59.970,1495548903,"201051344000685","219011344069620",29.42,20.00,0,329.43,362.19,30.6,27.6,0.256,708303.7,708303.7,6880,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548925,2013631.00
05/23/2017 10:15,2,1.031,ACTIVE,211.93,343.85,59.965,1495548903,"201051344000917","219011344069620",29.58,20.30,0,328.82,361.89,30.9,27.9,0.239,704922.1,704922.1,6869,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548926,2013632.00
05/23/2017 10:15,2,1.053,ACTIVE,211.70,342.65,59.970,1495548903,"201051344001145","219011344069620",29.02,19.50,0,330.63,362.19,31.0,28.0,0.243,712855.5,712855.5,6858,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548927,2013633.00
05/23/2017 10:15,2,1.049,ACTIVE,211.93,343.25,59.975,1495548903,"201051344000651","219011344069620",29.22,19.50,0,331.23,361.89,31.1,28.1,0.239,701351.6,701351.6,6875,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548927,2013634.00
05/23/2017 10:15,2,0.871,ACTIVE,210.80,338.74,59.965,1495548903,"274151322000088","219011344069620",28.29,23.30,0,330.33,351.07,25.0,22.2,0.164,917898.0,917898.0,6830,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548928,2013635.00
05/23/2017 10:15,2,0.609,ACTIVE,211.93,415.09,59.986,1495548903,"274151322000068","219011344069620",39.16,27.30,0,330.63,437.03,24.0,21.3,0.150,792423.8,792423.8,7041,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548929,2013636.00
05/23/2017 10:15,2,1.064,ACTIVE,211.48,341.45,59.965,1495548903,"201051344001135","219011344069620",29.40,20.00,0,330.63,360.69,31.7,28.7,0.243,696828.7,696828.7,6867,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548930,2013637.00
05/23/2017 10:15,2,0.953,ACTIVE,211.70,342.05,59.965,1495548903,"201051344000594","219011344069620",29.68,21.00,0,330.03,359.78,28.7,25.8,0.221,716746.7,716746.7,6869,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548931,2013638.00
05/23/2017 10:15,2,1.049,ACTIVE,211.93,342.95,59.991,1495548903,"201051344001203","219011344069620",29.56,20.30,0,330.63,364.29,31.4,28.4,0.247,705971.0,705971.0,6886,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548932,2013639.00
05/23/2017 10:15,2,0.895,ACTIVE,211.03,338.74,59.959,1495548903,"274151322000054","219011344069620",28.19,23.80,0,330.33,351.67,25.6,22.7,0.168,935529.1,935529.1,6817,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548933,2013640.00
05/23/2017 10:15,2,0.963,ACTIVE,211.93,341.45,59.970,1495548903,"201051344000867","219011344069620",29.38,20.70,0,330.93,360.08,28.7,25.7,0.212,701187.2,701187.2,6886,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548934,2013641.00
05/23/2017 10:15,2,1.059,ACTIVE,211.93,343.55,59.975,1495548903,"201051344001093","219011344069620",29.30,20.30,0,330.33,363.39,31.5,28.4,0.234,704722.3,704722.3,6879,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548935,2013642.00
05/23/2017 10:15,2,0.928,ACTIVE,211.93,342.95,59.970,1495548903,"201051344000900","219011344069620",29.32,19.50,0,330.93,359.78,27.6,24.7,0.221,722641.0,722641.0,6865,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548936,2013643.00
05/23/2017 10:15,2,0.934,ACTIVE,211.93,342.35,59.965,1495548903,"201051344000648","219011344069620",29.54,19.30,0,331.53,360.08,28.0,25.1,0.217,711642.0,711642.0,6860,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548937,2013644.00
05/23/2017 10:15,2,0.963,ACTIVE,211.93,342.35,59.970,1495548903,"201051344000569","219011344069620",29.24,20.30,0,331.53,359.48,28.5,25.6,0.225,724998.5,724998.5,6846,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548938,2013645.00
05/23/2017 10:15,2,0.961,ACTIVE,211.93,342.05,59.981,1495548903,"201051344000983","219011344069620",29.52,20.70,0,331.23,359.18,28.8,25.8,0.225,715417.8,715417.8,6864,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548939,2013646.00
05/23/2017 10:15,2,0.955,ACTIVE,211.93,342.05,59.981,1495548903,"201051344001158","219011344069620",29.00,20.70,0,330.93,360.38,28.1,25.2,0.221,700762.5,700762.5,6869,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548940,2013647.00
05/23/2017 10:15,2,0.932,ACTIVE,212.38,343.25,59.970,1495548903,"201051344000576","219011344069620",29.30,19.50,0,331.53,360.38,27.7,24.8,0.212,715469.3,715469.3,6862,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548941,2013648.00
05/23/2017 10:15,2,0.879,ACTIVE,211.48,338.74,59.975,1495548903,"274151322000087","219011344069620",28.71,30.80,0,330.63,350.77,25.5,22.7,0.159,908280.9,908280.9,6931,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495548942,2013649.00
05/23/2017 10:30,2,0.963,ACTIVE,212.16,342.65,59.986,1495549803,"201051344000645","219011344069620",29.04,20.00,0,331.23,356.48,28.4,25.5,0.217,714380.9,714380.9,6855,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549804,2013650.00
05/23/2017 10:30,2,0.902,ACTIVE,210.80,339.95,59.949,1495549803,"274151322000085","219011344069620",28.11,23.30,0,328.52,348.66,25.7,22.9,0.168,932006.2,932006.2,6822,0,0,0,L,1151911521,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549805,2013651.00
05/23/2017 10:30,2,0.965,ACTIVE,212.16,343.85,59.959,1495549803,"201051344000633","219011344069620",29.42,19.80,0,330.93,357.68,28.8,25.9,0.234,700737.2,700737.2,6889,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549806,2013652.00
05/23/2017 10:30,2,0.971,ACTIVE,211.93,342.65,59.954,1495549803,"201051344000469","219011344069620",29.42,18.70,0,329.43,355.28,28.9,26.0,0.234,703841.2,703841.2,6865,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549807,2013653.00
05/23/2017 10:30,2,1.051,ACTIVE,211.48,343.25,59.933,1495549803,"201051344000646","219011344069620",29.40,20.30,0,329.73,356.78,31.3,28.3,0.252,698369.6,698369.6,6872,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549808,2013654.00
05/23/2017 10:30,2,0.928,ACTIVE,210.57,340.25,59.954,1495549803,"274151322000052","219011344069620",28.90,24.00,0,329.43,349.26,27.2,24.3,0.190,967226.5,967226.5,6826,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549809,2013655.00
05/23/2017 10:30,2,1.074,ACTIVE,212.16,343.85,59.965,1495549803,"201051344000585","219011344069620",29.84,20.70,0,331.23,357.08,32.5,29.4,0.252,709976.5,709976.5,6877,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549810,2013656.00
05/23/2017 10:30,2,1.029,ACTIVE,211.70,342.65,59.965,1495549803,"201051344001230","219011344069620",29.72,19.80,0,327.92,356.18,31.0,28.0,0.247,702974.1,702974.1,6873,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549811,2013657.00
05/23/2017 10:30,2,1.045,ACTIVE,212.38,343.25,59.959,1495549803,"201051344000582","219011344069620",29.32,19.30,0,330.03,357.98,31.0,28.0,0.239,692692.7,692692.7,6864,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549811,2013658.00
05/23/2017 10:30,2,1.066,ACTIVE,211.48,342.65,59.928,1495549803,"201051344000955","219011344069620",29.64,20.00,0,329.43,356.78,32.0,29.0,0.252,711536.3,711536.3,6877,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549812,2013659.00
05/23/2017 10:30,2,0.613,ACTIVE,210.57,405.77,59.949,1495549803,"274151322000094","219011344069620",37.91,25.50,0,330.93,432.22,23.6,20.9,0.155,792073.5,792073.5,7025,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549813,2013660.00
05/23/2017 10:30,2,0.988,ACTIVE,211.93,342.05,59.949,1495549803,"201051344000579","219011344069620",29.92,20.30,0,330.93,356.48,29.9,27.0,0.221,721671.0,721671.0,6869,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549814,2013661.00
05/23/2017 10:30,2,1.082,ACTIVE,211.70,341.75,59.996,1495549803,"201051344000890","219011344069620",29.40,20.70,0,329.43,356.78,32.3,29.2,0.243,705471.6,705471.6,6876,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549815,2013662.00
05/23/2017 10:30,2,1.053,ACTIVE,211.93,343.55,59.949,1495549803,"201051344000438","219011344069620",29.76,20.00,0,330.33,357.68,31.8,28.8,0.252,708244.7,708244.7,6867,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549816,2013663.00
05/23/2017 10:30,2,1.059,ACTIVE,211.93,340.25,59.954,1495549803,"201051344000417","219011344069620",19.46,20.00,0,330.03,351.07,20.9,18.2,0.155,656150.2,656150.2,6888,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549817,2013664.00
05/23/2017 10:30,2,0.900,ACTIVE,210.57,342.95,59.949,1495549803,"274151322000083","219011344069620",29.08,23.50,0,328.82,349.26,26.5,23.7,0.186,957422.6,957422.6,6834,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549818,2013665.00
05/23/2017 10:30,2,0.961,ACTIVE,211.03,337.84,59.949,1495549803,"274151322000076","219011344069620",29.54,23.80,0,331.53,350.47,28.7,25.8,0.199,1020950.2,1020950.2,6825,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549819,2013666.00
05/23/2017 10:30,2,0.984,ACTIVE,211.70,342.05,59.928,1495549803,"201051344000868","219011344069620",29.20,19.00,0,330.63,354.97,29.1,26.2,0.225,702326.4,702326.4,6870,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549820,2013667.00
05/23/2017 10:30,2,0.949,ACTIVE,210.57,342.35,59.949,1495549803,"274151322000095","219011344069620",29.24,23.30,0,329.73,349.86,28.1,25.2,0.186,1011051.2,1011051.2,6833,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549820,2013668.00
05/23/2017 10:30,2,0.979,ACTIVE,211.70,341.15,59.922,1495549803,"201051344000988","219011344069620",18.87,19.80,0,330.33,351.67,18.7,16.2,0.146,630404.1,630404.1,6888,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549821,2013669.00
05/23/2017 10:30,2,1.051,ACTIVE,211.70,342.35,59.944,1495549803,"201051344001025","219011344069620",29.86,20.00,0,329.73,357.38,31.9,28.8,0.247,707615.2,707615.2,6880,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549822,2013670.00
05/23/2017 10:30,2,0.951,ACTIVE,211.70,341.45,59.965,1495549803,"201051344000458","219011344069620",29.64,21.00,0,330.63,355.28,28.6,25.7,0.225,714389.2,714389.2,6856,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549823,2013671.00
05/23/2017 10:30,2,0.953,ACTIVE,212.16,343.25,59.949,1495549803,"201051344000853","219011344069620",29.64,20.00,0,332.43,357.38,28.7,25.7,0.225,715043.9,715043.9,6861,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549824,2013672.00
05/23/2017 10:30,2,1.039,ACTIVE,212.16,343.85,59.965,1495549803,"201051344000685","219011344069620",29.20,19.50,0,329.43,357.98,30.8,27.8,0.256,708310.5,708310.5,6881,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549825,2013673.00
05/23/2017 10:30,2,1.039,ACTIVE,212.16,343.55,59.954,1495549803,"201051344000917","219011344069620",29.46,20.00,0,329.43,357.38,31.0,28.0,0.247,704929.0,704929.0,6870,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549826,2013674.00
05/23/2017 10:30,2,1.051,ACTIVE,211.93,342.65,59.954,1495549803,"201051344001145","219011344069620",29.34,19.00,0,331.23,357.98,31.3,28.3,0.239,712862.5,712862.5,6859,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549827,2013675.00
05/23/2017 10:30,2,1.047,ACTIVE,212.16,343.55,59.907,1495549803,"201051344000651","219011344069620",29.60,19.50,0,331.53,357.38,31.4,28.4,0.243,701358.6,701358.6,6876,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549828,2013676.00
05/23/2017 10:30,2,0.887,ACTIVE,210.35,336.64,59.959,1495549803,"274151322000088","219011344069620",28.21,23.50,0,327.32,348.36,25.3,22.5,0.172,917903.5,917903.5,6831,0,0,0,L,1151911521,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549829,2013677.00
05/23/2017 10:30,2,0.625,ACTIVE,211.25,413.59,59.959,1495549803,"274151322000068","219011344069620",38.80,26.80,0,330.33,434.33,24.6,21.8,0.155,792429.1,792429.1,7042,0,0,0,L,1151911521,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549830,2013678.00
05/23/2017 10:30,2,1.070,ACTIVE,211.70,342.35,59.912,1495549803,"201051344001135","219011344069620",29.46,20.00,0,329.43,356.48,32.0,28.9,0.243,696835.8,696835.8,6868,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549831,2013679.00
05/23/2017 10:30,2,0.975,ACTIVE,211.25,342.05,59.954,1495549803,"201051344000594","219011344069620",29.70,20.30,0,329.43,355.88,29.4,26.4,0.243,716753.2,716753.2,6870,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549831,2013680.00
05/23/2017 10:30,2,1.064,ACTIVE,212.16,342.65,59.965,1495549803,"201051344001203","219011344069620",29.20,20.00,0,331.23,358.28,31.5,28.5,0.256,705978.1,705978.1,6887,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549832,2013681.00
05/23/2017 10:30,2,0.898,ACTIVE,210.35,341.75,59.938,1495549803,"274151322000054","219011344069620",28.49,23.80,0,327.02,348.96,25.9,23.1,0.168,935534.7,935534.7,6818,0,0,0,L,1151911521,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549833,2013682.00
05/23/2017 10:30,2,0.980,ACTIVE,211.93,341.45,59.954,1495549803,"201051344000867","219011344069620",29.34,20.00,0,330.33,355.28,29.1,26.2,0.221,701193.7,701193.7,6887,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549834,2013683.00
05/23/2017 10:30,2,1.045,ACTIVE,211.93,343.55,59.970,1495549803,"201051344001093","219011344069620",29.84,19.80,0,330.93,357.38,31.6,28.6,0.239,704729.4,704729.4,6880,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549835,2013684.00
05/23/2017 10:30,2,0.938,ACTIVE,211.48,342.65,59.954,1495549803,"201051344000900","219011344069620",29.42,19.30,0,330.03,356.18,28.0,25.1,0.221,722647.1,722647.1,6866,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549836,2013685.00
05/23/2017 10:30,2,0.955,ACTIVE,211.93,342.35,59.949,1495549803,"201051344000648","219011344069620",29.38,19.00,0,330.63,356.48,28.5,25.6,0.225,711648.3,711648.3,6861,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549837,2013686.00
05/23/2017 10:30,2,0.965,ACTIVE,211.70,342.65,59.938,1495549803,"201051344000569","219011344069620",29.62,20.00,0,330.93,355.58,29.0,26.0,0.225,725004.9,725004.9,6847,0,0,0,L,1122011218,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549838,2013687.00
05/23/2017 10:30,2,0.963,ACTIVE,211.70,341.75,59.959,1495549803,"201051344000983","219011344069620",29.88,20.30,0,330.93,355.88,29.2,26.2,0.225,715424.2,715424.2,6865,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549839,2013688.00
05/23/2017 10:30,2,0.965,ACTIVE,211.70,342.35,59.986,1495549803,"201051344001158","219011344069620",29.28,19.80,0,330.63,356.18,28.6,25.7,0.225,700768.8,700768.8,6870,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549840,2013689.00
05/23/2017 10:30,2,0.957,ACTIVE,212.16,343.55,59.970,1495549803,"201051344000576","219011344069620",29.06,19.50,0,331.83,356.48,28.2,25.3,0.221,715475.5,715475.5,6863,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549841,2013690.00
05/23/2017 10:30,2,0.895,ACTIVE,210.57,342.35,59.949,1495549803,"274151322000087","219011344069620",28.63,30.00,0,326.12,348.06,26.0,23.1,0.159,908286.5,908286.5,6932,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495549841,2013691.00
05/23/2017 10:45,2,1.068,ACTIVE,212.38,345.06,59.986,1495550703,"201051344000645","219011344069620",29.58,20.00,0,331.23,357.98,32.0,29.0,0.252,714387.6,714387.6,6856,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550704,2013692.00
05/23/2017 10:45,2,1.020,ACTIVE,210.80,341.75,59.991,1495550703,"274151322000085","219011344069620",28.47,23.00,0,330.33,350.77,29.4,26.4,0.190,932012.2,932012.2,6823,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550705,2013693.00
05/23/2017 10:45,2,1.102,ACTIVE,212.38,345.96,59.991,1495550703,"201051344000633","219011344069620",29.22,19.50,0,330.63,359.18,32.7,29.6,0.265,700744.0,700744.0,6890,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550706,2013694.00
05/23/2017 10:45,2,1.104,ACTIVE,212.16,345.36,59.991,1495550703,"201051344000469","219011344069620",29.36,18.30,0,329.13,358.28,32.9,29.8,0.265,703848.0,703848.0,6866,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550707,2013695.00
05/23/2017 10:45,2,1.184,ACTIVE,211.70,344.45,59.991,1495550703,"201051344000646","219011344069620",29.58,19.80,0,329.43,359.18,35.5,32.3,0.287,698377.1,698377.1,6873,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550708,2013696.00
05/23/2017 10:45,2,1.049,ACTIVE,210.57,339.34,59.975,1495550703,"274151322000052","219011344069620",29.22,23.50,0,329.73,351.37,31.0,28.0,0.217,967232.9,967232.9,6827,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550709,2013697.00
05/23/2017 10:45,2,1.205,ACTIVE,212.16,345.06,59.981,1495550703,"201051344000585","219011344069620",29.98,20.00,0,331.53,359.48,36.6,33.4,0.292,709984.3,709984.3,6878,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550710,2013698.00
05/23/2017 10:45,2,1.162,ACTIVE,211.70,343.25,59.986,1495550703,"201051344001230","219011344069620",30.02,19.00,0,328.52,357.38,35.4,32.2,0.287,702981.5,702981.5,6874,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550711,2013699.00
05/23/2017 10:45,2,1.180,ACTIVE,212.38,345.06,59.986,1495550703,"201051344000582","219011344069620",29.50,19.30,0,331.83,359.78,35.3,32.1,0.283,692700.1,692700.1,6865,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550712,2013700.00
05/23/2017 10:45,2,1.205,ACTIVE,211.48,343.85,59.981,1495550703,"201051344000955","219011344069620",29.62,19.50,0,329.43,357.98,36.2,33.0,0.292,711543.9,711543.9,6878,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550713,2013701.00
05/23/2017 10:45,2,0.693,ACTIVE,210.57,411.48,59.981,1495550703,"274151322000094","219011344069620",38.61,24.80,0,330.33,441.54,27.2,24.3,0.172,792079.1,792079.1,7026,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550714,2013702.00
05/23/2017 10:45,2,1.121,ACTIVE,212.16,344.76,59.996,1495550703,"201051344000579","219011344069620",29.82,19.50,0,330.93,357.98,33.9,30.8,0.265,721678.1,721678.1,6870,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550715,2013703.00
05/23/2017 10:45,2,1.219,ACTIVE,211.70,343.55,59.959,1495550703,"201051344000890","219011344069620",29.64,19.80,0,330.33,358.88,36.6,33.4,0.283,705479.3,705479.3,6877,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550716,2013704.00
05/23/2017 10:45,2,1.195,ACTIVE,212.16,345.06,60.034,1495550703,"201051344000438","219011344069620",29.84,19.50,0,330.33,359.78,36.1,33.0,0.296,708252.3,708252.3,6868,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550717,2013705.00
05/23/2017 10:45,2,1.215,ACTIVE,212.16,341.15,59.975,1495550703,"201051344000417","219011344069620",19.30,19.50,0,330.03,351.07,23.8,21.0,0.186,656155.0,656155.0,6889,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550718,2013706.00
05/23/2017 10:45,2,1.025,ACTIVE,211.03,345.06,59.996,1495550703,"274151322000083","219011344069620",29.34,23.00,0,329.73,351.37,30.4,27.4,0.212,957428.8,957428.8,6835,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550718,2013707.00
05/23/2017 10:45,2,1.090,ACTIVE,211.25,343.25,59.970,1495550703,"274151322000076","219011344069620",29.76,23.30,0,332.73,353.17,33.0,29.9,0.221,1020957.0,1020957.0,6826,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550719,2013708.00
05/23/2017 10:45,2,1.109,ACTIVE,211.70,344.45,59.986,1495550703,"201051344000868","219011344069620",29.38,18.70,0,330.63,357.38,33.1,30.0,0.252,702333.3,702333.3,6871,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550720,2013709.00
05/23/2017 10:45,2,1.074,ACTIVE,210.57,342.35,59.981,1495550703,"274151322000095","219011344069620",29.70,22.50,0,330.33,351.97,32.3,29.3,0.217,1011057.9,1011057.9,6834,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550721,2013710.00
05/23/2017 10:45,2,1.102,ACTIVE,211.93,343.25,59.981,1495550703,"201051344000988","219011344069620",19.20,19.30,0,330.33,352.57,21.4,18.8,0.177,630408.4,630408.4,6889,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550722,2013711.00
05/23/2017 10:45,2,1.201,ACTIVE,211.93,344.45,60.023,1495550703,"201051344001025","219011344069620",29.88,19.50,0,330.33,359.78,36.3,33.1,0.283,707622.8,707622.8,6881,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550723,2013712.00
05/23/2017 10:45,2,1.076,ACTIVE,212.16,343.85,59.981,1495550703,"201051344000458","219011344069620",29.88,20.30,0,330.93,357.68,32.6,29.5,0.265,714395.9,714395.9,6857,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550724,2013713.00
05/23/2017 10:45,2,1.098,ACTIVE,212.61,345.36,59.991,1495550703,"201051344000853","219011344069620",29.42,19.80,0,331.23,359.18,32.8,29.7,0.265,715050.7,715050.7,6862,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550725,2013714.00
05/23/2017 10:45,2,1.170,ACTIVE,212.16,345.66,59.986,1495550703,"201051344000685","219011344069620",29.76,19.00,0,330.33,359.78,35.3,32.1,0.301,708317.8,708317.8,6882,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550726,2013715.00
05/23/2017 10:45,2,1.180,ACTIVE,212.16,344.76,60.012,1495550703,"201051344000917","219011344069620",29.60,19.80,0,330.03,359.18,35.4,32.3,0.283,704936.4,704936.4,6871,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550727,2013716.00
05/23/2017 10:45,2,1.189,ACTIVE,212.16,344.45,59.996,1495550703,"201051344001145","219011344069620",29.52,18.00,0,330.93,359.48,35.5,32.4,0.283,712870.0,712870.0,6860,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550727,2013717.00
05/23/2017 10:45,2,1.195,ACTIVE,212.16,345.06,59.986,1495550703,"201051344000651","219011344069620",29.52,19.30,0,331.53,359.48,35.8,32.6,0.283,701366.1,701366.1,6877,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550728,2013718.00
05/23/2017 10:45,2,1.016,ACTIVE,210.57,345.06,59.975,1495550703,"274151322000088","219011344069620",28.25,23.00,0,330.03,350.77,29.1,26.1,0.194,917909.4,917909.4,6832,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550729,2013719.00
05/23/2017 10:45,2,0.713,ACTIVE,211.48,415.09,59.981,1495550703,"274151322000068","219011344069620",38.80,26.50,0,330.03,440.64,28.2,25.3,0.177,792434.8,792434.8,7043,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550730,2013720.00
05/23/2017 10:45,2,1.195,ACTIVE,211.70,343.55,59.970,1495550703,"201051344001135","219011344069620",29.96,19.80,0,330.33,358.58,36.3,33.1,0.287,696843.4,696843.4,6869,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550731,2013721.00
05/23/2017 10:45,2,1.100,ACTIVE,211.48,343.85,59.975,1495550703,"201051344000594","219011344069620",29.98,19.30,0,327.92,357.38,33.4,30.3,0.265,716760.1,716760.1,6871,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550732,2013722.00
05/23/2017 10:45,2,1.209,ACTIVE,212.38,344.15,59.991,1495550703,"201051344001203","219011344069620",29.38,19.50,0,330.93,360.38,36.0,32.8,0.296,705985.6,705985.6,6888,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550733,2013723.00
05/23/2017 10:45,2,1.004,ACTIVE,210.57,338.14,59.986,1495550703,"274151322000054","219011344069620",29.22,23.50,0,330.33,351.37,29.8,26.8,0.194,935540.8,935540.8,6819,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550734,2013724.00
05/23/2017 10:45,2,1.115,ACTIVE,212.16,343.55,59.991,1495550703,"201051344000867","219011344069620",29.26,20.00,0,330.63,357.68,33.1,30.0,0.256,701200.5,701200.5,6888,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550735,2013725.00
05/23/2017 10:45,2,1.203,ACTIVE,212.16,344.76,59.996,1495550703,"201051344001093","219011344069620",29.58,19.30,0,330.93,359.18,36.0,32.9,0.274,704736.9,704736.9,6881,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550736,2013726.00
05/23/2017 10:45,2,1.070,ACTIVE,211.93,344.76,59.996,1495550703,"201051344000900","219011344069620",29.58,19.00,0,329.13,357.68,32.1,29.1,0.256,722653.7,722653.7,6867,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550737,2013727.00
05/23/2017 10:45,2,1.076,ACTIVE,211.93,344.15,59.996,1495550703,"201051344000648","219011344069620",29.78,18.70,0,330.93,358.28,32.5,29.4,0.256,711655.0,711655.0,6862,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550738,2013728.00
05/23/2017 10:45,2,1.105,ACTIVE,211.93,344.45,59.991,1495550703,"201051344000569","219011344069620",29.42,19.80,0,330.33,357.98,33.0,29.9,0.261,725011.7,725011.7,6848,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550739,2013729.00
05/23/2017 10:45,2,1.098,ACTIVE,212.16,344.45,60.007,1495550703,"201051344000983","219011344069620",29.86,19.80,0,330.03,357.98,33.3,30.2,0.270,715431.1,715431.1,6866,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550739,2013730.00
05/23/2017 10:45,2,1.092,ACTIVE,211.93,344.76,59.996,1495550703,"201051344001158","219011344069620",29.66,19.30,0,330.33,358.28,32.8,29.7,0.270,700775.6,700775.6,6871,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550740,2013731.00
05/23/2017 10:45,2,1.078,ACTIVE,212.38,345.36,59.981,1495550703,"201051344000576","219011344069620",29.44,19.00,0,331.23,358.88,32.2,29.2,0.256,715482.2,715482.2,6864,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550741,2013732.00
05/23/2017 10:45,2,1.027,ACTIVE,211.03,342.05,59.996,1495550703,"274151322000087","219011344069620",28.75,29.50,0,330.33,350.47,29.8,26.9,0.190,908292.6,908292.6,6933,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495550742,2013733.00
05/23/2017 11:00,2,1.332,ACTIVE,212.61,346.86,59.996,1495551603,"201051344000645","219011344069620",29.44,19.80,0,332.73,363.99,39.8,36.5,0.323,714395.9,714395.9,6857,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551604,2013734.00
05/23/2017 11:00,2,1.258,ACTIVE,211.03,342.05,60.018,1495551603,"274151322000085","219011344069620",28.67,22.80,0,329.43,354.67,36.5,33.3,0.243,932019.8,932019.8,6824,0,0,0,L,1151911521,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551605,2013735.00
05/23/2017 11:00,2,1.326,ACTIVE,212.38,348.96,60.012,1495551603,"201051344000633","219011344069620",30.00,19.30,0,331.83,364.59,40.4,37.0,0.336,700752.4,700752.4,6891,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551606,2013736.00
05/23/2017 11:00,2,1.348,ACTIVE,212.38,347.46,60.023,1495551603,"201051344000469","219011344069620",29.60,18.00,0,330.33,363.69,40.4,37.1,0.336,703856.5,703856.5,6867,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551607,2013737.00
05/23/2017 11:00,2,1.455,ACTIVE,211.93,347.16,60.007,1495551603,"201051344000646","219011344069620",29.62,19.50,0,327.32,365.80,43.7,40.2,0.367,698386.3,698386.3,6874,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551608,2013738.00
05/23/2017 11:00,2,1.303,ACTIVE,210.80,344.45,60.002,1495551603,"274151322000052","219011344069620",29.12,23.30,0,328.22,355.58,38.5,35.2,0.265,967240.9,967240.9,6828,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551609,2013739.00
05/23/2017 11:00,2,1.488,ACTIVE,212.61,348.36,60.018,1495551603,"201051344000585","219011344069620",29.76,19.80,0,328.82,366.10,45.0,41.5,0.362,709993.7,709993.7,6879,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551610,2013740.00
05/23/2017 11:00,2,1.434,ACTIVE,211.93,345.96,60.012,1495551603,"201051344001230","219011344069620",29.96,18.30,0,327.32,363.69,43.6,40.1,0.354,702990.7,702990.7,6875,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551611,2013741.00
05/23/2017 11:00,2,1.428,ACTIVE,212.61,348.36,59.959,1495551603,"201051344000582","219011344069620",29.90,19.30,0,328.82,366.10,43.3,39.9,0.354,692709.2,692709.2,6866,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551612,2013742.00
05/23/2017 11:00,2,1.471,ACTIVE,211.70,347.16,60.012,1495551603,"201051344000955","219011344069620",29.76,19.50,0,327.92,365.19,44.4,40.9,0.367,711553.3,711553.3,6879,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551612,2013743.00
05/23/2017 11:00,2,0.842,ACTIVE,211.03,424.71,60.002,1495551603,"274151322000094","219011344069620",39.42,24.50,0,329.73,441.24,33.7,30.6,0.225,792086.0,792086.0,7027,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551613,2013744.00
05/23/2017 11:00,2,1.369,ACTIVE,212.16,347.16,60.018,1495551603,"201051344000579","219011344069620",29.82,19.00,0,331.53,363.69,41.4,38.0,0.336,721686.8,721686.8,6871,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551614,2013745.00
05/23/2017 11:00,2,1.484,ACTIVE,211.93,347.16,60.012,1495551603,"201051344000890","219011344069620",29.72,19.30,0,327.62,365.80,44.7,41.2,0.358,705488.7,705488.7,6878,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551615,2013746.00
05/23/2017 11:00,2,1.473,ACTIVE,212.38,348.06,60.012,1495551603,"201051344000438","219011344069620",29.62,19.50,0,328.52,366.40,44.2,40.7,0.358,708261.7,708261.7,6869,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551616,2013747.00
05/23/2017 11:00,2,1.459,ACTIVE,212.38,343.55,60.018,1495551603,"201051344000417","219011344069620",19.64,19.00,0,329.43,355.88,29.1,26.1,0.225,656161.0,656161.0,6890,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551617,2013748.00
05/23/2017 11:00,2,1.271,ACTIVE,211.03,339.95,60.039,1495551603,"274151322000083","219011344069620",29.30,22.80,0,328.52,355.58,37.7,34.5,0.261,957436.7,957436.7,6836,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551618,2013749.00
05/23/2017 11:00,2,1.346,ACTIVE,211.70,344.45,60.012,1495551603,"274151322000076","219011344069620",29.98,23.30,0,329.43,357.68,40.9,37.6,0.283,1020965.6,1020965.6,6827,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551619,2013750.00
05/23/2017 11:00,2,1.359,ACTIVE,211.93,346.56,60.012,1495551603,"201051344000868","219011344069620",29.46,18.70,0,330.93,363.09,40.6,37.3,0.314,702341.8,702341.8,6872,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551620,2013751.00
05/23/2017 11:00,2,1.328,ACTIVE,210.80,340.55,60.012,1495551603,"274151322000095","219011344069620",29.84,22.00,0,328.52,356.48,40.2,36.9,0.265,1011066.3,1011066.3,6835,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551621,2013752.00
05/23/2017 11:00,2,1.352,ACTIVE,212.16,344.76,60.049,1495551603,"201051344000988","219011344069620",19.26,19.00,0,331.53,356.48,26.4,23.6,0.217,630413.7,630413.7,6890,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551621,2013753.00
05/23/2017 11:00,2,1.469,ACTIVE,212.38,347.16,60.018,1495551603,"201051344001025","219011344069620",29.92,19.50,0,327.92,366.40,44.5,41.0,0.354,707632.2,707632.2,6882,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551622,2013754.00
05/23/2017 11:00,2,1.336,ACTIVE,212.16,346.56,60.023,1495551603,"201051344000458","219011344069620",29.52,20.30,0,330.93,363.09,40.0,36.6,0.336,714404.4,714404.4,6858,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551623,2013755.00
05/23/2017 11:00,2,1.344,ACTIVE,212.61,348.66,60.028,1495551603,"201051344000853","219011344069620",29.52,19.50,0,333.63,364.89,40.2,36.9,0.331,715059.1,715059.1,6863,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551624,2013756.00
05/23/2017 11:00,2,1.447,ACTIVE,212.38,348.36,60.018,1495551603,"201051344000685","219011344069620",29.58,18.70,0,327.92,366.10,43.4,39.9,0.371,708327.0,708327.0,6883,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551625,2013757.00
05/23/2017 11:00,2,1.439,ACTIVE,212.38,347.76,60.028,1495551603,"201051344000917","219011344069620",29.78,19.50,0,327.62,366.10,43.4,40.0,0.354,704945.6,704945.6,6872,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551626,2013758.00
05/23/2017 11:00,2,1.459,ACTIVE,212.38,347.46,60.012,1495551603,"201051344001145","219011344069620",29.50,18.00,0,328.22,365.80,43.7,40.2,0.354,712879.2,712879.2,6861,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551627,2013759.00
05/23/2017 11:00,2,1.457,ACTIVE,212.61,348.06,60.044,1495551603,"201051344000651","219011344069620",29.78,19.30,0,328.22,366.10,44.0,40.5,0.358,701375.4,701375.4,6878,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551628,2013760.00
05/23/2017 11:00,2,1.230,ACTIVE,210.57,339.34,60.012,1495551603,"274151322000088","219011344069620",29.12,22.80,0,328.22,354.37,36.2,33.1,0.243,917917.0,917917.0,6833,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551629,2013761.00
