ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 11:00,2,0.855,ACTIVE,211.48,425.61,60.012,1495551603,"274151322000068","219011344069620",39.84,26.50,0,330.63,441.24,34.8,31.6,0.230,792442.0,792442.0,7044,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551630,2013762.00
05/23/2017 11:00,2,1.482,ACTIVE,212.16,346.56,59.986,1495551603,"201051344001135","219011344069620",29.46,19.50,0,327.02,365.49,44.3,40.8,0.358,696852.8,696852.8,6870,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551631,2013763.00
05/23/2017 11:00,2,1.359,ACTIVE,211.93,346.56,60.018,1495551603,"201051344000594","219011344069620",29.78,19.30,0,328.82,362.79,41.0,37.6,0.331,716768.8,716768.8,6872,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551632,2013764.00
05/23/2017 11:00,2,1.477,ACTIVE,212.61,347.76,60.007,1495551603,"201051344001203","219011344069620",29.46,19.30,0,327.92,367.00,44.1,40.6,0.358,705995.0,705995.0,6889,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551633,2013765.00
05/23/2017 11:00,2,1.268,ACTIVE,210.80,348.36,60.034,1495551603,"274151322000054","219011344069620",28.75,23.50,0,329.73,355.28,36.9,33.6,0.252,935548.6,935548.6,6820,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551633,2013766.00
05/23/2017 11:00,2,1.350,ACTIVE,212.38,346.26,60.023,1495551603,"201051344000867","219011344069620",29.58,19.80,0,331.23,362.49,40.5,37.2,0.318,701209.1,701209.1,6889,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551634,2013767.00
05/23/2017 11:00,2,1.465,ACTIVE,212.61,348.36,60.018,1495551603,"201051344001093","219011344069620",29.68,19.00,0,328.52,365.80,44.0,40.6,0.349,704746.3,704746.3,6882,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551636,2013768.00
05/23/2017 11:00,2,1.297,ACTIVE,212.16,346.26,60.018,1495551603,"201051344000900","219011344069620",30.08,19.00,0,332.43,363.09,39.4,36.1,0.323,722662.0,722662.0,6868,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551637,2013769.00
05/23/2017 11:00,2,1.316,ACTIVE,212.38,346.86,60.034,1495551603,"201051344000648","219011344069620",29.78,18.70,0,331.53,363.69,39.8,36.4,0.323,711663.4,711663.4,6863,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551638,2013770.00
05/23/2017 11:00,2,1.338,ACTIVE,212.38,347.46,60.028,1495551603,"201051344000569","219011344069620",29.76,19.50,0,331.23,363.39,40.4,37.0,0.331,725020.2,725020.2,6849,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551639,2013771.00
05/23/2017 11:00,2,1.332,ACTIVE,212.38,346.26,60.018,1495551603,"201051344000983","219011344069620",30.04,19.80,0,331.83,363.39,40.6,37.2,0.336,715439.6,715439.6,6867,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551640,2013772.00
05/23/2017 11:00,2,1.344,ACTIVE,212.38,346.56,60.023,1495551603,"201051344001158","219011344069620",29.56,19.00,0,331.23,363.99,40.2,36.9,0.336,700784.1,700784.1,6872,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551640,2013773.00
05/23/2017 11:00,2,1.312,ACTIVE,212.61,348.36,60.023,1495551603,"201051344000576","219011344069620",29.76,19.30,0,331.83,363.99,39.6,36.3,0.323,715490.5,715490.5,6865,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551641,2013774.00
05/23/2017 11:00,2,1.256,ACTIVE,211.25,347.46,60.039,1495551603,"274151322000087","219011344069620",28.96,29.50,0,328.82,354.37,36.9,33.6,0.230,908300.4,908300.4,6934,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495551642,2013775.00
05/23/2017 11:15,2,1.389,ACTIVE,212.61,347.16,60.002,1495552503,"201051344000645","219011344069620",29.30,20.30,0,332.73,365.49,41.2,37.9,0.336,714405.3,714405.3,6858,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552504,2013776.00
05/23/2017 11:15,2,1.309,ACTIVE,210.80,343.55,59.970,1495552503,"274151322000085","219011344069620",28.67,23.00,0,330.33,355.58,38.0,34.8,0.256,932028.4,932028.4,6825,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552505,2013777.00
05/23/2017 11:15,2,1.381,ACTIVE,212.38,348.66,60.002,1495552503,"201051344000633","219011344069620",29.92,19.50,0,332.73,366.40,41.9,38.5,0.349,700761.9,700761.9,6892,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552506,2013778.00
05/23/2017 11:15,2,1.412,ACTIVE,212.16,348.06,59.896,1495552503,"201051344000469","219011344069620",29.34,18.70,0,331.83,365.49,42.0,38.6,0.354,703866.0,703866.0,6868,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552506,2013779.00
05/23/2017 11:15,2,1.531,ACTIVE,211.70,347.76,59.975,1495552503,"201051344000646","219011344069620",29.86,19.80,0,331.53,368.20,46.4,42.8,0.393,698396.7,698396.7,6875,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552507,2013780.00
05/23/2017 11:15,2,1.357,ACTIVE,210.80,339.04,59.991,1495552503,"274151322000052","219011344069620",29.18,23.50,0,329.13,357.08,40.1,36.8,0.274,967249.9,967249.9,6829,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552508,2013781.00
05/23/2017 11:15,2,1.602,ACTIVE,212.38,349.26,60.023,1495552503,"201051344000585","219011344069620",29.44,20.00,0,331.23,368.20,47.8,44.2,0.393,710004.5,710004.5,6880,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552509,2013782.00
05/23/2017 11:15,2,1.533,ACTIVE,211.70,346.26,59.996,1495552503,"201051344001230","219011344069620",29.72,18.70,0,328.22,365.80,46.2,42.6,0.371,703001.0,703001.0,6876,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552510,2013783.00
05/23/2017 11:15,2,1.535,ACTIVE,212.38,348.96,59.991,1495552503,"201051344000582","219011344069620",29.58,19.50,0,332.43,368.50,46.0,42.4,0.376,692719.5,692719.5,6867,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552511,2013784.00
05/23/2017 11:15,2,1.547,ACTIVE,211.70,347.76,60.028,1495552503,"201051344000955","219011344069620",29.90,19.80,0,330.63,367.30,46.9,43.3,0.389,711563.8,711563.8,6880,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552512,2013785.00
05/23/2017 11:15,2,0.873,ACTIVE,210.57,422.00,59.981,1495552503,"274151322000094","219011344069620",39.68,24.80,0,329.43,453.86,34.9,31.8,0.239,792093.9,792093.9,7028,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552513,2013786.00
05/23/2017 11:15,2,1.420,ACTIVE,212.16,346.86,59.917,1495552503,"201051344000579","219011344069620",29.82,19.30,0,332.13,366.10,42.9,39.5,0.349,721696.5,721696.5,6872,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552514,2013787.00
05/23/2017 11:15,2,1.570,ACTIVE,211.70,346.86,60.023,1495552503,"201051344000890","219011344069620",29.76,19.30,0,330.33,367.90,47.4,43.8,0.376,705499.4,705499.4,6879,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552515,2013788.00
05/23/2017 11:15,2,1.533,ACTIVE,211.93,348.06,60.023,1495552503,"201051344000438","219011344069620",30.18,19.50,0,332.13,368.20,46.9,43.3,0.389,708272.2,708272.2,6870,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552515,2013789.00
05/23/2017 11:15,2,1.572,ACTIVE,211.93,343.85,59.975,1495552503,"201051344000417","219011344069620",19.32,19.30,0,331.23,357.38,30.8,27.8,0.247,656167.7,656167.7,6891,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552516,2013790.00
05/23/2017 11:15,2,1.332,ACTIVE,210.57,345.36,59.970,1495552503,"274151322000083","219011344069620",29.24,22.80,0,329.43,356.78,39.4,36.1,0.283,957445.6,957445.6,6837,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552517,2013791.00
05/23/2017 11:15,2,1.424,ACTIVE,211.48,345.06,59.959,1495552503,"274151322000076","219011344069620",29.56,23.50,0,332.13,357.98,42.6,39.2,0.296,1020975.2,1020975.2,6828,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552518,2013792.00
05/23/2017 11:15,2,1.412,ACTIVE,211.70,346.86,60.012,1495552503,"201051344000868","219011344069620",29.34,19.00,0,331.23,365.49,42.0,38.6,0.340,702351.3,702351.3,6873,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552519,2013793.00
05/23/2017 11:15,2,1.412,ACTIVE,210.80,349.56,59.991,1495552503,"274151322000095","219011344069620",29.24,22.30,0,328.82,357.38,41.9,38.5,0.283,1011075.7,1011075.7,6836,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552520,2013794.00
05/23/2017 11:15,2,1.414,ACTIVE,212.16,345.06,59.981,1495552503,"201051344000988","219011344069620",19.12,19.30,0,332.13,357.68,27.4,24.5,0.225,630419.8,630419.8,6891,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552521,2013795.00
05/23/2017 11:15,2,1.568,ACTIVE,211.93,346.86,60.018,1495552503,"201051344001025","219011344069620",29.68,19.80,0,332.43,368.80,47.2,43.7,0.384,707642.8,707642.8,6883,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552522,2013796.00
05/23/2017 11:15,2,1.383,ACTIVE,212.16,346.86,59.981,1495552503,"201051344000458","219011344069620",29.54,20.70,0,332.13,365.19,41.4,38.1,0.345,714413.7,714413.7,6859,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552523,2013797.00
05/23/2017 11:15,2,1.389,ACTIVE,212.61,348.06,59.970,1495552503,"201051344000853","219011344069620",29.58,20.00,0,333.93,366.40,41.6,38.3,0.345,715068.5,715068.5,6864,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552524,2013798.00
05/23/2017 11:15,2,1.529,ACTIVE,212.16,348.96,59.996,1495552503,"201051344000685","219011344069620",29.66,18.70,0,330.03,367.90,46.0,42.4,0.398,708337.3,708337.3,6884,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552525,2013799.00
05/23/2017 11:15,2,1.547,ACTIVE,212.16,349.26,59.991,1495552503,"201051344000917","219011344069620",29.34,20.00,0,331.23,368.20,46.0,42.5,0.371,704956.0,704956.0,6873,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552525,2013800.00
05/23/2017 11:15,2,1.529,ACTIVE,211.93,348.06,60.002,1495552503,"201051344001145","219011344069620",29.90,18.30,0,332.43,368.20,46.4,42.8,0.380,712889.6,712889.6,6862,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552526,2013801.00
05/23/2017 11:15,2,1.555,ACTIVE,212.38,348.66,59.996,1495552503,"201051344000651","219011344069620",29.62,19.80,0,332.43,368.20,46.6,43.1,0.380,701385.8,701385.8,6879,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552527,2013802.00
05/23/2017 11:15,2,1.301,ACTIVE,210.35,338.14,59.986,1495552503,"274151322000088","219011344069620",28.63,23.00,0,329.13,355.88,37.8,34.5,0.243,917925.5,917925.5,6834,0,0,0,L,1151911521,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552528,2013803.00
05/23/2017 11:15,2,0.908,ACTIVE,211.25,422.90,59.981,1495552503,"274151322000068","219011344069620",39.08,26.50,0,329.73,440.64,35.5,32.4,0.230,792450.1,792450.1,7045,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552529,2013804.00
05/23/2017 11:15,2,1.557,ACTIVE,211.70,347.46,59.959,1495552503,"201051344001135","219011344069620",29.70,20.00,0,331.23,367.60,46.9,43.3,0.384,696863.3,696863.3,6871,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552530,2013805.00
05/23/2017 11:15,2,1.420,ACTIVE,211.48,347.16,59.965,1495552503,"201051344000594","219011344069620",29.46,19.30,0,330.63,365.19,42.4,39.0,0.336,716778.4,716778.4,6873,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552531,2013806.00
05/23/2017 11:15,2,1.553,ACTIVE,212.38,347.46,60.034,1495552503,"201051344001203","219011344069620",29.70,19.50,0,332.43,369.70,46.7,43.2,0.389,706005.5,706005.5,6890,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552532,2013807.00
05/23/2017 11:15,2,1.312,ACTIVE,210.35,347.46,59.954,1495552503,"274151322000054","219011344069620",28.78,23.80,0,329.13,356.48,38.2,35.0,0.256,935557.2,935557.2,6821,0,0,0,L,1151911521,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552533,2013808.00
05/23/2017 11:15,2,1.400,ACTIVE,212.16,346.56,59.991,1495552503,"201051344000867","219011344069620",29.60,20.30,0,331.53,364.59,42.0,38.6,0.336,701218.6,701218.6,6890,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552534,2013809.00
05/23/2017 11:15,2,1.541,ACTIVE,212.16,349.26,60.002,1495552503,"201051344001093","219011344069620",29.76,19.50,0,331.53,367.60,46.5,42.9,0.371,704756.7,704756.7,6883,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552535,2013810.00
05/23/2017 11:15,2,1.373,ACTIVE,211.93,347.16,60.018,1495552503,"201051344000900","219011344069620",29.44,19.30,0,332.73,365.49,41.0,37.6,0.331,722671.3,722671.3,6869,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552536,2013811.00
05/23/2017 11:15,2,1.373,ACTIVE,212.16,346.86,59.944,1495552503,"201051344000648","219011344069620",29.52,19.00,0,332.13,365.49,41.1,37.7,0.331,711672.7,711672.7,6864,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552537,2013812.00
05/23/2017 11:15,2,1.404,ACTIVE,212.16,347.76,59.996,1495552503,"201051344000569","219011344069620",29.34,20.00,0,333.03,365.49,41.8,38.4,0.336,725029.7,725029.7,6850,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552538,2013813.00
05/23/2017 11:15,2,1.389,ACTIVE,212.16,346.56,59.954,1495552503,"201051344000983","219011344069620",29.80,20.30,0,331.53,365.19,42.0,38.6,0.345,715449.1,715449.1,6868,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552538,2013814.00
05/23/2017 11:15,2,1.396,ACTIVE,212.16,347.16,60.012,1495552503,"201051344001158","219011344069620",29.36,19.50,0,332.13,365.49,41.6,38.2,0.345,700793.5,700793.5,6873,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552539,2013815.00
05/23/2017 11:15,2,1.369,ACTIVE,212.61,348.66,59.981,1495552503,"201051344000576","219011344069620",29.46,19.50,0,332.43,365.80,40.9,37.6,0.336,715499.8,715499.8,6866,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552540,2013816.00
05/23/2017 11:15,2,1.309,ACTIVE,210.57,341.15,59.949,1495552503,"274151322000087","219011344069620",28.84,30.30,0,330.03,354.97,38.2,35.0,0.239,908309.0,908309.0,6935,0,0,0,L,1151911521,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495552541,2013817.00
05/23/2017 11:30,2,1.324,ACTIVE,211.93,345.96,59.981,1495553403,"201051344000645","219011344069620",29.12,20.70,0,332.73,366.10,39.1,35.8,0.318,714414.3,714414.3,6859,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553404,2013818.00
05/23/2017 11:30,2,1.246,ACTIVE,210.35,347.46,59.944,1495553403,"274151322000085","219011344069620",28.43,23.50,0,330.03,356.18,35.9,32.7,0.239,932036.6,932036.6,6826,0,0,0,L,1151911521,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553405,2013819.00
05/23/2017 11:30,2,1.332,ACTIVE,211.93,347.16,59.949,1495553403,"201051344000633","219011344069620",29.36,20.00,0,332.13,367.00,39.6,36.3,0.327,700771.1,700771.1,6893,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553406,2013820.00
05/23/2017 11:30,2,1.324,ACTIVE,211.70,346.26,59.959,1495553403,"201051344000469","219011344069620",29.72,19.30,0,331.53,366.40,39.9,36.6,0.336,703875.2,703875.2,6869,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553407,2013821.00
05/23/2017 11:30,2,1.471,ACTIVE,211.25,345.96,59.922,1495553403,"201051344000646","219011344069620",29.34,20.00,0,328.22,368.80,43.8,40.3,0.362,698406.9,698406.9,6876,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553408,2013822.00
05/23/2017 11:30,2,1.303,ACTIVE,210.35,347.16,59.954,1495553403,"274151322000052","219011344069620",28.78,24.00,0,329.43,357.98,38.0,34.7,0.270,967258.7,967258.7,6830,0,0,0,L,1151911521,0,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553409,2013823.00
05/23/2017 11:30,2,1.512,ACTIVE,211.70,347.16,59.981,1495553403,"201051344000585","219011344069620",29.40,20.70,0,331.53,368.80,45.0,41.6,0.362,710015.0,710015.0,6881,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553410,2013824.00
05/23/2017 11:30,2,1.459,ACTIVE,211.25,344.15,59.949,1495553403,"201051344001230","219011344069620",29.38,19.50,0,326.72,366.70,43.4,40.0,0.354,703011.2,703011.2,6877,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553410,2013825.00
05/23/2017 11:30,2,1.443,ACTIVE,211.93,346.26,59.912,1495553403,"201051344000582","219011344069620",29.60,20.00,0,331.23,368.80,43.3,39.9,0.354,692729.7,692729.7,6868,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553411,2013826.00
05/23/2017 11:30,2,1.471,ACTIVE,211.03,345.96,59.975,1495553403,"201051344000955","219011344069620",29.74,20.30,0,328.22,366.70,44.3,40.8,0.371,711574.2,711574.2,6881,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553412,2013827.00
05/23/2017 11:30,2,0.834,ACTIVE,210.12,421.70,59.954,1495553403,"274151322000094","219011344069620",39.44,25.50,0,330.03,440.04,33.0,29.9,0.221,792101.6,792101.6,7029,0,0,0,L,1151911521,0,120.65,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553413,2013828.00
05/23/2017 11:30,2,1.352,ACTIVE,211.70,345.36,59.917,1495553403,"201051344000579","219011344069620",29.70,20.00,0,332.43,365.80,40.7,37.3,0.323,721705.9,721705.9,6873,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553414,2013829.00
05/23/2017 11:30,2,1.494,ACTIVE,211.25,344.15,59.970,1495553403,"201051344000890","219011344069620",29.54,20.00,0,328.82,368.20,44.7,41.3,0.358,705509.9,705509.9,6880,0,0,0,L,1122011218,0,121.33,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553415,2013830.00
05/23/2017 11:30,2,1.467,ACTIVE,211.93,346.56,59.928,1495553403,"201051344000438","219011344069620",29.76,20.00,0,330.63,368.80,44.3,40.8,0.362,708282.6,708282.6,6871,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553416,2013831.00
05/23/2017 11:30,2,1.486,ACTIVE,211.93,343.25,59.981,1495553403,"201051344000417","219011344069620",19.30,19.80,0,330.33,358.58,29.1,26.2,0.239,656174.4,656174.4,6892,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553417,2013832.00
05/23/2017 11:30,2,1.266,ACTIVE,210.80,340.55,59.965,1495553403,"274151322000083","219011344069620",29.06,23.30,0,329.73,356.78,37.2,34.0,0.261,957454.2,957454.2,6838,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553418,2013833.00
05/23/2017 11:30,2,1.342,ACTIVE,211.03,345.36,59.922,1495553403,"274151322000076","219011344069620",29.68,24.00,0,332.73,358.58,40.3,37.0,0.274,1020984.6,1020984.6,6829,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553419,2013834.00
05/23/2017 11:30,2,1.342,ACTIVE,211.25,345.66,59.933,1495553403,"201051344000868","219011344069620",29.40,19.30,0,331.23,365.80,40.0,36.7,0.318,702360.5,702360.5,6874,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553419,2013835.00
05/23/2017 11:30,2,1.328,ACTIVE,210.35,343.85,59.954,1495553403,"274151322000095","219011344069620",29.40,23.00,0,328.52,357.68,39.6,36.3,0.270,1011084.9,1011084.9,6837,0,0,0,L,1151911521,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553420,2013836.00
05/23/2017 11:30,2,1.342,ACTIVE,211.48,343.85,59.907,1495553403,"201051344000988","219011344069620",19.16,20.00,0,331.83,358.58,26.1,23.2,0.221,630425.6,630425.6,6892,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553421,2013837.00
05/23/2017 11:30,2,1.496,ACTIVE,211.70,346.26,59.912,1495553403,"201051344001025","219011344069620",29.52,20.30,0,331.23,368.50,44.8,41.3,0.358,707653.3,707653.3,6884,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553422,2013838.00
05/23/2017 11:30,2,1.307,ACTIVE,211.70,345.66,59.959,1495553403,"201051344000458","219011344069620",29.64,21.30,0,332.13,365.19,39.2,36.0,0.327,714422.8,714422.8,6860,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553423,2013839.00
05/23/2017 11:30,2,1.328,ACTIVE,212.38,347.16,59.922,1495553403,"201051344000853","219011344069620",29.50,20.70,0,332.73,367.30,39.7,36.4,0.323,715077.7,715077.7,6865,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553424,2013840.00
05/23/2017 11:30,2,1.457,ACTIVE,212.16,347.46,59.996,1495553403,"201051344000685","219011344069620",29.30,19.50,0,331.23,369.70,43.3,39.9,0.376,708347.5,708347.5,6885,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553425,2013841.00
05/23/2017 11:30,2,1.447,ACTIVE,211.93,347.46,59.996,1495553403,"201051344000917","219011344069620",29.52,20.70,0,330.93,368.20,43.4,39.9,0.349,704966.1,704966.1,6874,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553426,2013842.00
05/23/2017 11:30,2,1.447,ACTIVE,211.93,347.16,59.938,1495553403,"201051344001145","219011344069620",29.66,19.30,0,331.53,368.80,43.5,40.1,0.358,712899.8,712899.8,6863,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553427,2013843.00
05/23/2017 11:30,2,1.463,ACTIVE,212.38,347.46,59.954,1495553403,"201051344000651","219011344069620",29.64,20.00,0,332.13,368.80,43.9,40.5,0.362,701396.1,701396.1,6880,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553428,2013844.00
05/23/2017 11:30,2,1.232,ACTIVE,209.90,343.55,59.959,1495553403,"274151322000088","219011344069620",28.69,23.80,0,328.82,356.18,35.8,32.6,0.243,917933.7,917933.7,6835,0,0,0,L,1151911521,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553428,2013845.00
05/23/2017 11:30,2,0.832,ACTIVE,211.03,424.41,59.954,1495553403,"274151322000068","219011344069620",40.02,27.30,0,331.23,438.83,34.1,31.0,0.221,792457.9,792457.9,7046,0,0,0,L,1151911521,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553429,2013846.00
05/23/2017 11:30,2,1.488,ACTIVE,211.70,346.86,59.954,1495553403,"201051344001135","219011344069620",29.34,20.30,0,329.73,367.60,44.3,40.8,0.358,696873.7,696873.7,6872,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553430,2013847.00
05/23/2017 11:30,2,1.338,ACTIVE,211.03,345.36,59.965,1495553403,"201051344000594","219011344069620",29.62,19.80,0,329.43,365.49,40.1,36.8,0.323,716787.7,716787.7,6874,0,0,0,L,1122011218,0,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553431,2013848.00
05/23/2017 11:30,2,1.488,ACTIVE,212.16,346.86,59.928,1495553403,"201051344001203","219011344069620",29.30,20.00,0,332.73,369.70,44.2,40.8,0.362,706015.8,706015.8,6891,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553432,2013849.00
05/23/2017 11:30,2,1.242,ACTIVE,210.12,347.76,59.944,1495553403,"274151322000054","219011344069620",28.82,24.30,0,329.43,357.08,36.3,33.1,0.252,935565.5,935565.5,6822,0,0,0,L,1151911521,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553433,2013850.00
05/23/2017 11:30,2,1.344,ACTIVE,211.70,345.06,59.949,1495553403,"201051344000867","219011344069620",29.34,20.70,0,330.93,365.80,40.0,36.7,0.318,701227.8,701227.8,6891,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553434,2013851.00
05/23/2017 11:30,2,1.480,ACTIVE,212.16,348.06,59.944,1495553403,"201051344001093","219011344069620",29.20,20.30,0,331.83,368.20,43.8,40.4,0.349,704767.0,704767.0,6884,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553435,2013852.00
05/23/2017 11:30,2,1.293,ACTIVE,211.48,345.66,59.912,1495553403,"201051344000900","219011344069620",29.76,19.80,0,332.43,366.10,39.0,35.7,0.318,722680.3,722680.3,6870,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553436,2013853.00
05/23/2017 11:30,2,1.316,ACTIVE,211.70,345.66,60.007,1495553403,"201051344000648","219011344069620",29.26,19.00,0,332.13,366.40,39.0,35.8,0.318,711681.7,711681.7,6865,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553437,2013854.00
05/23/2017 11:30,2,1.324,ACTIVE,211.93,346.26,59.959,1495553403,"201051344000569","219011344069620",29.60,20.70,0,332.43,365.19,39.8,36.5,0.323,725038.9,725038.9,6851,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553438,2013855.00
05/23/2017 11:30,2,1.326,ACTIVE,211.70,345.96,59.949,1495553403,"201051344000983","219011344069620",29.64,21.00,0,331.83,365.19,39.9,36.6,0.331,715458.4,715458.4,6869,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553439,2013856.00
05/23/2017 11:30,2,1.318,ACTIVE,211.70,345.96,60.007,1495553403,"201051344001158","219011344069620",29.54,20.00,0,331.83,365.80,39.5,36.2,0.323,700802.6,700802.6,6874,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553440,2013857.00
05/23/2017 11:30,2,1.301,ACTIVE,212.16,346.26,60.002,1495553403,"201051344000576","219011344069620",29.56,19.80,0,332.13,365.49,38.9,35.7,0.318,715508.7,715508.7,6867,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553441,2013858.00
05/23/2017 11:30,2,1.252,ACTIVE,210.57,346.56,59.938,1495553403,"274151322000087","219011344069620",28.55,30.80,0,329.13,355.58,36.2,33.0,0.225,908317.3,908317.3,6936,0,0,0,L,1151911521,0,121.10,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495553442,2013859.00
05/23/2017 11:45,2,1.398,ACTIVE,212.38,347.16,59.959,1495554303,"201051344000645","219011344069620",29.42,19.50,0,331.53,364.89,41.7,38.3,0.336,714423.6,714423.6,6860,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554304,2013860.00
05/23/2017 11:45,2,1.293,ACTIVE,210.80,340.55,59.933,1495554303,"274151322000085","219011344069620",28.90,23.80,0,330.33,357.08,37.8,34.6,0.252,932045.0,932045.0,6827,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554305,2013861.00
05/23/2017 11:45,2,1.404,ACTIVE,212.38,348.96,59.944,1495554303,"201051344000633","219011344069620",29.56,19.50,0,331.23,365.80,42.0,38.6,0.354,700780.4,700780.4,6894,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554306,2013862.00
05/23/2017 11:45,2,1.404,ACTIVE,212.16,346.86,59.996,1495554303,"201051344000469","219011344069620",29.86,18.00,0,330.63,364.89,42.5,39.1,0.354,703884.6,703884.6,6870,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554307,2013863.00
05/23/2017 11:45,2,1.498,ACTIVE,211.70,347.46,59.954,1495554303,"201051344000646","219011344069620",29.68,20.30,0,329.73,366.40,45.0,41.6,0.376,698417.1,698417.1,6877,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554308,2013864.00
05/23/2017 11:45,2,1.344,ACTIVE,210.57,346.26,59.954,1495554303,"274151322000052","219011344069620",29.32,24.30,0,328.82,357.68,40.0,36.6,0.265,967267.6,967267.6,6831,0,0,0,L,1151911521,0,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554309,2013865.00
05/23/2017 11:45,2,1.541,ACTIVE,211.93,348.06,59.991,1495554303,"201051344000585","219011344069620",29.80,20.30,0,330.63,367.60,46.5,43.0,0.376,710025.5,710025.5,6882,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554310,2013866.00
05/23/2017 11:45,2,1.473,ACTIVE,211.70,345.96,59.959,1495554303,"201051344001230","219011344069620",29.90,19.50,0,327.02,365.49,44.6,41.2,0.367,703021.3,703021.3,6878,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554311,2013867.00
05/23/2017 11:45,2,1.506,ACTIVE,212.61,347.76,60.002,1495554303,"201051344000582","219011344069620",29.38,19.30,0,330.33,367.60,44.8,41.3,0.362,692739.8,692739.8,6869,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554312,2013868.00
05/23/2017 11:45,2,1.518,ACTIVE,211.48,346.86,59.912,1495554303,"201051344000955","219011344069620",29.68,20.30,0,329.13,365.80,45.7,42.2,0.376,711584.6,711584.6,6882,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554313,2013869.00
05/23/2017 11:45,2,0.889,ACTIVE,210.80,417.49,59.938,1495554303,"274151322000094","219011344069620",38.96,25.80,0,330.33,441.84,35.1,32.0,0.239,792109.3,792109.3,7030,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554314,2013870.00
05/23/2017 11:45,2,1.410,ACTIVE,212.16,347.16,59.907,1495554303,"201051344000579","219011344069620",30.08,19.80,0,331.23,365.19,43.0,39.5,0.340,721715.5,721715.5,6874,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554314,2013871.00
05/23/2017 11:45,2,1.527,ACTIVE,211.70,345.96,59.959,1495554303,"201051344000890","219011344069620",29.82,19.80,0,329.43,367.30,46.1,42.6,0.371,705520.3,705520.3,6881,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554315,2013872.00
05/23/2017 11:45,2,1.506,ACTIVE,211.93,346.86,59.965,1495554303,"201051344000438","219011344069620",29.90,19.80,0,330.93,367.30,45.6,42.1,0.371,708292.9,708292.9,6872,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554316,2013873.00
05/23/2017 11:45,2,1.510,ACTIVE,211.70,342.95,59.954,1495554303,"201051344000417","219011344069620",19.52,19.80,0,330.93,356.78,29.9,27.0,0.239,656181.0,656181.0,6893,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554317,2013874.00
05/23/2017 11:45,2,1.326,ACTIVE,210.57,341.15,59.938,1495554303,"274151322000083","219011344069620",29.20,23.50,0,329.73,357.98,39.3,36.0,0.278,957462.9,957462.9,6839,0,0,0,L,1151911521,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554318,2013875.00
05/23/2017 11:45,2,1.400,ACTIVE,211.03,348.96,59.954,1495554303,"274151322000076","219011344069620",29.98,24.30,0,332.13,358.88,42.5,39.1,0.305,1020994.1,1020994.1,6830,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554319,2013876.00
05/23/2017 11:45,2,1.389,ACTIVE,211.48,346.26,59.954,1495554303,"201051344000868","219011344069620",30.12,18.00,0,330.03,364.29,42.5,39.0,0.331,702370.0,702370.0,6875,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554320,2013877.00
05/23/2017 11:45,2,1.391,ACTIVE,210.80,340.85,59.944,1495554303,"274151322000095","219011344069620",29.62,23.30,0,329.13,360.38,41.7,38.3,0.287,1011094.2,1011094.2,6838,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554321,2013878.00
05/23/2017 11:45,2,1.422,ACTIVE,211.93,345.06,59.949,1495554303,"201051344000988","219011344069620",19.26,19.00,0,330.63,357.08,27.7,24.8,0.230,630431.6,630431.6,6893,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554322,2013879.00
05/23/2017 11:45,2,1.527,ACTIVE,211.70,346.86,59.975,1495554303,"201051344001025","219011344069620",29.80,19.80,0,330.03,367.60,46.1,42.6,0.376,707663.7,707663.7,6885,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554323,2013880.00
05/23/2017 11:45,2,1.391,ACTIVE,211.93,346.26,59.949,1495554303,"201051344000458","219011344069620",29.76,19.80,0,331.53,364.89,41.9,38.5,0.349,714432.1,714432.1,6861,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554324,2013881.00
05/23/2017 11:45,2,1.408,ACTIVE,212.38,348.36,59.954,1495554303,"201051344000853","219011344069620",29.70,19.30,0,333.03,366.10,42.4,39.0,0.349,715087.1,715087.1,6866,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554324,2013882.00
05/23/2017 11:45,2,1.475,ACTIVE,211.70,346.56,59.965,1495554303,"201051344000685","219011344069620",29.96,19.30,0,330.63,367.00,44.8,41.3,0.384,708357.6,708357.6,6886,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554325,2013883.00
05/23/2017 11:45,2,1.482,ACTIVE,211.93,347.46,59.917,1495554303,"201051344000917","219011344069620",29.82,20.00,0,329.43,367.00,44.8,41.3,0.371,704976.2,704976.2,6875,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554326,2013884.00
05/23/2017 11:45,2,1.473,ACTIVE,211.70,345.96,59.944,1495554303,"201051344001145","219011344069620",30.12,18.70,0,331.53,367.00,45.0,41.5,0.362,712910.0,712910.0,6864,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554327,2013885.00
05/23/2017 11:45,2,1.514,ACTIVE,211.93,347.16,59.965,1495554303,"201051344000651","219011344069620",29.68,19.50,0,332.13,367.30,45.5,42.0,0.371,701406.4,701406.4,6881,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554328,2013886.00
05/23/2017 11:45,2,1.291,ACTIVE,210.35,344.15,59.944,1495554303,"274151322000088","219011344069620",28.94,23.50,0,329.73,355.88,37.8,34.5,0.261,917942.1,917942.1,6836,0,0,0,L,1151911521,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554329,2013887.00
05/23/2017 11:45,2,0.906,ACTIVE,211.25,420.80,59.944,1495554303,"274151322000068","219011344069620",39.20,27.30,0,330.03,440.94,35.8,32.6,0.234,792465.8,792465.8,7047,0,0,0,L,1151911521,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554330,2013888.00
05/23/2017 11:45,2,1.533,ACTIVE,211.48,345.66,59.949,1495554303,"201051344001135","219011344069620",29.42,20.00,0,330.93,366.70,45.7,42.2,0.371,696884.1,696884.1,6873,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554331,2013889.00
05/23/2017 11:45,2,1.400,ACTIVE,211.48,346.26,59.949,1495554303,"201051344000594","219011344069620",29.98,20.00,0,327.62,364.59,42.5,39.1,0.345,716797.2,716797.2,6875,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554332,2013890.00
05/23/2017 11:45,2,1.500,ACTIVE,211.93,346.26,59.991,1495554303,"201051344001203","219011344069620",30.02,19.80,0,331.53,368.20,45.6,42.1,0.376,706026.1,706026.1,6892,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554333,2013891.00
05/23/2017 11:45,2,1.309,ACTIVE,210.57,339.95,59.949,1495554303,"274151322000054","219011344069620",29.00,24.00,0,329.43,356.48,38.4,35.2,0.261,935574.0,935574.0,6823,0,0,0,L,1151911521,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554333,2013892.00
05/23/2017 11:45,2,1.420,ACTIVE,211.70,345.96,59.996,1495554303,"201051344000867","219011344069620",29.42,19.50,0,330.93,364.29,42.4,39.0,0.340,701237.2,701237.2,6892,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554335,2013893.00
05/23/2017 11:45,2,1.508,ACTIVE,211.70,346.86,59.991,1495554303,"201051344001093","219011344069620",29.70,19.50,0,331.83,367.00,45.4,41.8,0.358,704777.3,704777.3,6885,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554336,2013894.00
05/23/2017 11:45,2,1.371,ACTIVE,211.70,346.86,59.996,1495554303,"201051344000900","219011344069620",29.86,18.70,0,331.83,364.29,41.5,38.1,0.345,722689.5,722689.5,6871,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554337,2013895.00
05/23/2017 11:45,2,1.387,ACTIVE,212.16,346.26,59.965,1495554303,"201051344000648","219011344069620",29.66,18.30,0,330.63,364.89,41.7,38.3,0.340,711691.0,711691.0,6866,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554338,2013896.00
05/23/2017 11:45,2,1.398,ACTIVE,211.93,346.56,59.954,1495554303,"201051344000569","219011344069620",29.96,19.50,0,331.83,365.19,42.5,39.1,0.345,725048.4,725048.4,6852,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554339,2013897.00
05/23/2017 11:45,2,1.398,ACTIVE,211.93,346.56,59.970,1495554303,"201051344000983","219011344069620",30.10,19.50,0,330.93,365.49,42.6,39.2,0.354,715467.8,715467.8,6870,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554340,2013898.00
05/23/2017 11:45,2,1.412,ACTIVE,211.93,346.86,59.965,1495554303,"201051344001158","219011344069620",29.36,19.30,0,331.53,365.19,42.0,38.6,0.345,700812.0,700812.0,6875,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554341,2013899.00
05/23/2017 11:45,2,1.389,ACTIVE,212.16,348.06,59.986,1495554303,"201051344000576","219011344069620",29.64,18.30,0,331.83,365.49,41.7,38.3,0.340,715518.0,715518.0,6868,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554342,2013900.00
05/23/2017 11:45,2,1.303,ACTIVE,210.80,340.25,59.986,1495554303,"274151322000087","219011344069620",29.02,31.00,0,330.03,357.08,38.3,35.0,0.239,908325.9,908325.9,6937,0,0,0,L,1151911521,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495554343,2013901.00
05/23/2017 12:00,2,1.744,ACTIVE,213.29,352.27,59.965,1495555203,"201051344000645","219011344069620",29.58,19.00,0,332.73,373.61,52.3,48.5,0.420,714434.2,714434.2,6861,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555204,2013902.00
05/23/2017 12:00,2,1.623,ACTIVE,211.48,351.97,59.965,1495555203,"274151322000085","219011344069620",29.04,23.80,0,331.83,361.59,47.7,44.1,0.323,932054.7,932054.7,6828,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555205,2013903.00
05/23/2017 12:00,2,1.748,ACTIVE,213.06,353.47,59.907,1495555203,"201051344000633","219011344069620",29.60,19.50,0,331.83,373.91,52.4,48.7,0.451,700791.2,700791.2,6895,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555206,2013904.00
