ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 12:00,2,1.754,ACTIVE,213.06,352.57,59.954,1495555203,"201051344000469","219011344069620",29.80,17.00,0,330.63,373.91,53.0,49.2,0.446,703895.5,703895.5,6871,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555207,2013905.00
05/23/2017 12:00,2,1.846,ACTIVE,212.16,351.97,59.954,1495555203,"201051344000646","219011344069620",29.62,20.30,0,329.43,373.91,55.4,51.5,0.464,698428.5,698428.5,6878,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555208,2013906.00
05/23/2017 12:00,2,1.670,ACTIVE,211.25,350.17,59.954,1495555203,"274151322000052","219011344069620",29.56,24.80,0,332.13,362.19,50.0,46.3,0.349,967277.8,967277.8,6832,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555209,2013907.00
05/23/2017 12:00,2,1.871,ACTIVE,212.83,352.87,59.954,1495555203,"201051344000585","219011344069620",30.08,20.30,0,330.33,374.81,57.0,53.1,0.468,710037.3,710037.3,6883,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555210,2013908.00
05/23/2017 12:00,2,1.812,ACTIVE,212.16,349.56,59.959,1495555203,"201051344001230","219011344069620",30.04,19.50,0,327.62,372.11,55.1,51.3,0.460,703032.6,703032.6,6879,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555210,2013909.00
05/23/2017 12:00,2,1.834,ACTIVE,213.06,352.27,59.944,1495555203,"201051344000582","219011344069620",29.64,19.30,0,331.53,374.81,55.1,51.2,0.455,692751.2,692751.2,6870,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555211,2013910.00
05/23/2017 12:00,2,1.850,ACTIVE,212.38,351.07,59.970,1495555203,"201051344000955","219011344069620",29.96,20.00,0,329.13,373.61,56.1,52.2,0.464,711596.2,711596.2,6883,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555212,2013911.00
05/23/2017 12:00,2,1.115,ACTIVE,211.48,425.31,59.965,1495555203,"274151322000094","219011344069620",39.14,26.00,0,332.73,446.95,45.0,41.6,0.314,792118.3,792118.3,7031,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555213,2013912.00
05/23/2017 12:00,2,1.766,ACTIVE,213.06,352.57,59.965,1495555203,"201051344000579","219011344069620",29.92,20.00,0,331.23,373.61,53.5,49.8,0.438,721726.5,721726.5,6875,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555214,2013913.00
05/23/2017 12:00,2,1.865,ACTIVE,212.16,351.07,59.970,1495555203,"201051344000890","219011344069620",29.90,20.30,0,329.73,373.91,56.5,52.6,0.451,705532.0,705532.0,6882,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555215,2013914.00
05/23/2017 12:00,2,1.824,ACTIVE,212.61,351.37,59.922,1495555203,"201051344000438","219011344069620",30.30,19.80,0,329.43,375.11,55.9,52.1,0.464,708304.5,708304.5,6873,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555216,2013915.00
05/23/2017 12:00,2,1.859,ACTIVE,212.61,346.86,59.917,1495555203,"201051344000417","219011344069620",19.44,20.00,0,329.73,361.29,36.6,33.4,0.301,656188.4,656188.4,6894,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555217,2013916.00
05/23/2017 12:00,2,1.662,ACTIVE,211.25,348.36,59.944,1495555203,"274151322000083","219011344069620",29.34,24.00,0,330.93,362.19,49.4,45.8,0.358,957473.0,957473.0,6840,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555218,2013917.00
05/23/2017 12:00,2,1.748,ACTIVE,211.93,354.67,59.954,1495555203,"274151322000076","219011344069620",30.26,24.80,0,332.73,365.19,53.5,49.7,0.376,1021005.0,1021005.0,6831,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555219,2013918.00
05/23/2017 12:00,2,1.740,ACTIVE,212.61,351.67,59.986,1495555203,"201051344000868","219011344069620",30.16,17.80,0,330.33,373.01,53.2,49.4,0.433,702380.9,702380.9,6876,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555219,2013919.00
05/23/2017 12:00,2,1.738,ACTIVE,211.70,349.56,59.970,1495555203,"274151322000095","219011344069620",29.92,23.80,0,330.63,363.69,52.6,48.8,0.354,1011104.9,1011104.9,6839,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555220,2013920.00
05/23/2017 12:00,2,1.764,ACTIVE,212.83,349.26,59.938,1495555203,"201051344000988","219011344069620",19.54,18.00,0,331.53,363.69,34.9,31.8,0.283,630438.6,630438.6,6894,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555221,2013921.00
05/23/2017 12:00,2,1.871,ACTIVE,212.38,351.37,59.965,1495555203,"201051344001025","219011344069620",29.96,19.80,0,329.43,374.81,56.8,52.9,0.455,707675.5,707675.5,6886,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555222,2013922.00
05/23/2017 12:00,2,1.738,ACTIVE,212.83,351.37,59.965,1495555203,"201051344000458","219011344069620",29.76,19.50,0,331.53,373.61,52.5,48.7,0.446,714442.8,714442.8,6862,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555223,2013923.00
05/23/2017 12:00,2,1.709,ACTIVE,213.51,353.47,59.965,1495555203,"201051344000853","219011344069620",30.55,18.70,0,332.43,375.41,52.9,49.1,0.442,715097.9,715097.9,6867,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555224,2013924.00
05/23/2017 12:00,2,1.822,ACTIVE,212.61,352.27,59.975,1495555203,"201051344000685","219011344069620",29.94,19.00,0,329.43,374.51,55.3,51.4,0.482,708369.0,708369.0,6887,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555225,2013925.00
05/23/2017 12:00,2,1.842,ACTIVE,212.83,352.27,60.023,1495555203,"201051344000917","219011344069620",29.64,19.80,0,330.03,374.51,55.3,51.5,0.464,704987.7,704987.7,6876,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555226,2013926.00
05/23/2017 12:00,2,1.805,ACTIVE,212.61,351.67,59.949,1495555203,"201051344001145","219011344069620",30.34,18.70,0,331.23,374.51,55.5,51.6,0.455,712921.4,712921.4,6865,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555227,2013927.00
05/23/2017 12:00,2,1.865,ACTIVE,213.06,352.57,59.922,1495555203,"201051344000651","219011344069620",29.74,19.00,0,331.83,375.41,56.2,52.3,0.460,701418.0,701418.0,6882,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555228,2013928.00
05/23/2017 12:00,2,1.619,ACTIVE,211.03,352.57,59.970,1495555203,"274151322000088","219011344069620",29.22,23.80,0,331.53,361.89,47.9,44.3,0.336,917951.8,917951.8,6837,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555229,2013929.00
05/23/2017 12:00,2,1.111,ACTIVE,211.93,430.12,59.965,1495555203,"274151322000068","219011344069620",39.94,27.50,0,333.93,449.65,44.8,41.3,0.301,792475.0,792475.0,7048,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555230,2013930.00
05/23/2017 12:00,2,1.875,ACTIVE,212.61,351.37,59.981,1495555203,"201051344001135","219011344069620",29.56,19.50,0,329.13,373.91,56.2,52.3,0.464,696895.7,696895.7,6874,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555230,2013931.00
05/23/2017 12:00,2,1.734,ACTIVE,212.38,351.67,60.002,1495555203,"201051344000594","219011344069620",30.34,20.00,0,329.73,373.01,53.3,49.5,0.433,716808.1,716808.1,6876,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555231,2013932.00
05/23/2017 12:00,2,1.875,ACTIVE,213.06,351.97,59.991,1495555203,"201051344001203","219011344069620",29.60,19.80,0,331.23,376.01,56.2,52.3,0.473,706037.8,706037.8,6893,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555232,2013933.00
05/23/2017 12:00,2,1.639,ACTIVE,211.03,342.95,59.975,1495555203,"274151322000054","219011344069620",29.20,23.80,0,331.23,362.19,48.5,44.9,0.314,935583.9,935583.9,6824,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555233,2013934.00
05/23/2017 12:00,2,1.744,ACTIVE,212.83,351.67,59.928,1495555203,"201051344000867","219011344069620",30.04,19.30,0,330.63,373.01,53.0,49.3,0.429,701248.1,701248.1,6893,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555234,2013935.00
05/23/2017 12:00,2,1.824,ACTIVE,212.83,353.17,59.975,1495555203,"201051344001093","219011344069620",30.24,19.50,0,330.63,374.51,55.9,52.0,0.442,704788.8,704788.8,6886,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555235,2013936.00
05/23/2017 12:00,2,1.711,ACTIVE,212.83,352.87,59.991,1495555203,"201051344000900","219011344069620",30.20,17.80,0,330.93,373.91,52.3,48.5,0.433,722700.2,722700.2,6872,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555236,2013937.00
05/23/2017 12:00,2,1.729,ACTIVE,212.83,350.77,60.023,1495555203,"201051344000648","219011344069620",29.86,18.00,0,332.13,373.91,52.3,48.5,0.433,711701.7,711701.7,6867,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555237,2013938.00
05/23/2017 12:00,2,1.742,ACTIVE,213.06,352.27,60.034,1495555203,"201051344000569","219011344069620",30.16,19.00,0,331.53,373.91,53.2,49.4,0.438,725059.2,725059.2,6853,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555238,2013939.00
05/23/2017 12:00,2,1.746,ACTIVE,213.06,352.87,59.986,1495555203,"201051344000983","219011344069620",30.16,19.00,0,330.63,373.91,53.4,49.6,0.451,715478.8,715478.8,6871,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555239,2013940.00
05/23/2017 12:00,2,1.744,ACTIVE,212.83,351.97,59.986,1495555203,"201051344001158","219011344069620",29.80,19.00,0,331.53,373.91,52.6,48.9,0.438,700822.8,700822.8,6876,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555240,2013941.00
05/23/2017 12:00,2,1.721,ACTIVE,213.29,354.37,59.991,1495555203,"201051344000576","219011344069620",30.06,18.00,0,332.13,374.21,52.4,48.7,0.433,715528.7,715528.7,6869,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555241,2013942.00
05/23/2017 12:00,2,1.633,ACTIVE,211.48,342.65,59.991,1495555203,"274151322000087","219011344069620",29.28,31.30,0,332.13,360.08,48.4,44.8,0.314,908335.7,908335.7,6938,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495555242,2013943.00
05/23/2017 12:15,2,2.588,ACTIVE,214.87,361.59,59.981,1495556103,"201051344000645","219011344069620",29.84,19.30,0,334.24,395.25,78.3,73.6,0.641,714449.0,714449.0,6862,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556104,2013944.00
05/23/2017 12:15,2,2.441,ACTIVE,212.16,358.28,59.970,1495556103,"274151322000085","219011344069620",28.84,24.80,0,333.93,374.51,71.3,66.9,0.499,932068.1,932068.1,6829,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556105,2013945.00
05/23/2017 12:15,2,2.588,ACTIVE,214.64,362.19,59.981,1495556103,"201051344000633","219011344069620",29.82,20.00,0,333.33,394.95,78.2,73.5,0.667,700806.0,700806.0,6896,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556106,2013946.00
05/23/2017 12:15,2,2.600,ACTIVE,214.87,361.89,59.965,1495556103,"201051344000469","219011344069620",30.04,17.30,0,333.63,395.55,79.0,74.3,0.667,703910.4,703910.4,6872,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556107,2013947.00
05/23/2017 12:15,2,2.711,ACTIVE,213.74,347.16,59.907,1495556103,"201051344000646","219011344069620",29.94,22.00,0,331.53,390.14,82.2,77.4,0.384,698444.0,698444.0,6879,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556108,2013948.00
05/23/2017 12:15,2,2.492,ACTIVE,212.16,348.66,59.959,1495556103,"274151322000052","219011344069620",29.56,26.00,0,332.13,375.71,74.6,70.0,0.535,967291.9,967291.9,6833,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556108,2013949.00
05/23/2017 12:15,2,2.740,ACTIVE,214.41,347.46,59.970,1495556103,"201051344000585","219011344069620",30.28,21.80,0,333.03,390.74,84.2,79.3,0.376,710053.3,710053.3,6884,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556110,2013950.00
05/23/2017 12:15,2,2.723,ACTIVE,213.74,346.86,59.938,1495556103,"201051344001230","219011344069620",29.82,21.50,0,330.33,388.94,82.3,77.5,0.384,703048.2,703048.2,6880,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556111,2013951.00
05/23/2017 12:15,2,2.719,ACTIVE,214.64,347.76,60.039,1495556103,"201051344000582","219011344069620",29.84,20.70,0,333.03,391.94,82.2,77.4,0.367,692766.7,692766.7,6871,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556111,2013952.00
05/23/2017 12:15,2,2.736,ACTIVE,213.74,346.86,59.996,1495556103,"201051344000955","219011344069620",29.86,21.50,0,331.53,389.24,82.8,78.0,0.389,711611.9,711611.9,6884,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556112,2013953.00
05/23/2017 12:15,2,1.646,ACTIVE,212.16,429.22,59.970,1495556103,"274151322000094","219011344069620",40.14,26.80,0,399.46,457.47,66.0,61.8,0.464,792130.8,792130.8,7032,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556113,2013954.00
05/23/2017 12:15,2,2.609,ACTIVE,214.64,361.29,59.965,1495556103,"201051344000579","219011344069620",29.92,20.70,0,334.84,395.55,79.1,74.5,0.658,721741.6,721741.6,6876,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556114,2013955.00
05/23/2017 12:15,2,2.742,ACTIVE,213.74,346.26,59.981,1495556103,"201051344000890","219011344069620",30.10,22.00,0,331.53,390.14,83.6,78.7,0.376,705547.9,705547.9,6883,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556115,2013956.00
05/23/2017 12:15,2,2.717,ACTIVE,214.19,346.86,59.975,1495556103,"201051344000438","219011344069620",30.16,21.50,0,332.43,391.64,83.0,78.2,0.384,708320.2,708320.2,6874,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556116,2013957.00
05/23/2017 12:15,2,2.742,ACTIVE,214.19,352.87,59.970,1495556103,"201051344000417","219011344069620",19.44,21.00,0,332.13,373.61,54.0,50.2,0.460,656198.5,656198.5,6895,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556117,2013958.00
05/23/2017 12:15,2,2.490,ACTIVE,212.16,346.86,59.970,1495556103,"274151322000083","219011344069620",29.34,25.00,0,333.33,375.41,74.0,69.5,0.530,957487.0,957487.0,6841,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556118,2013959.00
05/23/2017 12:15,2,2.633,ACTIVE,212.61,351.37,59.996,1495556103,"274151322000076","219011344069620",30.02,26.00,0,333.93,379.32,80.0,75.3,0.309,1021020.2,1021020.2,6832,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556119,2013960.00
05/23/2017 12:15,2,2.619,ACTIVE,213.96,360.08,59.981,1495556103,"201051344000868","219011344069620",29.82,17.80,0,333.63,391.34,79.2,74.5,0.641,702395.9,702395.9,6877,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556120,2013961.00
05/23/2017 12:15,2,2.621,ACTIVE,212.38,359.78,59.975,1495556103,"274151322000095","219011344069620",29.76,25.00,0,333.03,377.82,79.0,74.3,0.530,1011119.9,1011119.9,6840,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556120,2013962.00
05/23/2017 12:15,2,2.607,ACTIVE,214.41,355.88,59.981,1495556103,"201051344000988","219011344069620",19.70,18.30,0,333.03,379.62,52.1,48.3,0.429,630448.3,630448.3,6895,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556121,2013963.00
05/23/2017 12:15,2,2.756,ACTIVE,214.19,346.86,59.986,1495556103,"201051344001025","219011344069620",30.20,21.00,0,333.03,391.04,84.3,79.4,0.384,707691.5,707691.5,6887,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556122,2013964.00
05/23/2017 12:15,2,2.592,ACTIVE,214.64,361.59,59.981,1495556103,"201051344000458","219011344069620",29.70,19.80,0,334.24,394.65,78.0,73.3,0.663,714457.7,714457.7,6863,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556123,2013965.00
05/23/2017 12:15,2,2.604,ACTIVE,215.32,363.69,59.986,1495556103,"201051344000853","219011344069620",29.98,19.00,0,335.14,398.56,79.0,74.4,0.663,715113.0,715113.0,6868,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556124,2013966.00
05/23/2017 12:15,2,2.748,ACTIVE,213.96,347.76,59.996,1495556103,"201051344000685","219011344069620",29.62,20.30,0,332.43,390.44,82.5,77.7,0.398,708384.7,708384.7,6888,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556125,2013967.00
05/23/2017 12:15,2,2.672,ACTIVE,214.41,347.76,60.002,1495556103,"201051344000917","219011344069620",30.43,21.30,0,332.43,391.64,82.4,77.6,0.384,705003.3,705003.3,6877,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556126,2013968.00
05/23/2017 12:15,2,2.742,ACTIVE,213.96,347.46,60.012,1495556103,"201051344001145","219011344069620",29.72,20.00,0,332.73,391.34,82.6,77.8,0.376,712937.1,712937.1,6866,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556127,2013969.00
05/23/2017 12:15,2,2.775,ACTIVE,214.64,347.46,60.018,1495556103,"201051344000651","219011344069620",29.74,20.00,0,332.73,391.04,83.6,78.7,0.380,701433.9,701433.9,6883,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556128,2013970.00
05/23/2017 12:15,2,2.436,ACTIVE,211.70,360.69,59.975,1495556103,"274151322000088","219011344069620",29.18,24.80,0,333.03,375.11,72.0,67.6,0.495,917965.4,917965.4,6838,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556129,2013971.00
05/23/2017 12:15,2,1.658,ACTIVE,212.83,430.12,59.986,1495556103,"274151322000068","219011344069620",40.12,28.50,0,398.26,460.47,67.0,62.8,0.460,792487.8,792487.8,7049,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556130,2013972.00
05/23/2017 12:15,2,2.744,ACTIVE,214.19,346.26,59.949,1495556103,"201051344001135","219011344069620",29.88,21.30,0,333.03,390.14,83.0,78.2,0.384,696911.6,696911.6,6875,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556131,2013973.00
05/23/2017 12:15,2,2.602,ACTIVE,213.74,360.38,59.991,1495556103,"201051344000594","219011344069620",30.04,21.30,0,331.83,391.34,79.1,74.4,0.645,716823.3,716823.3,6877,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556132,2013974.00
05/23/2017 12:15,2,2.770,ACTIVE,214.64,348.06,59.959,1495556103,"201051344001203","219011344069620",29.86,22.00,0,333.33,392.25,83.8,79.0,0.398,706053.7,706053.7,6894,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556133,2013975.00
05/23/2017 12:15,2,2.479,ACTIVE,211.93,361.29,59.991,1495556103,"274151322000054","219011344069620",28.86,24.50,0,333.03,375.71,72.5,68.0,0.495,935597.7,935597.7,6825,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556134,2013976.00
05/23/2017 12:15,2,2.631,ACTIVE,214.41,360.99,59.996,1495556103,"201051344000867","219011344069620",29.50,19.50,0,333.03,391.04,78.7,74.0,0.641,701263.2,701263.2,6894,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556134,2013977.00
05/23/2017 12:15,2,2.730,ACTIVE,214.64,348.66,60.007,1495556103,"201051344001093","219011344069620",30.04,21.00,0,332.73,390.74,83.1,78.3,0.367,704804.7,704804.7,6887,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556135,2013978.00
05/23/2017 12:15,2,2.586,ACTIVE,214.64,363.09,59.996,1495556103,"201051344000900","219011344069620",29.96,18.00,0,333.63,395.55,78.5,73.8,0.650,722715.1,722715.1,6873,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556136,2013979.00
05/23/2017 12:15,2,2.559,ACTIVE,214.64,361.89,59.996,1495556103,"201051344000648","219011344069620",29.96,18.30,0,335.14,393.75,77.5,72.9,0.645,711716.6,711716.6,6868,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556137,2013980.00
05/23/2017 12:15,2,2.580,ACTIVE,214.41,361.59,59.970,1495556103,"201051344000569","219011344069620",30.20,19.30,0,333.93,394.35,78.8,74.1,0.658,725074.4,725074.4,6854,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556138,2013981.00
05/23/2017 12:15,2,2.586,ACTIVE,214.64,362.49,60.002,1495556103,"201051344000983","219011344069620",30.20,19.30,0,333.63,394.65,79.1,74.4,0.667,715494.0,715494.0,6872,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556139,2013982.00
05/23/2017 12:15,2,2.625,ACTIVE,214.64,361.29,59.965,1495556103,"201051344001158","219011344069620",29.50,19.30,0,332.73,395.85,78.4,73.8,0.658,700837.8,700837.8,6877,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556140,2013983.00
05/23/2017 12:15,2,2.529,ACTIVE,215.09,362.19,59.991,1495556103,"201051344000576","219011344069620",30.43,18.30,0,335.14,396.15,77.9,73.3,0.610,715543.7,715543.7,6870,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556141,2013984.00
05/23/2017 12:15,2,2.467,ACTIVE,212.38,348.66,59.991,1495556103,"274151322000087","219011344069620",29.02,32.20,0,333.33,373.61,72.5,68.1,0.482,908349.5,908349.5,6939,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495556142,2013985.00
05/23/2017 12:30,2,2.646,ACTIVE,214.41,348.06,59.981,1495557003,"201051344000645","219011344069620",29.26,21.50,0,335.14,395.85,78.4,73.8,0.358,714467.6,714467.6,6863,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557005,2013986.00
05/23/2017 12:30,2,2.488,ACTIVE,212.38,348.96,59.970,1495557003,"274151322000085","219011344069620",28.43,25.80,0,333.33,375.71,71.5,67.1,0.499,932085.0,932085.0,6830,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557005,2013987.00
05/23/2017 12:30,2,2.623,ACTIVE,214.19,348.06,59.981,1495557003,"201051344000633","219011344069620",29.60,22.50,0,333.93,394.95,78.7,74.1,0.362,700824.6,700824.6,6897,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557006,2013988.00
05/23/2017 12:30,2,2.641,ACTIVE,214.41,347.46,59.986,1495557003,"201051344000469","219011344069620",29.58,20.00,0,334.24,395.85,79.2,74.5,0.384,703929.3,703929.3,6873,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557007,2013989.00
05/23/2017 12:30,2,2.840,ACTIVE,213.74,346.86,59.944,1495557003,"201051344000646","219011344069620",29.32,23.80,0,333.93,368.50,84.3,79.5,0.402,698463.8,698463.8,6880,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557008,2013990.00
05/23/2017 12:30,2,2.545,ACTIVE,211.93,362.49,59.965,1495557003,"274151322000052","219011344069620",29.32,27.00,0,332.73,377.82,75.6,71.0,0.539,967309.7,967309.7,6834,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557009,2013991.00
05/23/2017 12:30,2,2.896,ACTIVE,214.64,348.66,59.970,1495557003,"201051344000585","219011344069620",29.40,24.00,0,334.24,368.80,86.2,81.3,0.389,710073.5,710073.5,6885,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557010,2013992.00
05/23/2017 12:30,2,2.836,ACTIVE,213.74,345.96,59.944,1495557003,"201051344001230","219011344069620",29.34,24.00,0,333.33,365.80,84.3,79.4,0.393,703067.9,703067.9,6881,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557011,2013993.00
05/23/2017 12:30,2,2.830,ACTIVE,214.64,347.16,59.965,1495557003,"201051344000582","219011344069620",29.28,22.00,0,334.54,369.10,83.9,79.1,0.384,692786.4,692786.4,6872,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557012,2013994.00
05/23/2017 12:30,2,2.832,ACTIVE,213.74,345.96,59.959,1495557003,"201051344000955","219011344069620",29.58,23.80,0,333.33,366.70,84.9,80.0,0.407,711631.7,711631.7,6885,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557013,2013995.00
05/23/2017 12:30,2,1.717,ACTIVE,212.38,416.89,59.970,1495557003,"274151322000094","219011344069620",38.96,27.80,0,398.56,466.79,67.2,62.9,0.460,792146.6,792146.6,7033,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557014,2013996.00
05/23/2017 12:30,2,2.621,ACTIVE,214.41,347.76,59.975,1495557003,"201051344000579","219011344069620",29.82,24.00,0,335.14,396.45,79.2,74.5,0.362,721760.5,721760.5,6877,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557015,2013997.00
05/23/2017 12:30,2,2.852,ACTIVE,213.74,345.06,59.975,1495557003,"201051344000890","219011344069620",29.56,23.80,0,334.24,368.50,85.4,80.5,0.389,705567.9,705567.9,6884,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557016,2013998.00
05/23/2017 12:30,2,2.828,ACTIVE,214.19,346.26,59.970,1495557003,"201051344000438","219011344069620",29.70,23.80,0,334.24,369.10,85.1,80.2,0.393,708340.1,708340.1,6875,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557017,2013999.00
05/23/2017 12:30,2,2.865,ACTIVE,213.96,351.67,59.965,1495557003,"201051344000417","219011344069620",18.98,21.80,0,333.33,375.11,55.1,51.2,0.473,656211.3,656211.3,6896,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557017,2014000.00
05/23/2017 12:30,2,2.537,ACTIVE,212.16,354.07,59.965,1495557003,"274151322000083","219011344069620",29.06,26.50,0,332.43,377.22,74.7,70.2,0.552,957504.6,957504.6,6842,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557018,2014001.00
05/23/2017 12:30,2,2.658,ACTIVE,213.06,351.07,59.970,1495557003,"274151322000076","219011344069620",29.96,29.50,0,335.44,362.49,80.7,76.0,0.314,1021039.3,1021039.3,6833,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557019,2014002.00
05/23/2017 12:30,2,2.625,ACTIVE,213.74,346.56,59.954,1495557003,"201051344000868","219011344069620",29.64,21.00,0,334.54,391.94,78.8,74.1,0.362,702414.8,702414.8,6878,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557020,2014003.00
05/23/2017 12:30,2,2.635,ACTIVE,211.93,345.66,59.965,1495557003,"274151322000095","219011344069620",29.82,29.00,0,333.33,378.12,79.5,74.9,0.301,1011138.8,1011138.8,6841,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557021,2014004.00
05/23/2017 12:30,2,2.652,ACTIVE,214.41,352.87,59.965,1495557003,"201051344000988","219011344069620",19.24,19.50,0,335.14,381.73,51.6,47.9,0.429,630460.5,630460.5,6896,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557022,2014005.00
05/23/2017 12:30,2,2.873,ACTIVE,214.19,345.96,59.981,1495557003,"201051344001025","219011344069620",29.44,23.80,0,334.24,369.10,85.7,80.8,0.389,707711.7,707711.7,6888,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557023,2014006.00
05/23/2017 12:30,2,2.605,ACTIVE,214.19,348.36,59.970,1495557003,"201051344000458","219011344069620",29.46,22.00,0,335.14,394.95,77.7,73.1,0.380,714476.3,714476.3,6864,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557024,2014007.00
05/23/2017 12:30,2,2.596,ACTIVE,214.87,348.66,59.970,1495557003,"201051344000853","219011344069620",29.94,21.80,0,335.14,398.86,78.8,74.1,0.371,715131.9,715131.9,6869,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557025,2014008.00
05/23/2017 12:30,2,2.805,ACTIVE,213.96,347.46,60.028,1495557003,"201051344000685","219011344069620",29.60,23.00,0,333.63,369.10,84.1,79.2,0.415,708404.5,708404.5,6889,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557026,2014009.00
05/23/2017 12:30,2,2.797,ACTIVE,214.41,346.56,59.959,1495557003,"201051344000917","219011344069620",29.68,23.80,0,333.33,369.10,84.2,79.3,0.393,705023.1,705023.1,6878,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557027,2014010.00
05/23/2017 12:30,2,2.787,ACTIVE,213.96,346.26,59.959,1495557003,"201051344001145","219011344069620",29.86,22.30,0,333.93,369.10,84.3,79.4,0.389,712956.9,712956.9,6867,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557028,2014011.00
05/23/2017 12:30,2,2.857,ACTIVE,214.64,347.76,59.959,1495557003,"201051344000651","219011344069620",29.30,22.80,0,333.63,369.10,84.8,79.9,0.393,701453.9,701453.9,6884,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557028,2014012.00
05/23/2017 12:30,2,2.451,ACTIVE,212.16,362.19,59.996,1495557003,"274151322000088","219011344069620",29.00,25.50,0,332.43,376.31,72.0,67.6,0.486,917982.6,917982.6,6839,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557029,2014013.00
05/23/2017 12:30,2,1.693,ACTIVE,212.83,436.73,59.970,1495557003,"274151322000068","219011344069620",39.70,29.30,0,393.75,462.28,68.7,64.4,0.473,792503.8,792503.8,7050,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557030,2014014.00
05/23/2017 12:30,2,2.867,ACTIVE,213.96,345.36,59.917,1495557003,"201051344001135","219011344069620",29.00,23.30,0,334.84,368.50,84.2,79.4,0.393,696931.5,696931.5,6876,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557031,2014015.00
05/23/2017 12:30,2,2.623,ACTIVE,213.29,347.46,59.954,1495557003,"201051344000594","219011344069620",29.54,24.50,0,333.33,391.64,78.5,73.9,0.362,716842.1,716842.1,6878,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557032,2014016.00
05/23/2017 12:30,2,2.854,ACTIVE,214.41,347.16,60.002,1495557003,"201051344001203","219011344069620",29.36,23.80,0,333.93,370.00,84.9,80.1,0.402,706073.8,706073.8,6895,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557033,2014017.00
05/23/2017 12:30,2,2.473,ACTIVE,212.16,347.46,59.965,1495557003,"274151322000054","219011344069620",28.71,25.80,0,332.43,376.92,71.9,67.5,0.495,935614.9,935614.9,6826,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557034,2014018.00
05/23/2017 12:30,2,2.596,ACTIVE,214.19,345.96,60.012,1495557003,"201051344000867","219011344069620",29.74,22.00,0,335.14,391.94,78.2,73.6,0.358,701282.0,701282.0,6895,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557035,2014019.00
05/23/2017 12:30,2,2.809,ACTIVE,214.19,347.16,59.933,1495557003,"201051344001093","219011344069620",29.56,23.30,0,333.63,369.10,84.1,79.2,0.384,704824.6,704824.6,6888,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557036,2014020.00
05/23/2017 12:30,2,2.580,ACTIVE,214.19,348.36,59.970,1495557003,"201051344000900","219011344069620",29.86,20.00,0,334.24,394.95,78.0,73.4,0.371,722733.9,722733.9,6874,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557037,2014021.00
05/23/2017 12:30,2,2.578,ACTIVE,214.41,359.18,59.970,1495557003,"201051344000648","219011344069620",29.30,20.00,0,319.51,392.55,76.5,72.0,0.645,711735.0,711735.0,6869,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557038,2014022.00
05/23/2017 12:30,2,2.611,ACTIVE,214.41,347.76,59.965,1495557003,"201051344000569","219011344069620",29.58,21.50,0,334.54,394.95,78.2,73.6,0.371,725093.2,725093.2,6855,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557039,2014023.00
05/23/2017 12:30,2,2.592,ACTIVE,214.41,348.66,59.970,1495557003,"201051344000983","219011344069620",29.80,22.30,0,334.54,394.35,78.2,73.6,0.371,715512.8,715512.8,6873,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557040,2014024.00
05/23/2017 12:30,2,2.623,ACTIVE,214.64,357.08,59.970,1495557003,"201051344001158","219011344069620",29.14,22.30,0,317.40,396.45,77.4,72.8,0.650,700856.4,700856.4,6878,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557040,2014025.00
05/23/2017 12:30,2,2.551,ACTIVE,214.64,359.78,59.981,1495557003,"201051344000576","219011344069620",29.84,20.30,0,317.10,396.45,77.0,72.4,0.641,715562.2,715562.2,6871,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557041,2014026.00
05/23/2017 12:30,2,2.465,ACTIVE,212.16,346.26,59.981,1495557003,"274151322000087","219011344069620",28.88,34.00,0,332.73,374.51,72.0,67.6,0.473,908366.8,908366.8,6940,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557042,2014027.00
05/23/2017 12:45,2,2.316,ACTIVE,213.74,357.68,59.928,1495557904,"201051344000645","219011344069620",29.56,20.00,0,318.91,389.54,69.4,65.1,0.575,714483.8,714483.8,6864,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557905,2014028.00
05/23/2017 12:45,2,2.172,ACTIVE,211.70,342.95,59.954,1495557904,"274151322000085","219011344069620",28.47,26.00,0,333.03,374.51,62.6,58.5,0.433,932099.7,932099.7,6831,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557906,2014029.00
05/23/2017 12:45,2,2.305,ACTIVE,213.51,358.58,59.981,1495557904,"201051344000633","219011344069620",29.74,21.50,0,317.40,390.44,69.4,65.1,0.597,700840.9,700840.9,6898,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557907,2014030.00
05/23/2017 12:45,2,2.330,ACTIVE,213.96,357.98,59.975,1495557904,"201051344000469","219011344069620",29.72,19.00,0,315.90,390.14,70.1,65.8,0.592,703945.7,703945.7,6874,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557908,2014031.00
05/23/2017 12:45,2,2.426,ACTIVE,212.61,357.68,59.891,1495557904,"201051344000646","219011344069620",29.78,23.50,0,318.91,388.34,73.2,68.7,0.623,698481.2,698481.2,6881,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557908,2014032.00
05/23/2017 12:45,2,2.256,ACTIVE,211.25,358.88,59.970,1495557904,"274151322000052","219011344069620",29.12,27.50,0,332.43,376.01,66.5,62.3,0.477,967325.2,967325.2,6835,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557909,2014033.00
05/23/2017 12:45,2,2.484,ACTIVE,213.29,357.98,59.965,1495557904,"201051344000585","219011344069620",29.84,23.30,0,317.70,388.34,75.1,70.5,0.623,710091.4,710091.4,6886,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557910,2014034.00
05/23/2017 12:45,2,2.430,ACTIVE,212.61,356.48,60.002,1495557904,"201051344001230","219011344069620",29.74,23.00,0,317.70,386.83,73.1,68.6,0.610,703085.3,703085.3,6882,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557911,2014035.00
05/23/2017 12:45,2,2.441,ACTIVE,213.51,359.18,59.954,1495557904,"201051344000582","219011344069620",29.50,22.00,0,317.40,389.84,73.0,68.5,0.605,692803.7,692803.7,6873,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557912,2014036.00
05/23/2017 12:45,2,2.482,ACTIVE,212.61,356.78,59.970,1495557904,"201051344000955","219011344069620",29.36,23.00,0,320.11,387.74,73.8,69.3,0.632,711649.2,711649.2,6886,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557913,2014037.00
05/23/2017 12:45,2,1.475,ACTIVE,211.25,425.61,59.922,1495557904,"274151322000094","219011344069620",39.86,27.80,0,394.35,456.87,60.0,56.0,0.398,792160.3,792160.3,7034,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557914,2014038.00
05/23/2017 12:45,2,2.348,ACTIVE,213.96,357.08,59.970,1495557904,"201051344000579","219011344069620",29.62,23.00,0,318.00,390.14,70.4,66.0,0.588,721776.9,721776.9,6878,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557915,2014039.00
05/23/2017 12:45,2,2.502,ACTIVE,212.38,357.08,59.959,1495557904,"201051344000890","219011344069620",29.46,23.50,0,320.71,388.34,74.7,70.1,0.610,705585.6,705585.6,6885,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557916,2014040.00
05/23/2017 12:45,2,2.457,ACTIVE,213.06,358.58,59.912,1495557904,"201051344000438","219011344069620",29.74,23.00,0,318.00,389.54,74.0,69.5,0.619,708357.7,708357.7,6876,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557916,2014041.00
05/23/2017 12:45,2,2.486,ACTIVE,213.06,351.37,59.896,1495557904,"201051344000417","219011344069620",19.10,22.50,0,332.13,375.11,48.1,44.5,0.402,656222.5,656222.5,6897,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557917,2014042.00
05/23/2017 12:45,2,2.213,ACTIVE,211.70,358.88,59.959,1495557904,"274151322000083","219011344069620",29.44,26.80,0,330.93,375.71,66.0,61.7,0.477,957520.0,957520.0,6843,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557918,2014043.00
05/23/2017 12:45,2,2.363,ACTIVE,211.93,358.88,59.949,1495557904,"274151322000076","219011344069620",29.88,27.80,0,330.03,378.12,71.5,67.1,0.499,1021055.9,1021055.9,6834,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557919,2014044.00
05/23/2017 12:45,2,2.354,ACTIVE,213.06,357.08,59.981,1495557904,"201051344000868","219011344069620",29.56,19.30,0,316.50,389.24,70.5,66.2,0.583,702431.1,702431.1,6879,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557920,2014045.00
05/23/2017 12:45,2,2.344,ACTIVE,211.48,345.66,59.928,1495557904,"274151322000095","219011344069620",29.66,27.30,0,328.82,376.62,70.3,66.0,0.495,1011155.1,1011155.1,6842,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557921,2014046.00
05/23/2017 12:45,2,2.344,ACTIVE,213.51,352.27,59.975,1495557904,"201051344000988","219011344069620",19.50,19.50,0,332.73,375.11,46.3,42.8,0.384,630471.1,630471.1,6897,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557922,2014047.00
