ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 12:45,2,2.480,ACTIVE,213.29,357.38,59.975,1495557904,"201051344001025","219011344069620",29.96,23.00,0,316.80,389.54,75.3,70.8,0.601,707729.5,707729.5,6889,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557923,2014048.00
05/23/2017 12:45,2,2.283,ACTIVE,213.51,357.68,59.954,1495557904,"201051344000458","219011344069620",30.10,21.00,0,318.30,390.44,69.7,65.3,0.605,714492.4,714492.4,6865,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557924,2014049.00
05/23/2017 12:45,2,2.334,ACTIVE,214.19,358.88,59.949,1495557904,"201051344000853","219011344069620",29.88,20.00,0,320.11,394.35,70.7,66.3,0.605,715148.2,715148.2,6870,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557925,2014050.00
05/23/2017 12:45,2,2.449,ACTIVE,212.83,357.68,59.922,1495557904,"201051344000685","219011344069620",29.68,22.00,0,318.61,388.34,73.6,69.1,0.636,708421.8,708421.8,6890,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557926,2014051.00
05/23/2017 12:45,2,2.471,ACTIVE,213.29,358.58,59.991,1495557904,"201051344000917","219011344069620",29.44,22.50,0,319.81,388.94,73.7,69.2,0.619,705040.5,705040.5,6879,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557927,2014052.00
05/23/2017 12:45,2,2.480,ACTIVE,212.83,357.08,59.959,1495557904,"201051344001145","219011344069620",29.38,21.50,0,319.81,388.64,73.8,69.3,0.605,712974.3,712974.3,6868,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557928,2014053.00
05/23/2017 12:45,2,2.494,ACTIVE,213.51,359.18,59.933,1495557904,"201051344000651","219011344069620",29.52,22.30,0,317.70,389.54,74.5,70.0,0.623,701471.4,701471.4,6885,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557928,2014054.00
05/23/2017 12:45,2,2.188,ACTIVE,210.80,355.88,59.949,1495557904,"274151322000088","219011344069620",29.06,26.30,0,332.13,374.51,64.4,60.2,0.438,917997.4,917997.4,6840,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557929,2014055.00
05/23/2017 12:45,2,1.420,ACTIVE,211.93,447.55,59.975,1495557904,"274151322000068","219011344069620",40.97,29.30,0,388.94,460.78,59.2,55.2,0.411,792517.7,792517.7,7051,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557930,2014056.00
05/23/2017 12:45,2,2.498,ACTIVE,212.83,357.08,59.970,1495557904,"201051344001135","219011344069620",29.46,22.80,0,318.30,388.34,74.5,70.0,0.619,696948.9,696948.9,6877,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557932,2014057.00
05/23/2017 12:45,2,2.311,ACTIVE,212.61,356.18,59.922,1495557904,"201051344000594","219011344069620",30.18,23.50,0,318.30,389.84,70.6,66.2,0.588,716858.4,716858.4,6879,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557933,2014058.00
05/23/2017 12:45,2,2.516,ACTIVE,213.29,357.68,60.002,1495557904,"201051344001203","219011344069620",29.52,23.00,0,316.50,390.74,75.2,70.7,0.628,706091.4,706091.4,6896,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557934,2014059.00
05/23/2017 12:45,2,2.229,ACTIVE,211.48,357.38,59.965,1495557904,"274151322000054","219011344069620",28.59,26.00,0,332.13,375.11,64.5,60.4,0.438,935629.7,935629.7,6827,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557934,2014060.00
05/23/2017 12:45,2,2.344,ACTIVE,213.29,355.58,59.954,1495557904,"201051344000867","219011344069620",29.82,21.00,0,319.21,388.64,70.8,66.4,0.583,701298.2,701298.2,6896,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557935,2014061.00
05/23/2017 12:45,2,2.469,ACTIVE,213.29,357.98,59.938,1495557904,"201051344001093","219011344069620",29.78,22.50,0,319.51,388.64,74.5,70.0,0.610,704842.0,704842.0,6889,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557936,2014062.00
05/23/2017 12:45,2,2.326,ACTIVE,213.51,358.28,59.959,1495557904,"201051344000900","219011344069620",29.86,18.70,0,317.70,389.84,70.4,66.0,0.583,722750.0,722750.0,6875,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557937,2014063.00
05/23/2017 12:45,2,2.330,ACTIVE,213.51,357.98,59.991,1495557904,"201051344000648","219011344069620",29.48,19.50,0,333.93,391.04,69.6,65.2,0.579,711751.0,711751.0,6870,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557938,2014064.00
05/23/2017 12:45,2,2.322,ACTIVE,213.51,357.38,60.002,1495557904,"201051344000569","219011344069620",30.16,20.30,0,316.80,390.14,70.9,66.5,0.597,725109.5,725109.5,6856,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557939,2014065.00
05/23/2017 12:45,2,2.330,ACTIVE,213.74,357.08,59.954,1495557904,"201051344000983","219011344069620",30.14,20.00,0,317.10,390.14,71.1,66.7,0.605,715529.1,715529.1,6874,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557940,2014066.00
05/23/2017 12:45,2,2.346,ACTIVE,213.74,357.08,59.954,1495557904,"201051344001158","219011344069620",29.62,21.30,0,333.03,390.44,70.4,66.0,0.592,700872.6,700872.6,6879,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557941,2014067.00
05/23/2017 12:45,2,2.281,ACTIVE,213.74,358.28,59.954,1495557904,"201051344000576","219011344069620",30.32,19.30,0,334.84,391.04,70.0,65.7,0.583,715578.3,715578.3,6872,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557942,2014068.00
05/23/2017 12:45,2,2.197,ACTIVE,211.70,349.56,59.949,1495557904,"274151322000087","219011344069620",29.20,34.50,0,332.43,373.01,65.0,60.8,0.424,908381.6,908381.6,6941,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495557943,2014069.00
05/23/2017 13:00,2,2.230,ACTIVE,213.96,357.08,59.986,1495558803,"201051344000645","219011344069620",29.94,19.50,0,334.84,389.54,67.7,63.4,0.557,714500.7,714500.7,6865,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558804,2014070.00
05/23/2017 13:00,2,2.137,ACTIVE,211.48,355.28,59.959,1495558803,"274151322000085","219011344069620",28.35,26.30,0,333.03,373.61,61.4,57.3,0.420,932114.9,932114.9,6832,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558805,2014071.00
05/23/2017 13:00,2,2.275,ACTIVE,213.74,358.28,60.007,1495558803,"201051344000633","219011344069620",29.48,21.50,0,333.03,390.14,68.0,63.7,0.588,700857.8,700857.8,6899,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558806,2014072.00
05/23/2017 13:00,2,2.244,ACTIVE,213.74,357.68,59.922,1495558803,"201051344000469","219011344069620",30.20,18.30,0,334.54,390.44,68.7,64.3,0.579,703962.8,703962.8,6875,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558807,2014073.00
05/23/2017 13:00,2,2.455,ACTIVE,213.06,357.08,59.954,1495558803,"201051344000646","219011344069620",29.30,23.80,0,318.00,390.14,72.8,68.4,0.623,698499.2,698499.2,6882,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558808,2014074.00
05/23/2017 13:00,2,2.199,ACTIVE,211.48,350.17,59.975,1495558803,"274151322000052","219011344069620",29.30,27.80,0,332.43,374.81,65.2,61.0,0.460,967341.4,967341.4,6836,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558808,2014075.00
05/23/2017 13:00,2,2.494,ACTIVE,213.74,357.98,59.970,1495558803,"201051344000585","219011344069620",29.66,23.50,0,315.60,391.04,74.9,70.4,0.623,710109.9,710109.9,6887,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558809,2014076.00
05/23/2017 13:00,2,2.406,ACTIVE,212.83,355.28,60.028,1495558803,"201051344001230","219011344069620",29.86,23.30,0,317.70,388.34,72.8,68.3,0.610,703103.3,703103.3,6883,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558810,2014077.00
05/23/2017 13:00,2,2.420,ACTIVE,213.74,358.28,59.981,1495558803,"201051344000582","219011344069620",29.60,21.80,0,317.10,391.04,72.6,68.2,0.597,692821.6,692821.6,6874,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558811,2014078.00
05/23/2017 13:00,2,2.453,ACTIVE,212.83,357.08,59.975,1495558803,"201051344000955","219011344069620",29.56,23.30,0,319.21,389.54,73.4,68.9,0.623,711667.4,711667.4,6887,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558812,2014079.00
05/23/2017 13:00,2,1.432,ACTIVE,211.70,435.53,59.970,1495558803,"274151322000094","219011344069620",39.90,28.50,0,394.35,458.97,58.2,54.3,0.407,792174.6,792174.6,7035,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558813,2014080.00
05/23/2017 13:00,2,2.283,ACTIVE,213.74,357.38,59.949,1495558803,"201051344000579","219011344069620",29.74,22.80,0,334.54,390.44,68.8,64.5,0.575,721793.9,721793.9,6879,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558814,2014081.00
05/23/2017 13:00,2,2.480,ACTIVE,212.83,356.78,59.986,1495558803,"201051344000890","219011344069620",29.52,23.80,0,318.30,390.14,74.2,69.7,0.601,705603.9,705603.9,6886,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558815,2014082.00
05/23/2017 13:00,2,2.445,ACTIVE,213.51,358.58,59.986,1495558803,"201051344000438","219011344069620",29.68,23.00,0,318.30,391.04,73.5,69.1,0.614,708375.9,708375.9,6877,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558816,2014083.00
05/23/2017 13:00,2,2.473,ACTIVE,213.06,350.77,59.938,1495558803,"201051344000417","219011344069620",19.12,22.80,0,332.43,372.71,47.9,44.3,0.402,656234.2,656234.2,6898,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558816,2014084.00
05/23/2017 13:00,2,2.193,ACTIVE,211.93,351.07,59.975,1495558803,"274151322000083","219011344069620",29.04,27.00,0,331.83,374.21,64.5,60.3,0.455,957536.0,957536.0,6844,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558817,2014085.00
05/23/2017 13:00,2,2.291,ACTIVE,212.38,349.56,59.965,1495558803,"274151322000076","219011344069620",30.08,28.00,0,333.33,378.12,69.7,65.4,0.504,1021073.2,1021073.2,6835,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558818,2014086.00
05/23/2017 13:00,2,2.277,ACTIVE,213.29,356.78,59.965,1495558803,"201051344000868","219011344069620",29.78,18.70,0,332.43,389.84,68.7,64.4,0.566,702448.2,702448.2,6880,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558819,2014087.00
05/23/2017 13:00,2,2.289,ACTIVE,211.48,345.36,59.975,1495558803,"274151322000095","219011344069620",29.62,27.50,0,331.53,376.62,68.6,64.3,0.477,1011172.1,1011172.1,6843,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558820,2014088.00
05/23/2017 13:00,2,2.309,ACTIVE,213.74,352.87,59.965,1495558803,"201051344000988","219011344069620",19.28,19.30,0,335.14,375.11,45.2,41.7,0.380,630482.1,630482.1,6898,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558821,2014089.00
05/23/2017 13:00,2,2.422,ACTIVE,213.51,357.08,59.986,1495558803,"201051344001025","219011344069620",30.30,23.30,0,318.00,390.74,74.3,69.8,0.601,707747.9,707747.9,6890,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558822,2014090.00
05/23/2017 13:00,2,2.227,ACTIVE,213.74,356.18,59.991,1495558803,"201051344000458","219011344069620",30.06,20.70,0,333.63,389.84,67.8,63.5,0.579,714509.3,714509.3,6866,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558823,2014091.00
05/23/2017 13:00,2,2.248,ACTIVE,214.19,358.58,59.981,1495558803,"201051344000853","219011344069620",30.12,19.80,0,336.34,392.55,68.6,64.3,0.588,715165.2,715165.2,6871,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558824,2014092.00
05/23/2017 13:00,2,2.447,ACTIVE,213.29,357.68,60.007,1495558803,"201051344000685","219011344069620",29.44,22.30,0,319.51,390.14,73.0,68.6,0.628,708439.9,708439.9,6891,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558825,2014093.00
05/23/2017 13:00,2,2.443,ACTIVE,213.74,358.58,60.007,1495558803,"201051344000917","219011344069620",29.50,22.30,0,320.71,390.14,73.0,68.6,0.614,705058.5,705058.5,6880,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558825,2014094.00
05/23/2017 13:00,2,2.400,ACTIVE,213.29,357.08,60.012,1495558803,"201051344001145","219011344069620",30.04,21.50,0,319.51,390.14,73.0,68.5,0.605,712992.4,712992.4,6869,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558826,2014095.00
05/23/2017 13:00,2,2.451,ACTIVE,213.74,359.18,60.028,1495558803,"201051344000651","219011344069620",29.74,22.00,0,317.40,391.34,73.8,69.3,0.614,701489.7,701489.7,6886,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558827,2014096.00
05/23/2017 13:00,2,2.125,ACTIVE,211.48,357.68,59.965,1495558803,"274151322000088","219011344069620",29.10,26.50,0,332.13,373.61,62.6,58.5,0.424,918012.8,918012.8,6841,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558828,2014097.00
05/23/2017 13:00,2,1.480,ACTIVE,212.38,431.32,59.954,1495558803,"274151322000068","219011344069620",39.48,29.50,0,398.56,468.59,59.0,55.0,0.398,792532.1,792532.1,7052,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558829,2014098.00
05/23/2017 13:00,2,2.443,ACTIVE,213.51,356.48,60.007,1495558803,"201051344001135","219011344069620",29.78,22.50,0,320.11,389.84,73.8,69.3,0.605,696967.1,696967.1,6878,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558830,2014099.00
05/23/2017 13:00,2,2.303,ACTIVE,212.83,356.78,59.975,1495558803,"201051344000594","219011344069620",29.50,23.50,0,331.83,388.94,68.8,64.5,0.570,716875.4,716875.4,6880,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558831,2014100.00
05/23/2017 13:00,2,2.494,ACTIVE,213.74,358.58,59.901,1495558803,"201051344001203","219011344069620",29.38,23.30,0,316.80,392.25,74.2,69.7,0.632,706109.8,706109.8,6897,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558832,2014101.00
05/23/2017 13:00,2,2.178,ACTIVE,211.48,343.25,59.959,1495558803,"274151322000054","219011344069620",28.47,26.30,0,331.83,374.21,62.8,58.7,0.424,935645.2,935645.2,6828,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558833,2014102.00
05/23/2017 13:00,2,2.287,ACTIVE,213.51,355.88,59.938,1495558803,"201051344000867","219011344069620",29.64,20.30,0,333.03,388.64,68.7,64.4,0.570,701315.2,701315.2,6897,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558834,2014103.00
05/23/2017 13:00,2,2.441,ACTIVE,213.29,358.28,59.922,1495558803,"201051344001093","219011344069620",29.70,22.50,0,319.81,391.04,73.5,69.0,0.601,704860.2,704860.2,6890,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558835,2014104.00
05/23/2017 13:00,2,2.260,ACTIVE,213.74,357.08,59.996,1495558803,"201051344000900","219011344069620",29.80,19.00,0,333.63,389.84,68.2,63.9,0.566,722766.9,722766.9,6876,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558836,2014105.00
05/23/2017 13:00,2,2.232,ACTIVE,213.74,356.48,59.965,1495558803,"201051344000648","219011344069620",29.84,19.30,0,335.14,389.84,67.5,63.2,0.557,711767.6,711767.6,6871,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558837,2014106.00
05/23/2017 13:00,2,2.238,ACTIVE,213.74,358.28,59.928,1495558803,"201051344000569","219011344069620",30.26,20.00,0,334.84,390.74,68.7,64.3,0.579,725126.5,725126.5,6857,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558838,2014107.00
05/23/2017 13:00,2,2.260,ACTIVE,213.74,357.08,59.912,1495558803,"201051344000983","219011344069620",30.06,20.30,0,334.24,390.74,68.8,64.5,0.588,715546.1,715546.1,6875,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558839,2014108.00
05/23/2017 13:00,2,2.314,ACTIVE,213.96,357.38,59.959,1495558803,"201051344001158","219011344069620",29.04,21.00,0,333.63,390.14,68.2,63.9,0.575,700889.4,700889.4,6880,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558839,2014109.00
05/23/2017 13:00,2,2.238,ACTIVE,213.96,357.68,59.922,1495558803,"201051344000576","219011344069620",29.90,19.30,0,333.63,390.14,67.8,63.5,0.566,715595.1,715595.1,6873,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558840,2014110.00
05/23/2017 13:00,2,2.121,ACTIVE,211.48,356.78,59.949,1495558803,"274151322000087","219011344069620",29.30,35.20,0,332.13,372.11,62.9,58.8,0.415,908397.1,908397.1,6942,0,0,0,L,1151911521,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495558841,2014111.00
05/23/2017 13:15,2,2.625,ACTIVE,214.41,347.76,59.996,1495559703,"201051344000645","219011344069620",29.22,22.00,0,334.84,391.34,77.7,73.1,0.354,714518.8,714518.8,6866,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559705,2014112.00
05/23/2017 13:15,2,2.482,ACTIVE,211.93,354.37,59.975,1495559703,"274151322000085","219011344069620",28.11,27.50,0,333.03,375.71,70.7,66.3,0.486,932131.3,932131.3,6833,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559705,2014113.00
05/23/2017 13:15,2,2.604,ACTIVE,214.19,349.56,59.991,1495559703,"201051344000633","219011344069620",29.58,23.50,0,333.93,392.25,78.0,73.4,0.376,700875.9,700875.9,6900,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559706,2014114.00
05/23/2017 13:15,2,2.592,ACTIVE,214.41,348.36,59.996,1495559703,"201051344000469","219011344069620",29.94,20.30,0,334.54,392.85,78.6,73.9,0.371,703981.1,703981.1,6876,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559707,2014115.00
05/23/2017 13:15,2,2.832,ACTIVE,213.51,346.26,59.986,1495559703,"201051344000646","219011344069620",29.14,25.50,0,332.13,390.14,83.6,78.7,0.402,698518.6,698518.6,6883,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559708,2014116.00
05/23/2017 13:15,2,2.549,ACTIVE,211.70,347.16,59.991,1495559703,"274151322000052","219011344069620",29.00,28.80,0,332.73,377.82,74.9,70.4,0.530,967358.7,967358.7,6837,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559709,2014117.00
05/23/2017 13:15,2,2.891,ACTIVE,214.19,347.16,59.991,1495559703,"201051344000585","219011344069620",29.24,25.80,0,333.63,390.74,85.6,80.7,0.398,710129.9,710129.9,6888,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559710,2014118.00
05/23/2017 13:15,2,2.787,ACTIVE,213.29,345.06,59.996,1495559703,"201051344001230","219011344069620",29.62,25.30,0,332.13,388.04,83.7,78.8,0.389,703122.8,703122.8,6884,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559711,2014119.00
05/23/2017 13:15,2,2.791,ACTIVE,214.41,346.86,59.991,1495559703,"201051344000582","219011344069620",29.44,23.50,0,333.63,391.64,83.3,78.5,0.384,692841.0,692841.0,6875,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559712,2014120.00
05/23/2017 13:15,2,2.844,ACTIVE,213.29,345.36,59.944,1495559703,"201051344000955","219011344069620",29.26,24.80,0,332.43,388.94,84.3,79.4,0.402,711687.0,711687.0,6888,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559713,2014121.00
05/23/2017 13:15,2,1.639,ACTIVE,211.93,441.54,60.002,1495559703,"274151322000094","219011344069620",40.22,29.00,0,393.75,465.28,66.3,62.1,0.460,792190.0,792190.0,7036,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559714,2014122.00
05/23/2017 13:15,2,2.611,ACTIVE,214.19,348.96,59.975,1495559703,"201051344000579","219011344069620",29.80,25.00,0,334.54,391.94,78.8,74.1,0.376,721812.3,721812.3,6880,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559715,2014123.00
05/23/2017 13:15,2,2.842,ACTIVE,213.51,345.06,60.012,1495559703,"201051344000890","219011344069620",29.46,25.00,0,331.83,390.14,84.8,79.9,0.389,705623.7,705623.7,6887,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559715,2014124.00
05/23/2017 13:15,2,2.809,ACTIVE,213.96,346.86,59.991,1495559703,"201051344000438","219011344069620",29.64,25.00,0,332.73,391.04,84.3,79.5,0.402,708395.5,708395.5,6878,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559716,2014125.00
05/23/2017 13:15,2,2.811,ACTIVE,213.74,351.37,59.986,1495559703,"201051344000417","219011344069620",19.22,23.30,0,333.63,376.01,54.8,50.9,0.468,656246.7,656246.7,6899,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559717,2014126.00
05/23/2017 13:15,2,2.512,ACTIVE,211.70,360.38,59.991,1495559703,"274151322000083","219011344069620",29.12,28.30,0,332.43,377.22,74.0,69.5,0.526,957553.2,957553.2,6845,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559718,2014127.00
05/23/2017 13:15,2,2.676,ACTIVE,212.61,347.76,60.002,1495559703,"274151322000076","219011344069620",29.58,31.30,0,333.63,378.72,80.0,75.3,0.309,1021091.9,1021091.9,6836,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559719,2014128.00
05/23/2017 13:15,2,2.617,ACTIVE,213.51,347.46,59.991,1495559703,"201051344000868","219011344069620",29.60,20.70,0,332.73,390.74,78.4,73.8,0.362,702466.5,702466.5,6881,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559720,2014129.00
05/23/2017 13:15,2,2.641,ACTIVE,211.48,346.56,60.007,1495559703,"274151322000095","219011344069620",29.54,31.30,0,332.13,377.22,79.0,74.3,0.301,1011190.5,1011190.5,6844,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559721,2014130.00
05/23/2017 13:15,2,2.619,ACTIVE,213.96,353.47,59.986,1495559703,"201051344000988","219011344069620",19.42,20.00,0,335.14,376.31,51.5,47.8,0.442,630494.0,630494.0,6899,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559722,2014131.00
05/23/2017 13:15,2,2.869,ACTIVE,213.96,346.86,60.018,1495559703,"201051344001025","219011344069620",29.40,25.00,0,333.63,391.04,85.5,80.6,0.393,707767.9,707767.9,6891,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559723,2014132.00
05/23/2017 13:15,2,2.574,ACTIVE,213.96,358.28,59.991,1495559703,"201051344000458","219011344069620",29.68,23.00,0,316.80,391.34,77.3,72.7,0.672,714527.4,714527.4,6867,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559724,2014133.00
05/23/2017 13:15,2,2.607,ACTIVE,214.64,349.26,59.991,1495559703,"201051344000853","219011344069620",29.68,22.30,0,335.44,396.45,78.3,73.7,0.367,715183.6,715183.6,6872,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559724,2014134.00
05/23/2017 13:15,2,2.789,ACTIVE,213.51,346.86,59.970,1495559703,"201051344000685","219011344069620",29.60,24.30,0,331.83,390.44,83.7,78.8,0.411,708459.4,708459.4,6892,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559725,2014135.00
05/23/2017 13:15,2,2.797,ACTIVE,214.19,347.16,60.002,1495559703,"201051344000917","219011344069620",29.56,24.30,0,333.33,391.04,83.8,79.0,0.384,705078.0,705078.0,6881,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559726,2014136.00
05/23/2017 13:15,2,2.793,ACTIVE,213.74,346.26,59.986,1495559703,"201051344001145","219011344069620",29.64,23.30,0,333.63,390.44,83.8,79.0,0.384,713011.9,713011.9,6870,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559727,2014137.00
05/23/2017 13:15,2,2.826,ACTIVE,213.96,345.96,59.991,1495559703,"201051344000651","219011344069620",29.50,24.00,0,334.84,391.04,84.5,79.7,0.389,701509.4,701509.4,6887,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559728,2014138.00
05/23/2017 13:15,2,2.479,ACTIVE,211.48,346.26,59.975,1495559703,"274151322000088","219011344069620",28.59,27.00,0,332.13,376.31,71.7,67.3,0.495,918029.5,918029.5,6842,0,0,0,L,1151911521,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559729,2014139.00
05/23/2017 13:15,2,1.652,ACTIVE,212.61,440.64,59.970,1495559703,"274151322000068","219011344069620",40.02,30.50,0,398.26,460.17,67.8,63.5,0.468,792547.7,792547.7,7053,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559730,2014140.00
05/23/2017 13:15,2,2.840,ACTIVE,213.74,346.56,59.949,1495559703,"201051344001135","219011344069620",29.26,24.80,0,334.54,390.14,84.2,79.3,0.389,696986.8,696986.8,6879,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559731,2014141.00
05/23/2017 13:15,2,2.604,ACTIVE,213.29,348.06,59.981,1495559703,"201051344000594","219011344069620",29.78,25.80,0,333.03,391.04,78.5,73.9,0.362,716893.8,716893.8,6881,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559732,2014142.00
05/23/2017 13:15,2,2.863,ACTIVE,214.19,346.56,60.018,1495559703,"201051344001203","219011344069620",29.24,25.00,0,334.84,392.25,84.8,79.9,0.393,706129.6,706129.6,6898,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559733,2014143.00
05/23/2017 13:15,2,2.479,ACTIVE,211.93,355.88,59.991,1495559703,"274151322000054","219011344069620",28.57,27.30,0,332.13,377.22,71.7,67.2,0.508,935662.0,935662.0,6829,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559734,2014144.00
05/23/2017 13:15,2,2.615,ACTIVE,213.74,347.16,59.986,1495559703,"201051344000867","219011344069620",29.56,22.80,0,333.03,390.44,78.3,73.7,0.367,701333.5,701333.5,6898,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559735,2014145.00
05/23/2017 13:15,2,2.809,ACTIVE,213.96,346.56,60.002,1495559703,"201051344001093","219011344069620",29.48,24.50,0,333.63,390.44,84.0,79.1,0.384,704879.8,704879.8,6891,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559736,2014146.00
05/23/2017 13:15,2,2.576,ACTIVE,213.96,348.06,59.975,1495559703,"201051344000900","219011344069620",29.88,21.00,0,334.24,392.25,78.0,73.3,0.362,722785.2,722785.2,6877,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559737,2014147.00
05/23/2017 13:15,2,2.590,ACTIVE,213.96,357.68,59.965,1495559703,"201051344000648","219011344069620",29.20,21.00,0,316.20,391.34,76.6,72.0,0.650,711785.6,711785.6,6872,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559738,2014148.00
05/23/2017 13:15,2,2.574,ACTIVE,213.96,348.36,59.970,1495559703,"201051344000569","219011344069620",29.98,22.80,0,334.84,391.94,78.2,73.6,0.371,725144.8,725144.8,6858,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559739,2014149.00
05/23/2017 13:15,2,2.572,ACTIVE,214.19,347.76,59.970,1495559703,"201051344000983","219011344069620",30.06,22.30,0,333.63,392.25,78.3,73.7,0.371,715564.5,715564.5,6876,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559739,2014150.00
05/23/2017 13:15,2,2.625,ACTIVE,213.96,347.16,59.986,1495559703,"201051344001158","219011344069620",29.24,23.00,0,334.54,391.64,77.8,73.1,0.362,700907.6,700907.6,6881,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559740,2014151.00
05/23/2017 13:15,2,2.568,ACTIVE,214.41,360.38,59.944,1495559703,"201051344000576","219011344069620",29.70,21.00,0,317.70,391.64,77.2,72.6,0.645,715613.2,715613.2,6874,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559741,2014152.00
05/23/2017 13:15,2,2.461,ACTIVE,212.16,358.58,59.986,1495559703,"274151322000087","219011344069620",28.86,36.30,0,332.43,374.51,71.9,67.5,0.473,908414.0,908414.0,6943,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495559742,2014153.00
05/23/2017 13:30,2,2.723,ACTIVE,213.96,358.88,59.991,1495560603,"201051344000645","219011344069620",28.86,22.00,0,318.91,391.04,79.6,74.9,0.667,714536.8,714536.8,6867,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560604,2014154.00
05/23/2017 13:30,2,2.549,ACTIVE,212.16,357.38,60.023,1495560603,"274151322000085","219011344069620",28.35,28.00,0,333.33,375.11,73.2,68.7,0.504,932147.6,932147.6,6834,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560605,2014155.00
05/23/2017 13:30,2,2.688,ACTIVE,213.96,348.06,59.996,1495560603,"201051344000633","219011344069620",29.62,24.30,0,318.30,391.94,80.7,75.9,0.384,700894.0,700894.0,6901,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560606,2014156.00
05/23/2017 13:30,2,2.684,ACTIVE,214.19,348.96,59.991,1495560603,"201051344000469","219011344069620",29.70,21.80,0,318.00,391.94,80.8,76.0,0.389,703999.3,703999.3,6877,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560607,2014157.00
05/23/2017 13:30,2,2.951,ACTIVE,213.29,347.16,59.991,1495560603,"201051344000646","219011344069620",29.22,26.80,0,333.33,368.50,87.3,82.4,0.420,698538.2,698538.2,6884,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560607,2014158.00
05/23/2017 13:30,2,2.621,ACTIVE,211.70,351.37,59.975,1495560603,"274151322000052","219011344069620",29.42,28.80,0,332.73,376.92,78.1,73.5,0.552,967376.2,967376.2,6838,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560608,2014159.00
05/23/2017 13:30,2,3.016,ACTIVE,214.19,347.46,60.039,1495560603,"201051344000585","219011344069620",29.30,26.50,0,334.54,369.10,89.5,84.5,0.420,710149.9,710149.9,6889,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560609,2014160.00
05/23/2017 13:30,2,2.910,ACTIVE,213.51,345.66,59.991,1495560603,"201051344001230","219011344069620",29.70,25.80,0,332.43,364.89,87.6,82.6,0.411,703142.4,703142.4,6885,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560610,2014161.00
05/23/2017 13:30,2,2.928,ACTIVE,214.41,347.46,59.965,1495560603,"201051344000582","219011344069620",29.38,25.00,0,333.93,369.40,87.1,82.2,0.407,692860.5,692860.5,6876,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560611,2014162.00
05/23/2017 13:30,2,2.951,ACTIVE,213.29,346.26,59.991,1495560603,"201051344000955","219011344069620",29.54,26.00,0,333.33,365.80,88.3,83.3,0.424,711706.7,711706.7,6889,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560612,2014163.00
05/23/2017 13:30,2,1.744,ACTIVE,211.93,422.60,59.991,1495560603,"274151322000094","219011344069620",39.30,29.30,0,394.65,462.58,70.1,65.7,0.499,792205.4,792205.4,7037,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560613,2014164.00
05/23/2017 13:30,2,2.703,ACTIVE,213.96,347.76,59.996,1495560603,"201051344000579","219011344069620",29.88,25.00,0,319.51,391.94,81.8,77.0,0.384,721830.7,721830.7,6881,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560614,2014165.00
05/23/2017 13:30,2,2.984,ACTIVE,213.51,345.66,59.996,1495560603,"201051344000890","219011344069620",29.34,26.00,0,333.03,367.00,88.7,83.7,0.407,705643.5,705643.5,6888,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560615,2014166.00
05/23/2017 13:30,2,2.957,ACTIVE,213.96,347.16,59.959,1495560603,"201051344000438","219011344069620",29.60,26.00,0,334.54,369.10,88.7,83.7,0.420,708415.3,708415.3,6879,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560616,2014167.00
05/23/2017 13:30,2,2.945,ACTIVE,213.74,351.67,60.039,1495560603,"201051344000417","219011344069620",19.22,23.50,0,331.53,375.11,57.4,53.5,0.495,656259.4,656259.4,6900,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560617,2014168.00
05/23/2017 13:30,2,2.639,ACTIVE,211.70,365.19,59.991,1495560603,"274151322000083","219011344069620",28.96,28.50,0,332.73,376.31,77.4,72.8,0.557,957570.5,957570.5,6846,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560618,2014169.00
05/23/2017 13:30,2,2.736,ACTIVE,212.61,353.17,59.959,1495560603,"274151322000076","219011344069620",30.28,32.20,0,334.84,361.89,83.9,79.1,0.331,1021110.6,1021110.6,6837,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560619,2014170.00
05/23/2017 13:30,2,2.725,ACTIVE,213.29,346.86,59.996,1495560603,"201051344000868","219011344069620",29.44,21.50,0,317.10,390.74,81.2,76.5,0.376,702484.8,702484.8,6882,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560620,2014171.00
05/23/2017 13:30,2,2.768,ACTIVE,211.93,341.45,59.996,1495560603,"274151322000095","219011344069620",29.48,32.20,0,333.33,358.58,82.6,77.8,0.309,1011209.0,1011209.0,6845,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560620,2014172.00
05/23/2017 13:30,2,2.727,ACTIVE,214.19,353.47,60.002,1495560603,"201051344000988","219011344069620",19.24,21.80,0,334.54,376.31,53.2,49.4,0.451,630505.8,630505.8,6900,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560621,2014173.00
05/23/2017 13:30,2,2.998,ACTIVE,213.96,345.96,60.002,1495560603,"201051344001025","219011344069620",29.46,26.50,0,334.24,368.20,89.5,84.4,0.407,707787.9,707787.9,6892,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560622,2014174.00
05/23/2017 13:30,2,2.693,ACTIVE,213.96,346.86,59.986,1495560603,"201051344000458","219011344069620",29.40,22.80,0,334.24,391.34,80.2,75.5,0.389,714545.4,714545.4,6868,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560623,2014175.00
05/23/2017 13:30,2,2.725,ACTIVE,214.64,349.26,59.986,1495560603,"201051344000853","219011344069620",29.32,23.00,0,320.41,395.25,81.0,76.2,0.380,715201.8,715201.8,6873,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560624,2014176.00
05/23/2017 13:30,2,2.945,ACTIVE,213.74,347.46,59.996,1495560603,"201051344000685","219011344069620",29.60,24.80,0,333.93,369.40,88.3,83.3,0.433,708479.0,708479.0,6893,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560625,2014177.00
05/23/2017 13:30,2,2.941,ACTIVE,214.19,347.76,59.996,1495560603,"201051344000917","219011344069620",29.64,25.80,0,333.33,369.40,88.3,83.3,0.415,705097.7,705097.7,6882,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560626,2014178.00
05/23/2017 13:30,2,2.920,ACTIVE,213.96,347.16,60.028,1495560603,"201051344001145","219011344069620",29.96,24.30,0,334.24,368.50,88.6,83.6,0.411,713031.6,713031.6,6871,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560627,2014179.00
05/23/2017 13:30,2,2.957,ACTIVE,214.64,348.06,59.965,1495560603,"201051344000651","219011344069620",29.64,25.30,0,333.93,369.10,88.9,83.9,0.411,701529.2,701529.2,6888,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560628,2014180.00
05/23/2017 13:30,2,2.594,ACTIVE,211.70,364.59,59.996,1495560603,"274151322000088","219011344069620",28.69,27.50,0,332.43,375.71,75.4,70.8,0.508,918046.2,918046.2,6843,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560629,2014181.00
05/23/2017 13:30,2,1.719,ACTIVE,213.06,435.53,59.991,1495560603,"274151322000068","219011344069620",40.33,30.30,0,398.26,468.29,70.0,65.7,0.473,792563.4,792563.4,7054,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560629,2014182.00
05/23/2017 13:30,2,2.996,ACTIVE,214.19,346.26,60.002,1495560603,"201051344001135","219011344069620",29.22,25.30,0,333.63,367.00,88.7,83.6,0.411,697006.6,697006.6,6880,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560630,2014183.00
05/23/2017 13:30,2,2.738,ACTIVE,213.29,346.86,59.986,1495560603,"201051344000594","219011344069620",29.62,26.00,0,319.81,390.74,82.1,77.3,0.376,716912.1,716912.1,6882,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560631,2014184.00
05/23/2017 13:30,2,2.973,ACTIVE,214.41,346.26,60.034,1495560603,"201051344001203","219011344069620",29.66,26.00,0,334.54,370.30,89.3,84.2,0.420,706149.5,706149.5,6899,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560632,2014185.00
05/23/2017 13:30,2,2.598,ACTIVE,212.16,356.48,59.996,1495560603,"274151322000054","219011344069620",28.61,27.50,0,331.83,376.31,75.3,70.8,0.530,935678.7,935678.7,6830,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560633,2014186.00
05/23/2017 13:30,2,2.713,ACTIVE,213.96,346.56,59.991,1495560603,"201051344000867","219011344069620",29.62,23.50,0,320.11,390.14,81.5,76.7,0.376,701351.7,701351.7,6899,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560634,2014187.00
05/23/2017 13:30,2,2.924,ACTIVE,214.19,348.06,59.986,1495560603,"201051344001093","219011344069620",29.80,25.30,0,334.24,369.40,88.3,83.3,0.402,704899.5,704899.5,6892,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560635,2014188.00
05/23/2017 13:30,2,2.709,ACTIVE,213.96,347.76,59.991,1495560603,"201051344000900","219011344069620",29.58,21.50,0,318.00,391.34,81.1,76.4,0.376,722803.4,722803.4,6878,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560636,2014189.00
05/23/2017 13:30,2,2.703,ACTIVE,214.19,358.88,60.007,1495560603,"201051344000648","219011344069620",29.16,21.50,0,334.24,391.34,79.8,75.1,0.676,711803.5,711803.5,6873,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560637,2014190.00
