ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 13:30,2,2.689,ACTIVE,213.96,348.06,60.007,1495560603,"201051344000569","219011344069620",29.70,23.00,0,318.91,391.94,80.9,76.2,0.371,725163.0,725163.0,6859,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560638,2014191.00
05/23/2017 13:30,2,2.750,ACTIVE,214.19,347.46,59.991,1495560603,"201051344000983","219011344069620",29.26,23.00,0,318.30,391.94,81.5,76.7,0.376,715582.7,715582.7,6877,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560639,2014192.00
05/23/2017 13:30,2,2.740,ACTIVE,214.19,347.76,60.018,1495560603,"201051344001158","219011344069620",29.24,24.00,0,319.21,391.64,81.2,76.4,0.384,700925.7,700925.7,6882,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560640,2014193.00
05/23/2017 13:30,2,2.656,ACTIVE,214.41,348.96,59.991,1495560603,"201051344000576","219011344069620",29.80,21.30,0,334.84,393.45,80.1,75.4,0.376,715631.2,715631.2,6875,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560641,2014194.00
05/23/2017 13:30,2,2.580,ACTIVE,212.38,357.68,60.012,1495560603,"274151322000087","219011344069620",29.00,37.00,0,332.73,374.21,75.8,71.2,0.482,908430.8,908430.8,6944,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495560642,2014195.00
05/23/2017 13:45,2,1.680,ACTIVE,213.29,351.07,59.970,1495561503,"201051344000645","219011344069620",29.30,23.00,0,319.21,391.34,49.9,46.2,0.411,714552.3,714552.3,6868,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561504,2014196.00
05/23/2017 13:45,2,1.605,ACTIVE,211.25,347.46,59.970,1495561503,"274151322000085","219011344069620",28.09,27.50,0,333.33,376.01,45.7,42.2,0.314,932161.7,932161.7,6835,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561505,2014197.00
05/23/2017 13:45,2,1.707,ACTIVE,212.83,352.57,59.965,1495561503,"201051344000633","219011344069620",29.18,24.30,0,317.70,389.54,50.5,46.8,0.429,700909.6,700909.6,6902,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561506,2014198.00
05/23/2017 13:45,2,1.713,ACTIVE,213.06,351.37,59.970,1495561503,"201051344000469","219011344069620",29.12,22.30,0,316.20,389.54,50.6,46.9,0.429,704015.0,704015.0,6878,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561507,2014199.00
05/23/2017 13:45,2,1.861,ACTIVE,212.61,351.67,59.970,1495561503,"201051344000646","219011344069620",29.16,24.50,0,319.81,388.04,55.0,51.1,0.468,698555.1,698555.1,6885,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561507,2014200.00
05/23/2017 13:45,2,1.643,ACTIVE,211.25,343.85,59.954,1495561503,"274151322000052","219011344069620",29.24,27.80,0,332.73,378.12,48.6,45.0,0.340,967391.2,967391.2,6839,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561508,2014201.00
05/23/2017 13:45,2,1.902,ACTIVE,213.29,352.57,59.928,1495561503,"201051344000585","219011344069620",29.48,24.80,0,316.50,388.94,56.8,52.9,0.468,710167.3,710167.3,6890,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561509,2014202.00
05/23/2017 13:45,2,1.838,ACTIVE,212.61,350.47,59.970,1495561503,"201051344001230","219011344069620",29.42,24.30,0,317.70,386.53,54.8,51.0,0.460,703159.3,703159.3,6886,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561510,2014203.00
05/23/2017 13:45,2,1.846,ACTIVE,213.51,352.57,59.965,1495561503,"201051344000582","219011344069620",29.16,24.00,0,319.51,389.54,54.5,50.7,0.446,692877.3,692877.3,6877,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561511,2014204.00
05/23/2017 13:45,2,1.861,ACTIVE,212.61,351.07,59.981,1495561503,"201051344000955","219011344069620",29.42,24.80,0,319.21,387.44,55.5,51.6,0.464,711723.7,711723.7,6890,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561512,2014205.00
05/23/2017 13:45,2,1.057,ACTIVE,211.48,425.61,59.970,1495561503,"274151322000094","219011344069620",39.90,29.00,0,391.64,459.87,42.6,39.2,0.292,792218.6,792218.6,7038,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561513,2014206.00
05/23/2017 13:45,2,1.738,ACTIVE,212.83,351.37,60.018,1495561503,"201051344000579","219011344069620",29.20,25.00,0,317.40,389.24,51.4,47.7,0.424,721846.4,721846.4,6882,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561514,2014207.00
05/23/2017 13:45,2,1.908,ACTIVE,212.61,351.07,59.975,1495561503,"201051344000890","219011344069620",28.84,24.80,0,318.91,388.04,55.8,51.9,0.451,705660.6,705660.6,6889,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561515,2014208.00
05/23/2017 13:45,2,1.842,ACTIVE,213.06,352.87,59.965,1495561503,"201051344000438","219011344069620",29.66,24.80,0,318.61,389.54,55.4,51.5,0.468,708432.3,708432.3,6880,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561516,2014209.00
05/23/2017 13:45,2,1.859,ACTIVE,213.06,346.56,59.970,1495561503,"201051344000417","219011344069620",19.18,23.30,0,332.13,376.01,36.1,33.0,0.301,656270.2,656270.2,6901,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561517,2014210.00
05/23/2017 13:45,2,1.631,ACTIVE,211.48,351.67,59.970,1495561503,"274151322000083","219011344069620",29.02,27.80,0,332.43,377.52,47.9,44.3,0.345,957585.2,957585.2,6847,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561518,2014211.00
05/23/2017 13:45,2,1.725,ACTIVE,211.93,346.26,59.975,1495561503,"274151322000076","219011344069620",29.66,28.80,0,328.82,376.92,51.8,48.0,0.358,1021126.6,1021126.6,6838,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561519,2014212.00
05/23/2017 13:45,2,1.742,ACTIVE,212.16,350.17,59.981,1495561503,"201051344000868","219011344069620",28.67,22.30,0,317.70,388.34,50.6,46.9,0.415,702500.4,702500.4,6883,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561520,2014213.00
05/23/2017 13:45,2,1.707,ACTIVE,211.25,342.05,59.975,1495561503,"274151322000095","219011344069620",29.44,29.30,0,327.32,376.92,50.9,47.2,0.349,1011224.7,1011224.7,6846,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561521,2014214.00
05/23/2017 13:45,2,1.742,ACTIVE,212.83,347.76,59.986,1495561503,"201051344000988","219011344069620",18.71,22.80,0,332.73,375.71,33.0,29.9,0.265,630515.8,630515.8,6901,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561521,2014215.00
05/23/2017 13:45,2,1.875,ACTIVE,212.83,351.97,59.986,1495561503,"201051344001025","219011344069620",29.48,25.00,0,319.21,389.24,56.0,52.1,0.460,707805.0,707805.0,6893,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561522,2014216.00
05/23/2017 13:45,2,1.689,ACTIVE,212.61,351.07,59.981,1495561503,"201051344000458","219011344069620",29.14,24.00,0,318.30,388.94,49.9,46.2,0.429,714560.7,714560.7,6869,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561523,2014217.00
05/23/2017 13:45,2,1.684,ACTIVE,213.29,352.57,60.023,1495561503,"201051344000853","219011344069620",29.50,23.30,0,321.91,391.94,50.3,46.6,0.429,715217.3,715217.3,6874,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561524,2014218.00
05/23/2017 13:45,2,1.830,ACTIVE,212.83,351.67,59.938,1495561503,"201051344000685","219011344069620",29.46,23.80,0,318.30,388.04,54.6,50.8,0.473,708495.8,708495.8,6894,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561525,2014219.00
05/23/2017 13:45,2,1.852,ACTIVE,212.83,351.67,59.933,1495561503,"201051344000917","219011344069620",29.26,24.30,0,319.51,388.64,54.9,51.0,0.460,705114.5,705114.5,6883,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561526,2014220.00
05/23/2017 13:45,2,1.842,ACTIVE,212.83,351.07,59.986,1495561503,"201051344001145","219011344069620",29.52,23.00,0,320.11,388.64,55.1,51.2,0.446,713048.5,713048.5,6872,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561527,2014221.00
05/23/2017 13:45,2,1.854,ACTIVE,213.29,351.97,59.975,1495561503,"201051344000651","219011344069620",29.34,24.50,0,317.70,388.94,55.1,51.2,0.460,701546.1,701546.1,6889,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561528,2014222.00
05/23/2017 13:45,2,1.586,ACTIVE,211.03,352.87,59.981,1495561503,"274151322000088","219011344069620",28.63,26.50,0,332.73,376.92,46.0,42.5,0.318,918060.4,918060.4,6844,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561529,2014223.00
05/23/2017 13:45,2,1.117,ACTIVE,211.70,415.09,59.981,1495561503,"274151322000068","219011344069620",38.86,29.50,0,396.45,460.78,43.6,40.2,0.296,792576.7,792576.7,7055,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561530,2014224.00
05/23/2017 13:45,2,1.854,ACTIVE,212.83,351.37,59.981,1495561503,"201051344001135","219011344069620",29.46,24.80,0,318.61,388.34,55.4,51.5,0.451,697023.5,697023.5,6881,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561530,2014225.00
05/23/2017 13:45,2,1.701,ACTIVE,212.38,351.07,59.949,1495561503,"201051344000594","219011344069620",29.46,25.50,0,318.61,388.94,50.8,47.1,0.411,716927.6,716927.6,6883,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561531,2014226.00
05/23/2017 13:45,2,1.867,ACTIVE,213.29,351.97,59.996,1495561503,"201051344001203","219011344069620",29.28,24.80,0,315.30,389.84,55.4,51.5,0.460,706166.4,706166.4,6900,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561532,2014227.00
05/23/2017 13:45,2,1.615,ACTIVE,211.25,351.37,59.975,1495561503,"274151322000054","219011344069620",28.17,27.30,0,332.43,377.22,46.1,42.6,0.314,935692.8,935692.8,6831,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561533,2014228.00
05/23/2017 13:45,2,1.721,ACTIVE,212.61,349.86,60.034,1495561503,"201051344000867","219011344069620",28.98,23.50,0,318.30,388.04,50.5,46.8,0.407,701367.2,701367.2,6900,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561534,2014229.00
05/23/2017 13:45,2,1.820,ACTIVE,213.06,352.27,60.002,1495561503,"201051344001093","219011344069620",29.60,24.00,0,318.30,388.04,54.6,50.8,0.429,704916.2,704916.2,6893,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561535,2014230.00
05/23/2017 13:45,2,1.684,ACTIVE,212.61,350.47,59.981,1495561503,"201051344000900","219011344069620",29.26,21.80,0,317.10,389.24,49.9,46.3,0.411,722818.7,722818.7,6879,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561536,2014231.00
05/23/2017 13:45,2,1.650,ACTIVE,213.06,350.77,59.996,1495561503,"201051344000648","219011344069620",29.50,22.50,0,319.21,391.64,49.4,45.7,0.411,711818.6,711818.6,6874,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561537,2014232.00
05/23/2017 13:45,2,1.695,ACTIVE,212.83,350.17,59.975,1495561503,"201051344000569","219011344069620",29.32,23.00,0,318.30,389.84,50.4,46.7,0.420,725178.3,725178.3,6860,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561538,2014233.00
05/23/2017 13:45,2,1.721,ACTIVE,212.83,350.47,59.944,1495561503,"201051344000983","219011344069620",29.04,23.50,0,318.00,389.54,50.6,46.9,0.424,715598.2,715598.2,6878,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561539,2014234.00
05/23/2017 13:45,2,1.689,ACTIVE,212.83,350.77,59.986,1495561503,"201051344001158","219011344069620",29.12,24.00,0,319.21,389.54,49.9,46.2,0.415,700941.0,700941.0,6883,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561540,2014235.00
05/23/2017 13:45,2,1.676,ACTIVE,213.06,351.67,59.996,1495561503,"201051344000576","219011344069620",29.06,22.30,0,317.70,389.54,49.3,45.7,0.411,715646.3,715646.3,6876,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561541,2014236.00
05/23/2017 13:45,2,1.592,ACTIVE,211.48,345.06,59.975,1495561503,"274151322000087","219011344069620",28.67,36.00,0,332.73,374.81,46.2,42.7,0.292,908444.9,908444.9,6945,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495561542,2014237.00
05/23/2017 14:00,2,1.158,ACTIVE,212.83,345.66,59.965,1495562403,"201051344000645","219011344069620",28.98,22.50,0,333.93,373.31,34.0,30.9,0.278,714561.9,714561.9,6869,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562404,2014238.00
05/23/2017 14:00,2,1.092,ACTIVE,211.25,347.76,59.944,1495562403,"274151322000085","219011344069620",27.89,27.00,0,332.73,360.69,30.9,27.9,0.203,932170.5,932170.5,6836,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562405,2014239.00
05/23/2017 14:00,2,1.186,ACTIVE,212.83,346.56,60.007,1495562403,"201051344000633","219011344069620",28.77,23.80,0,333.33,374.51,34.5,31.4,0.283,700919.4,700919.4,6903,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562406,2014240.00
05/23/2017 14:00,2,1.178,ACTIVE,212.61,345.66,60.018,1495562403,"201051344000469","219011344069620",29.06,21.30,0,333.63,373.31,34.7,31.5,0.287,704024.8,704024.8,6879,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562407,2014241.00
05/23/2017 14:00,2,1.297,ACTIVE,212.16,346.26,59.965,1495562403,"201051344000646","219011344069620",28.98,23.80,0,332.13,375.11,38.1,34.9,0.318,698566.0,698566.0,6886,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562408,2014242.00
05/23/2017 14:00,2,1.113,ACTIVE,211.25,345.06,59.970,1495562403,"274151322000052","219011344069620",29.04,26.80,0,332.43,361.59,32.8,29.7,0.230,967400.5,967400.5,6840,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562409,2014243.00
05/23/2017 14:00,2,1.348,ACTIVE,212.83,347.16,59.965,1495562403,"201051344000585","219011344069620",29.04,24.00,0,333.33,376.01,39.6,36.3,0.318,710178.6,710178.6,6891,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562410,2014244.00
05/23/2017 14:00,2,1.283,ACTIVE,212.16,345.06,59.970,1495562403,"201051344001230","219011344069620",28.92,23.50,0,330.63,373.01,37.6,34.4,0.301,703170.0,703170.0,6887,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562411,2014245.00
05/23/2017 14:00,2,1.277,ACTIVE,213.06,347.16,59.981,1495562403,"201051344000582","219011344069620",29.04,23.50,0,332.73,376.01,37.6,34.4,0.305,692888.0,692888.0,6878,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562411,2014246.00
05/23/2017 14:00,2,1.295,ACTIVE,211.93,346.26,59.965,1495562403,"201051344000955","219011344069620",29.32,23.80,0,331.53,375.11,38.5,35.2,0.318,711734.7,711734.7,6891,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562413,2014247.00
05/23/2017 14:00,2,0.734,ACTIVE,211.25,413.89,59.959,1495562403,"274151322000094","219011344069620",38.63,28.50,0,330.93,442.74,28.5,25.6,0.199,792226.6,792226.6,7039,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562414,2014248.00
05/23/2017 14:00,2,1.188,ACTIVE,212.38,345.06,59.975,1495562403,"201051344000579","219011344069620",29.46,24.50,0,333.63,373.01,35.5,32.3,0.274,721856.4,721856.4,6883,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562415,2014249.00
05/23/2017 14:00,2,1.309,ACTIVE,211.93,345.06,59.907,1495562403,"201051344000890","219011344069620",29.28,24.00,0,332.13,376.01,38.8,35.6,0.305,705671.7,705671.7,6890,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562416,2014250.00
05/23/2017 14:00,2,1.277,ACTIVE,212.61,346.86,59.933,1495562403,"201051344000438","219011344069620",29.52,23.80,0,333.93,375.71,38.2,34.9,0.309,708443.2,708443.2,6881,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562417,2014251.00
05/23/2017 14:00,2,1.283,ACTIVE,212.61,342.95,59.975,1495562403,"201051344000417","219011344069620",19.28,23.00,0,331.83,363.39,25.1,22.3,0.194,656277.2,656277.2,6902,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562417,2014252.00
05/23/2017 14:00,2,1.098,ACTIVE,211.25,346.56,59.959,1495562403,"274151322000083","219011344069620",28.80,26.80,0,332.73,360.99,32.0,29.0,0.230,957594.4,957594.4,6848,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562418,2014253.00
05/23/2017 14:00,2,1.166,ACTIVE,211.93,344.15,59.970,1495562403,"274151322000076","219011344069620",29.42,27.00,0,333.93,363.69,34.7,31.6,0.239,1021136.5,1021136.5,6839,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562419,2014254.00
05/23/2017 14:00,2,1.180,ACTIVE,212.16,344.76,60.002,1495562403,"201051344000868","219011344069620",29.10,21.30,0,332.13,372.11,34.8,31.6,0.274,702510.2,702510.2,6884,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562420,2014255.00
05/23/2017 14:00,2,1.164,ACTIVE,211.25,342.95,59.965,1495562403,"274151322000095","219011344069620",28.80,27.80,0,332.43,362.49,34.0,30.9,0.230,1011234.4,1011234.4,6847,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562421,2014256.00
05/23/2017 14:00,2,1.170,ACTIVE,212.38,343.85,59.975,1495562403,"201051344000988","219011344069620",18.91,22.50,0,333.63,363.09,22.4,19.7,0.181,630522.0,630522.0,6902,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562422,2014257.00
05/23/2017 14:00,2,1.309,ACTIVE,212.38,345.36,59.959,1495562403,"201051344001025","219011344069620",29.20,23.80,0,333.63,375.41,38.8,35.5,0.305,707816.1,707816.1,6894,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562423,2014258.00
05/23/2017 14:00,2,1.156,ACTIVE,212.16,345.06,59.970,1495562403,"201051344000458","219011344069620",29.06,23.30,0,332.43,372.11,34.1,31.0,0.287,714570.3,714570.3,6870,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562424,2014259.00
05/23/2017 14:00,2,1.164,ACTIVE,212.83,347.16,59.970,1495562403,"201051344000853","219011344069620",29.28,22.50,0,334.54,374.51,34.5,31.4,0.278,715227.0,715227.0,6875,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562425,2014260.00
05/23/2017 14:00,2,1.262,ACTIVE,212.61,346.56,59.970,1495562403,"201051344000685","219011344069620",29.04,22.80,0,331.53,375.41,37.2,34.0,0.318,708506.5,708506.5,6895,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562426,2014261.00
05/23/2017 14:00,2,1.262,ACTIVE,212.61,346.86,59.970,1495562403,"201051344000917","219011344069620",29.20,23.50,0,332.43,375.41,37.4,34.1,0.296,705125.3,705125.3,6884,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562427,2014262.00
05/23/2017 14:00,2,1.270,ACTIVE,212.61,345.96,60.023,1495562403,"201051344001145","219011344069620",29.22,22.30,0,332.43,375.11,37.6,34.4,0.301,713059.3,713059.3,6873,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562428,2014263.00
05/23/2017 14:00,2,1.279,ACTIVE,212.83,346.26,59.970,1495562403,"201051344000651","219011344069620",29.16,23.80,0,333.03,375.11,37.8,34.5,0.309,701556.9,701556.9,6890,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562429,2014264.00
05/23/2017 14:00,2,1.064,ACTIVE,211.03,339.04,59.949,1495562403,"274151322000088","219011344069620",28.29,26.00,0,332.73,360.08,30.5,27.5,0.181,918069.1,918069.1,6845,0,0,0,L,1151911521,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562430,2014265.00
05/23/2017 14:00,2,0.787,ACTIVE,211.93,370.00,59.965,1495562403,"274151322000068","219011344069620",34.51,28.80,0,331.23,446.05,27.8,24.9,0.168,792585.0,792585.0,7056,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562431,2014266.00
05/23/2017 14:00,2,1.299,ACTIVE,212.38,345.66,59.965,1495562403,"201051344001135","219011344069620",29.10,23.80,0,332.43,375.11,38.3,35.1,0.305,697034.4,697034.4,6882,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562431,2014267.00
05/23/2017 14:00,2,1.166,ACTIVE,212.16,345.06,59.922,1495562403,"201051344000594","219011344069620",29.22,25.00,0,332.13,372.11,34.6,31.5,0.278,716937.4,716937.4,6884,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562432,2014268.00
05/23/2017 14:00,2,1.285,ACTIVE,212.83,346.26,59.959,1495562403,"201051344001203","219011344069620",29.14,23.80,0,333.93,376.31,37.9,34.7,0.309,706177.3,706177.3,6901,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562433,2014269.00
05/23/2017 14:00,2,1.092,ACTIVE,211.03,346.56,59.959,1495562403,"274151322000054","219011344069620",27.97,26.30,0,331.53,361.29,30.9,27.9,0.212,935701.5,935701.5,6832,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562434,2014270.00
05/23/2017 14:00,2,1.188,ACTIVE,212.61,344.76,60.002,1495562403,"201051344000867","219011344069620",28.63,22.80,0,332.73,372.41,34.5,31.3,0.274,701376.9,701376.9,6901,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562435,2014271.00
05/23/2017 14:00,2,1.271,ACTIVE,212.61,346.86,59.944,1495562403,"201051344001093","219011344069620",29.10,23.30,0,333.03,375.11,37.5,34.3,0.287,704926.9,704926.9,6894,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562436,2014272.00
05/23/2017 14:00,2,1.139,ACTIVE,212.38,345.96,59.965,1495562403,"201051344000900","219011344069620",29.30,21.00,0,333.03,372.41,33.8,30.7,0.274,722828.3,722828.3,6880,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562437,2014273.00
05/23/2017 14:00,2,1.137,ACTIVE,212.61,345.36,59.938,1495562403,"201051344000648","219011344069620",29.28,21.80,0,333.63,371.81,33.7,30.6,0.274,711828.1,711828.1,6875,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562438,2014274.00
05/23/2017 14:00,2,1.168,ACTIVE,212.61,345.96,59.965,1495562403,"201051344000569","219011344069620",29.08,22.50,0,333.63,372.41,34.5,31.4,0.278,725188.0,725188.0,6861,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562439,2014275.00
05/23/2017 14:00,2,1.178,ACTIVE,212.61,345.96,59.970,1495562403,"201051344000983","219011344069620",29.22,23.00,0,332.43,372.41,34.9,31.7,0.283,715607.9,715607.9,6879,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562440,2014276.00
05/23/2017 14:00,2,1.145,ACTIVE,212.61,345.36,59.970,1495562403,"201051344001158","219011344069620",29.26,23.50,0,332.73,372.11,33.9,30.8,0.278,700950.5,700950.5,6884,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562441,2014277.00
05/23/2017 14:00,2,1.129,ACTIVE,212.83,347.16,59.922,1495562403,"201051344000576","219011344069620",29.36,21.50,0,333.63,373.31,33.6,30.5,0.274,715655.8,715655.8,6877,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562441,2014278.00
05/23/2017 14:00,2,1.070,ACTIVE,211.70,345.66,59.965,1495562403,"274151322000087","219011344069620",28.45,34.50,0,332.73,359.18,30.9,27.9,0.199,908453.6,908453.6,6946,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495562442,2014279.00
05/23/2017 14:15,2,1.193,ACTIVE,212.61,346.56,59.954,1495563303,"201051344000645","219011344069620",28.96,22.30,0,332.73,362.49,35.0,31.9,0.278,714569.2,714569.2,6870,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563305,2014280.00
05/23/2017 14:15,2,1.109,ACTIVE,211.48,339.95,59.975,1495563303,"274151322000085","219011344069620",28.55,26.00,0,331.53,352.57,32.1,29.0,0.212,932177.0,932177.0,6837,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563306,2014281.00
05/23/2017 14:15,2,1.199,ACTIVE,212.61,347.46,59.959,1495563303,"201051344000633","219011344069620",29.26,22.80,0,331.83,362.19,35.6,32.5,0.287,700926.8,700926.8,6904,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563307,2014282.00
05/23/2017 14:15,2,1.195,ACTIVE,212.38,346.56,59.959,1495563303,"201051344000469","219011344069620",29.56,20.70,0,331.53,362.19,35.8,32.6,0.296,704032.2,704032.2,6880,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563308,2014283.00
05/23/2017 14:15,2,1.299,ACTIVE,212.16,345.96,59.981,1495563303,"201051344000646","219011344069620",29.28,22.80,0,331.23,363.09,38.6,35.3,0.314,698574.1,698574.1,6887,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563308,2014284.00
05/23/2017 14:15,2,1.162,ACTIVE,211.48,341.75,59.965,1495563303,"274151322000052","219011344069620",28.88,25.50,0,331.83,353.77,34.0,30.9,0.221,967407.5,967407.5,6841,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563309,2014285.00
05/23/2017 14:15,2,1.352,ACTIVE,212.61,346.56,59.944,1495563303,"201051344000585","219011344069620",29.24,23.00,0,331.83,363.99,40.1,36.8,0.323,710187.1,710187.1,6892,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563310,2014286.00
05/23/2017 14:15,2,1.283,ACTIVE,212.16,344.76,59.959,1495563303,"201051344001230","219011344069620",29.36,22.50,0,330.63,361.89,38.2,34.9,0.305,703178.0,703178.0,6888,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563311,2014287.00
05/23/2017 14:15,2,1.285,ACTIVE,212.83,346.86,60.023,1495563303,"201051344000582","219011344069620",29.22,22.80,0,332.73,363.69,38.0,34.8,0.309,692896.0,692896.0,6879,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563312,2014288.00
05/23/2017 14:15,2,1.301,ACTIVE,211.93,345.66,59.959,1495563303,"201051344000955","219011344069620",29.70,22.80,0,331.23,362.19,39.1,35.9,0.318,711742.9,711742.9,6892,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563313,2014289.00
05/23/2017 14:15,2,0.773,ACTIVE,211.25,406.37,59.954,1495563303,"274151322000094","219011344069620",37.75,28.00,0,330.33,434.63,29.6,26.6,0.199,792232.7,792232.7,7040,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563314,2014290.00
05/23/2017 14:15,2,1.242,ACTIVE,212.38,345.96,59.970,1495563303,"201051344000579","219011344069620",29.12,23.50,0,332.13,361.89,36.7,33.5,0.287,721864.0,721864.0,6884,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563315,2014291.00
05/23/2017 14:15,2,1.326,ACTIVE,212.16,344.76,60.018,1495563303,"201051344000890","219011344069620",29.30,23.00,0,330.63,363.99,39.4,36.1,0.309,705680.0,705680.0,6891,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563316,2014292.00
05/23/2017 14:15,2,1.299,ACTIVE,212.61,346.56,59.965,1495563303,"201051344000438","219011344069620",29.58,22.80,0,332.73,363.39,39.0,35.7,0.314,708451.3,708451.3,6882,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563317,2014293.00
05/23/2017 14:15,2,1.320,ACTIVE,212.61,342.35,59.944,1495563303,"201051344000417","219011344069620",19.04,22.30,0,332.13,355.28,25.5,22.7,0.203,656282.4,656282.4,6903,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563317,2014294.00
05/23/2017 14:15,2,1.129,ACTIVE,211.48,339.65,59.975,1495563303,"274151322000083","219011344069620",29.08,26.30,0,332.73,353.47,33.3,30.2,0.230,957601.2,957601.2,6849,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563318,2014295.00
05/23/2017 14:15,2,1.211,ACTIVE,211.48,346.26,59.959,1495563303,"274151322000076","219011344069620",29.48,26.00,0,333.63,355.58,36.2,33.0,0.247,1021144.0,1021144.0,6840,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563319,2014296.00
05/23/2017 14:15,2,1.217,ACTIVE,211.93,345.36,59.975,1495563303,"201051344000868","219011344069620",29.14,21.00,0,330.93,360.69,35.9,32.7,0.283,702517.7,702517.7,6885,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563320,2014297.00
05/23/2017 14:15,2,1.184,ACTIVE,211.25,345.06,59.970,1495563303,"274151322000095","219011344069620",29.52,26.50,0,332.43,354.37,35.4,32.2,0.225,1011241.8,1011241.8,6848,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563321,2014298.00
05/23/2017 14:15,2,1.219,ACTIVE,212.16,343.55,59.970,1495563303,"201051344000988","219011344069620",18.89,22.00,0,331.83,355.28,23.3,20.6,0.190,630526.7,630526.7,6903,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563322,2014299.00
05/23/2017 14:15,2,1.324,ACTIVE,212.38,345.36,59.996,1495563303,"201051344001025","219011344069620",29.34,22.80,0,331.53,363.99,39.4,36.1,0.305,707824.3,707824.3,6895,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563323,2014300.00
05/23/2017 14:15,2,1.188,ACTIVE,212.16,345.36,59.981,1495563303,"201051344000458","219011344069620",29.32,22.80,0,331.53,360.69,35.3,32.1,0.296,714577.7,714577.7,6871,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563324,2014301.00
05/23/2017 14:15,2,1.207,ACTIVE,212.83,346.86,59.970,1495563303,"201051344000853","219011344069620",29.16,22.00,0,333.33,363.09,35.7,32.5,0.287,715234.4,715234.4,6876,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563325,2014302.00
05/23/2017 14:15,2,1.271,ACTIVE,212.61,346.26,59.970,1495563303,"201051344000685","219011344069620",29.50,22.00,0,331.83,363.69,38.0,34.8,0.323,708514.4,708514.4,6896,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563326,2014303.00
05/23/2017 14:15,2,1.299,ACTIVE,212.61,346.26,59.970,1495563303,"201051344000917","219011344069620",28.92,22.80,0,331.83,363.39,38.0,34.8,0.309,705133.3,705133.3,6885,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563326,2014304.00
05/23/2017 14:15,2,1.273,ACTIVE,212.38,345.66,59.922,1495563303,"201051344001145","219011344069620",29.72,21.30,0,332.73,363.39,38.4,35.1,0.309,713067.3,713067.3,6874,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563327,2014305.00
05/23/2017 14:15,2,1.307,ACTIVE,212.61,346.56,60.018,1495563303,"201051344000651","219011344069620",29.10,22.80,0,333.33,363.99,38.5,35.3,0.309,701565.0,701565.0,6891,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563328,2014306.00
05/23/2017 14:15,2,1.107,ACTIVE,210.80,345.66,59.959,1495563303,"274151322000088","219011344069620",28.43,24.80,0,331.83,352.87,31.9,28.9,0.212,918075.6,918075.6,6846,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563329,2014307.00
05/23/2017 14:15,2,0.783,ACTIVE,211.70,415.99,59.970,1495563303,"274151322000068","219011344069620",39.18,27.80,0,332.13,444.24,30.8,27.8,0.194,792591.3,792591.3,7057,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563330,2014308.00
05/23/2017 14:15,2,1.316,ACTIVE,212.16,345.06,59.917,1495563303,"201051344001135","219011344069620",29.38,22.80,0,331.23,362.79,39.2,35.9,0.314,697042.6,697042.6,6883,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563331,2014309.00
05/23/2017 14:15,2,1.215,ACTIVE,211.70,345.06,59.970,1495563303,"201051344000594","219011344069620",29.40,23.80,0,331.53,361.59,36.2,33.0,0.292,716944.9,716944.9,6885,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563332,2014310.00
05/23/2017 14:15,2,1.287,ACTIVE,212.38,345.66,59.975,1495563303,"201051344001203","219011344069620",29.64,23.00,0,332.43,364.59,38.7,35.4,0.318,706185.5,706185.5,6902,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563333,2014311.00
05/23/2017 14:15,2,1.121,ACTIVE,211.25,346.86,59.986,1495563303,"274151322000054","219011344069620",28.53,25.50,0,332.13,353.77,32.4,29.4,0.221,935708.2,935708.2,6833,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563334,2014312.00
05/23/2017 14:15,2,1.219,ACTIVE,212.38,345.06,60.002,1495563303,"201051344000867","219011344069620",29.02,22.50,0,331.83,361.29,35.9,32.7,0.283,701384.4,701384.4,6902,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563335,2014313.00
05/23/2017 14:15,2,1.287,ACTIVE,212.61,346.26,59.970,1495563303,"201051344001093","219011344069620",29.42,22.50,0,331.83,363.39,38.4,35.2,0.301,704934.9,704934.9,6895,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563336,2014314.00
05/23/2017 14:15,2,1.178,ACTIVE,212.38,345.66,59.970,1495563303,"201051344000900","219011344069620",29.38,21.00,0,331.83,360.99,35.1,31.9,0.283,722835.6,722835.6,6881,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563337,2014315.00
05/23/2017 14:15,2,1.176,ACTIVE,212.38,345.36,60.023,1495563303,"201051344000648","219011344069620",29.54,21.50,0,332.43,361.29,35.2,32.1,0.283,711835.4,711835.4,6876,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563338,2014316.00
05/23/2017 14:15,2,1.201,ACTIVE,212.38,346.26,59.965,1495563303,"201051344000569","219011344069620",29.36,22.00,0,330.63,361.89,35.7,32.5,0.292,725195.5,725195.5,6862,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563339,2014317.00
05/23/2017 14:15,2,1.215,ACTIVE,212.38,346.56,60.007,1495563303,"201051344000983","219011344069620",29.34,22.50,0,331.53,361.59,36.1,33.0,0.292,715615.5,715615.5,6880,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563340,2014318.00
05/23/2017 14:15,2,1.199,ACTIVE,212.38,345.96,59.986,1495563303,"201051344001158","219011344069620",29.24,22.50,0,332.43,361.29,35.5,32.4,0.287,700957.9,700957.9,6885,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563341,2014319.00
05/23/2017 14:15,2,1.168,ACTIVE,212.83,346.56,59.975,1495563303,"201051344000576","219011344069620",29.50,21.30,0,332.13,361.89,34.9,31.7,0.278,715663.1,715663.1,6878,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563342,2014320.00
05/23/2017 14:15,2,1.107,ACTIVE,211.25,339.34,59.970,1495563303,"274151322000087","219011344069620",28.90,32.80,0,332.13,352.87,32.4,29.4,0.203,908460.3,908460.3,6947,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495563343,2014321.00
05/23/2017 14:30,2,1.041,ACTIVE,212.83,345.36,59.986,1495564203,"201051344000645","219011344069620",29.48,21.80,0,333.63,362.19,31.1,28.1,0.247,714576.5,714576.5,6871,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564205,2014322.00
05/23/2017 14:30,2,0.996,ACTIVE,211.48,345.36,59.981,1495564203,"274151322000085","219011344069620",27.89,25.80,0,332.73,352.87,28.2,25.3,0.186,932183.7,932183.7,6838,0,0,0,L,1151911521,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564206,2014323.00
05/23/2017 14:30,2,1.064,ACTIVE,212.83,346.56,59.975,1495564203,"201051344000633","219011344069620",29.30,22.30,0,332.13,363.09,31.6,28.6,0.256,700934.3,700934.3,6905,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564207,2014324.00
05/23/2017 14:30,2,1.074,ACTIVE,212.61,345.06,59.996,1495564203,"201051344000469","219011344069620",29.26,20.70,0,331.23,362.19,31.9,28.8,0.256,704039.7,704039.7,6881,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564208,2014325.00
05/23/2017 14:30,2,1.141,ACTIVE,212.38,345.06,60.012,1495564203,"201051344000646","219011344069620",29.28,22.30,0,331.23,363.09,33.8,30.7,0.270,698582.1,698582.1,6888,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564208,2014326.00
05/23/2017 14:30,2,1.023,ACTIVE,211.25,340.25,59.970,1495564203,"274151322000052","219011344069620",28.82,25.30,0,330.93,354.07,29.9,26.9,0.208,967414.6,967414.6,6842,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564209,2014327.00
05/23/2017 14:30,2,1.193,ACTIVE,213.06,346.26,59.981,1495564203,"201051344000585","219011344069620",29.12,22.80,0,331.83,363.39,35.2,32.1,0.283,710195.5,710195.5,6893,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564210,2014328.00
05/23/2017 14:30,2,1.119,ACTIVE,212.61,344.15,59.986,1495564203,"201051344001230","219011344069620",29.34,22.00,0,330.03,361.29,33.2,30.2,0.261,703186.0,703186.0,6889,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564211,2014329.00
05/23/2017 14:30,2,1.135,ACTIVE,213.29,345.96,59.970,1495564203,"201051344000582","219011344069620",28.94,22.30,0,331.23,363.69,33.3,30.2,0.265,692904.0,692904.0,6880,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564212,2014330.00
05/23/2017 14:30,2,1.146,ACTIVE,212.61,344.76,59.975,1495564203,"201051344000955","219011344069620",29.48,22.50,0,330.63,363.39,34.2,31.1,0.278,711751.1,711751.1,6893,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564213,2014331.00
05/23/2017 14:30,2,0.674,ACTIVE,211.48,405.77,59.981,1495564203,"274151322000094","219011344069620",38.15,27.80,0,330.63,438.23,26.2,23.3,0.177,792238.8,792238.8,7041,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564214,2014332.00
05/23/2017 14:30,2,1.094,ACTIVE,212.61,345.36,59.970,1495564203,"201051344000579","219011344069620",29.56,23.00,0,332.43,362.79,32.8,29.7,0.252,721871.7,721871.7,6885,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564215,2014333.00
