ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 14:30,2,1.164,ACTIVE,212.61,344.76,59.981,1495564203,"201051344000890","219011344069620",29.28,22.80,0,329.73,363.39,34.6,31.5,0.270,705688.3,705688.3,6892,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564216,2014334.00
05/23/2017 14:30,2,1.139,ACTIVE,212.83,344.76,59.975,1495564203,"201051344000438","219011344069620",29.58,22.50,0,331.53,363.69,34.1,31.0,0.270,708459.5,708459.5,6883,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564217,2014335.00
05/23/2017 14:30,2,1.178,ACTIVE,213.06,342.65,59.938,1495564203,"201051344000417","219011344069620",18.75,22.00,0,331.83,355.28,22.4,19.7,0.177,656287.6,656287.6,6904,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564217,2014336.00
05/23/2017 14:30,2,0.998,ACTIVE,211.48,343.25,59.986,1495564203,"274151322000083","219011344069620",28.90,25.80,0,332.43,353.47,29.2,26.3,0.208,957608.1,957608.1,6850,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564218,2014337.00
05/23/2017 14:30,2,1.072,ACTIVE,211.70,343.25,59.986,1495564203,"274151322000076","219011344069620",29.26,25.50,0,333.03,355.28,31.8,28.7,0.225,1021151.5,1021151.5,6841,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564219,2014338.00
05/23/2017 14:30,2,1.092,ACTIVE,212.16,344.45,60.023,1495564203,"201051344000868","219011344069620",28.96,20.30,0,330.93,360.99,32.1,29.0,0.252,702525.2,702525.2,6886,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564220,2014339.00
05/23/2017 14:30,2,1.047,ACTIVE,211.48,340.25,59.975,1495564203,"274151322000095","219011344069620",29.24,26.00,0,330.63,354.07,31.1,28.1,0.203,1011249.1,1011249.1,6849,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564221,2014340.00
05/23/2017 14:30,2,1.082,ACTIVE,212.61,343.55,59.959,1495564203,"201051344000988","219011344069620",18.87,21.80,0,332.13,355.88,20.7,18.1,0.159,630531.3,630531.3,6904,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564222,2014341.00
05/23/2017 14:30,2,1.176,ACTIVE,212.83,344.45,59.986,1495564203,"201051344001025","219011344069620",28.94,22.30,0,331.83,363.69,34.5,31.3,0.278,707832.6,707832.6,6896,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564223,2014342.00
05/23/2017 14:30,2,1.066,ACTIVE,212.61,344.76,59.986,1495564203,"201051344000458","219011344069620",29.16,22.50,0,332.43,361.29,31.6,28.5,0.256,714585.0,714585.0,6872,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564224,2014343.00
05/23/2017 14:30,2,1.070,ACTIVE,213.29,346.56,59.991,1495564203,"201051344000853","219011344069620",29.24,22.00,0,333.63,363.09,31.8,28.7,0.252,715241.9,715241.9,6877,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564225,2014344.00
05/23/2017 14:30,2,1.121,ACTIVE,212.83,345.66,59.986,1495564203,"201051344000685","219011344069620",29.10,21.80,0,331.23,364.29,33.1,30.0,0.278,708522.3,708522.3,6897,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564226,2014345.00
05/23/2017 14:30,2,1.115,ACTIVE,213.06,345.36,60.002,1495564203,"201051344000917","219011344069620",29.42,22.50,0,331.53,363.09,33.3,30.2,0.265,705141.2,705141.2,6886,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564226,2014346.00
05/23/2017 14:30,2,1.135,ACTIVE,212.83,345.36,59.996,1495564203,"201051344001145","219011344069620",29.06,21.30,0,332.13,363.09,33.5,30.4,0.261,713075.3,713075.3,6875,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564227,2014347.00
05/23/2017 14:30,2,1.141,ACTIVE,212.83,345.66,59.996,1495564203,"201051344000651","219011344069620",29.14,22.30,0,332.73,363.39,33.7,30.6,0.265,701573.1,701573.1,6892,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564228,2014348.00
05/23/2017 14:30,2,0.973,ACTIVE,211.25,341.15,59.981,1495564203,"274151322000088","219011344069620",28.35,25.00,0,330.63,352.57,27.9,25.0,0.177,918082.2,918082.2,6847,0,0,0,L,1151911521,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564229,2014349.00
05/23/2017 14:30,2,0.689,ACTIVE,212.16,414.49,59.986,1495564203,"274151322000068","219011344069620",38.61,28.00,0,330.93,435.23,27.0,24.1,0.168,792597.5,792597.5,7058,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564230,2014350.00
05/23/2017 14:30,2,1.160,ACTIVE,212.61,344.45,60.002,1495564203,"201051344001135","219011344069620",29.30,22.50,0,331.83,363.09,34.5,31.3,0.270,697050.8,697050.8,6884,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564231,2014351.00
05/23/2017 14:30,2,1.078,ACTIVE,212.16,344.45,60.002,1495564203,"201051344000594","219011344069620",29.32,23.30,0,330.33,361.89,32.1,29.0,0.252,716952.5,716952.5,6886,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564232,2014352.00
05/23/2017 14:30,2,1.146,ACTIVE,213.06,344.76,60.002,1495564203,"201051344001203","219011344069620",29.14,22.50,0,331.23,363.69,33.9,30.8,0.278,706193.6,706193.6,6903,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564233,2014353.00
05/23/2017 14:30,2,0.992,ACTIVE,211.25,338.74,59.996,1495564203,"274151322000054","219011344069620",28.39,25.50,0,331.53,353.47,28.6,25.6,0.186,935714.9,935714.9,6834,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564234,2014354.00
05/23/2017 14:30,2,1.080,ACTIVE,212.61,344.15,59.991,1495564203,"201051344000867","219011344069620",29.14,22.30,0,331.23,361.89,31.9,28.9,0.252,701391.9,701391.9,6903,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564235,2014355.00
05/23/2017 14:30,2,1.143,ACTIVE,213.06,346.26,59.996,1495564203,"201051344001093","219011344069620",28.98,22.30,0,331.83,363.09,33.6,30.5,0.256,704943.0,704943.0,6896,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564236,2014356.00
05/23/2017 14:30,2,1.053,ACTIVE,212.38,345.66,59.954,1495564203,"201051344000900","219011344069620",29.24,20.70,0,332.73,361.89,31.2,28.2,0.256,722842.9,722842.9,6882,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564236,2014357.00
05/23/2017 14:30,2,1.072,ACTIVE,212.61,345.06,60.002,1495564203,"201051344000648","219011344069620",28.84,21.00,0,332.43,362.19,31.4,28.3,0.252,711842.7,711842.7,6877,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564237,2014358.00
05/23/2017 14:30,2,1.078,ACTIVE,212.61,345.36,60.007,1495564203,"201051344000569","219011344069620",29.22,21.80,0,332.73,362.49,31.9,28.9,0.252,725203.0,725203.0,6863,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564238,2014359.00
05/23/2017 14:30,2,1.070,ACTIVE,212.61,345.06,60.039,1495564203,"201051344000983","219011344069620",29.70,22.30,0,331.83,361.29,32.2,29.2,0.252,715623.1,715623.1,6881,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564239,2014360.00
05/23/2017 14:30,2,1.064,ACTIVE,212.38,344.76,59.991,1495564203,"201051344001158","219011344069620",29.12,22.30,0,332.43,361.89,31.4,28.4,0.256,700965.3,700965.3,6886,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564240,2014361.00
05/23/2017 14:30,2,1.049,ACTIVE,213.06,345.96,59.965,1495564203,"201051344000576","219011344069620",29.22,21.00,0,331.23,363.69,31.1,28.1,0.247,715670.3,715670.3,6879,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564241,2014362.00
05/23/2017 14:30,2,0.990,ACTIVE,211.70,338.44,60.039,1495564203,"274151322000087","219011344069620",28.33,32.20,0,332.13,352.57,28.5,25.6,0.168,908467.0,908467.0,6948,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495564242,2014363.00
05/23/2017 14:45,2,1.398,ACTIVE,213.29,349.26,60.034,1495565103,"201051344000645","219011344069620",29.44,20.70,0,322.81,366.10,41.7,38.4,0.336,714583.8,714583.8,6872,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565105,2014364.00
05/23/2017 14:45,2,1.328,ACTIVE,211.70,349.56,59.986,1495565103,"274151322000085","219011344069620",28.55,25.30,0,322.21,357.08,38.5,35.2,0.252,932190.2,932190.2,6839,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565105,2014365.00
05/23/2017 14:45,2,1.385,ACTIVE,212.83,350.17,59.986,1495565103,"201051344000633","219011344069620",30.12,21.50,0,323.11,366.70,42.3,38.9,0.358,700941.6,700941.6,6906,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565106,2014366.00
05/23/2017 14:45,2,1.404,ACTIVE,213.29,348.96,60.023,1495565103,"201051344000469","219011344069620",30.10,19.00,0,322.51,366.10,42.8,39.4,0.358,704047.2,704047.2,6882,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565107,2014367.00
05/23/2017 14:45,2,1.607,ACTIVE,212.83,349.86,60.012,1495565103,"201051344000646","219011344069620",29.44,22.00,0,319.21,369.40,47.9,44.3,0.398,698590.3,698590.3,6889,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565108,2014368.00
05/23/2017 14:45,2,1.385,ACTIVE,211.25,342.95,60.002,1495565103,"274151322000052","219011344069620",29.02,25.00,0,319.21,357.98,40.7,37.4,0.283,967421.5,967421.5,6843,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565109,2014369.00
05/23/2017 14:45,2,1.646,ACTIVE,213.51,351.07,59.959,1495565103,"201051344000585","219011344069620",29.62,22.00,0,321.61,370.00,49.4,45.8,0.407,710204.0,710204.0,6894,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565110,2014370.00
05/23/2017 14:45,2,1.582,ACTIVE,212.83,349.26,59.981,1495565103,"201051344001230","219011344069620",29.74,21.30,0,318.00,368.20,47.7,44.1,0.389,703194.1,703194.1,6890,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565111,2014371.00
05/23/2017 14:45,2,1.580,ACTIVE,213.51,350.77,59.981,1495565103,"201051344000582","219011344069620",29.62,21.50,0,322.81,370.00,47.4,43.8,0.384,692912.0,692912.0,6881,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565112,2014372.00
05/23/2017 14:45,2,1.621,ACTIVE,212.83,348.96,59.981,1495565103,"201051344000955","219011344069620",29.66,21.80,0,318.30,369.10,48.7,45.0,0.398,711759.4,711759.4,6894,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565113,2014373.00
05/23/2017 14:45,2,0.869,ACTIVE,211.93,427.11,59.970,1495565103,"274151322000094","219011344069620",39.94,27.50,0,332.13,439.13,35.4,32.2,0.243,792244.8,792244.8,7042,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565115,2014374.00
05/23/2017 14:45,2,1.451,ACTIVE,212.83,349.56,59.996,1495565103,"201051344000579","219011344069620",29.74,22.00,0,322.81,366.40,43.7,40.3,0.354,721879.4,721879.4,6886,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565116,2014375.00
05/23/2017 14:45,2,1.607,ACTIVE,212.83,349.26,59.981,1495565103,"201051344000890","219011344069620",30.20,22.00,0,322.51,369.70,49.1,45.5,0.389,705696.7,705696.7,6893,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565116,2014376.00
05/23/2017 14:45,2,1.621,ACTIVE,213.29,351.07,60.028,1495565103,"201051344000438","219011344069620",29.64,21.80,0,322.51,370.00,48.7,45.0,0.398,708467.8,708467.8,6884,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565117,2014377.00
05/23/2017 14:45,2,1.641,ACTIVE,213.06,346.26,59.965,1495565103,"201051344000417","219011344069620",19.20,21.50,0,322.81,358.88,31.9,28.9,0.261,656292.9,656292.9,6905,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565118,2014378.00
05/23/2017 14:45,2,1.361,ACTIVE,211.70,346.26,59.981,1495565103,"274151322000083","219011344069620",29.20,25.50,0,321.01,358.28,40.3,37.0,0.287,957614.9,957614.9,6851,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565119,2014379.00
05/23/2017 14:45,2,1.445,ACTIVE,212.16,350.77,59.975,1495565103,"274151322000076","219011344069620",29.92,25.30,0,321.91,359.78,43.8,40.3,0.314,1021159.0,1021159.0,6842,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565120,2014380.00
05/23/2017 14:45,2,1.445,ACTIVE,212.38,348.36,59.986,1495565103,"201051344000868","219011344069620",29.58,19.30,0,321.91,365.80,43.3,39.9,0.349,702532.7,702532.7,6887,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565121,2014381.00
05/23/2017 14:45,2,1.428,ACTIVE,211.25,341.15,59.981,1495565103,"274151322000095","219011344069620",29.70,25.80,0,319.81,358.88,43.0,39.5,0.283,1011256.4,1011256.4,6850,0,0,0,L,1151911521,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565122,2014382.00
05/23/2017 14:45,2,1.443,ACTIVE,212.83,347.16,60.028,1495565103,"201051344000988","219011344069620",19.38,20.30,0,321.91,358.88,28.3,25.4,0.234,630536.0,630536.0,6905,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565123,2014383.00
05/23/2017 14:45,2,1.643,ACTIVE,212.83,350.17,59.970,1495565103,"201051344001025","219011344069620",29.76,21.80,0,322.51,370.30,49.5,45.9,0.402,707841.1,707841.1,6897,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565124,2014384.00
05/23/2017 14:45,2,1.416,ACTIVE,212.83,348.66,59.975,1495565103,"201051344000458","219011344069620",29.64,21.50,0,322.51,366.10,42.5,39.1,0.358,714592.4,714592.4,6873,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565125,2014385.00
05/23/2017 14:45,2,1.426,ACTIVE,213.29,350.17,59.986,1495565103,"201051344000853","219011344069620",29.82,20.30,0,323.72,367.60,43.1,39.7,0.354,715249.3,715249.3,6878,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565126,2014386.00
05/23/2017 14:45,2,1.564,ACTIVE,213.29,350.47,59.975,1495565103,"201051344000917","219011344069620",30.30,21.50,0,322.51,369.70,48.0,44.4,0.398,705149.4,705149.4,6887,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565128,2014387.00
05/23/2017 14:45,2,1.602,ACTIVE,213.06,349.86,59.954,1495565103,"201051344001145","219011344069620",29.78,20.00,0,323.11,370.30,48.4,44.7,0.393,713083.5,713083.5,6876,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565129,2014388.00
05/23/2017 14:45,2,1.625,ACTIVE,213.51,350.77,59.975,1495565103,"201051344000651","219011344069620",29.72,21.00,0,323.41,370.30,49.0,45.4,0.393,701581.4,701581.4,6893,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565130,2014389.00
05/23/2017 14:45,2,1.346,ACTIVE,211.03,342.35,59.970,1495565103,"274151322000088","219011344069620",28.67,24.80,0,320.41,357.08,39.1,35.8,0.261,918088.7,918088.7,6848,0,0,0,L,1151911521,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565131,2014390.00
05/23/2017 14:45,2,0.949,ACTIVE,212.61,417.19,59.965,1495565103,"274151322000068","219011344069620",38.53,27.80,0,331.53,442.44,37.0,33.8,0.243,792603.8,792603.8,7059,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565131,2014391.00
05/23/2017 14:45,2,1.645,ACTIVE,213.06,348.96,59.970,1495565103,"201051344001135","219011344069620",29.68,21.80,0,319.81,370.00,49.5,45.8,0.407,697059.3,697059.3,6885,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565132,2014392.00
05/23/2017 14:45,2,1.445,ACTIVE,212.38,348.36,59.970,1495565103,"201051344000594","219011344069620",29.88,22.50,0,317.40,365.80,43.8,40.3,0.354,716960.0,716960.0,6887,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565133,2014393.00
05/23/2017 14:45,2,1.623,ACTIVE,213.51,351.67,59.986,1495565103,"201051344001203","219011344069620",30.02,21.80,0,322.81,371.51,49.4,45.8,0.407,706202.0,706202.0,6904,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565134,2014394.00
05/23/2017 14:45,2,1.352,ACTIVE,211.48,345.66,59.954,1495565103,"274151322000054","219011344069620",29.06,25.00,0,319.21,358.28,39.8,36.5,0.270,935721.6,935721.6,6835,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565135,2014395.00
05/23/2017 14:45,2,1.459,ACTIVE,212.83,348.36,59.970,1495565103,"201051344000867","219011344069620",29.56,21.30,0,320.71,365.80,43.7,40.2,0.349,701399.4,701399.4,6904,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565136,2014396.00
05/23/2017 14:45,2,1.646,ACTIVE,213.29,351.07,59.959,1495565103,"201051344001093","219011344069620",29.56,21.30,0,322.51,370.00,49.3,45.7,0.398,704951.3,704951.3,6897,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565137,2014397.00
05/23/2017 14:45,2,1.434,ACTIVE,212.83,349.86,59.970,1495565103,"201051344000900","219011344069620",29.42,19.30,0,321.31,366.40,42.7,39.3,0.349,722850.2,722850.2,6883,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565138,2014398.00
05/23/2017 14:45,2,1.416,ACTIVE,213.06,348.96,59.922,1495565103,"201051344000648","219011344069620",29.76,19.80,0,323.11,366.70,42.8,39.4,0.349,711850.1,711850.1,6878,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565139,2014399.00
05/23/2017 14:45,2,1.441,ACTIVE,212.83,348.96,59.959,1495565103,"201051344000569","219011344069620",29.94,20.70,0,320.71,366.70,43.7,40.2,0.358,725210.5,725210.5,6864,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565140,2014400.00
05/23/2017 14:45,2,1.449,ACTIVE,213.06,349.56,59.965,1495565103,"201051344000983","219011344069620",29.82,20.70,0,321.61,366.70,43.8,40.4,0.367,715630.7,715630.7,6882,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565141,2014401.00
05/23/2017 14:45,2,1.457,ACTIVE,213.06,348.96,59.922,1495565103,"201051344001158","219011344069620",29.42,21.00,0,323.11,367.00,43.5,40.0,0.362,700972.7,700972.7,6887,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565142,2014402.00
05/23/2017 14:45,2,1.422,ACTIVE,213.29,350.77,59.965,1495565103,"201051344000576","219011344069620",29.76,19.80,0,323.11,367.60,42.9,39.5,0.349,715677.6,715677.6,6880,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565143,2014403.00
05/23/2017 14:45,2,1.346,ACTIVE,211.70,348.06,59.965,1495565103,"274151322000087","219011344069620",29.26,31.30,0,321.31,356.78,39.9,36.6,0.256,908473.7,908473.7,6949,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565144,2014404.00
05/23/2017 14:45,2,1.611,ACTIVE,213.29,351.37,59.954,1495565103,"201051344000685","219011344069620",29.90,21.00,0,324.02,370.60,48.8,45.2,0.420,708530.7,708530.7,6898,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495565145,2014405.00
05/23/2017 15:00,2,2.174,ACTIVE,214.41,357.08,60.007,1495566003,"201051344000645","219011344069620",29.38,20.30,0,334.54,383.23,64.8,60.6,0.530,714597.2,714597.2,6873,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566004,2014406.00
05/23/2017 15:00,2,2.078,ACTIVE,212.61,346.86,60.007,1495566003,"274151322000085","219011344069620",28.47,25.50,0,334.24,369.70,59.9,55.9,0.411,932202.6,932202.6,6840,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566005,2014407.00
05/23/2017 15:00,2,2.178,ACTIVE,214.19,357.38,59.975,1495566003,"201051344000633","219011344069620",29.56,21.50,0,332.73,384.43,65.3,61.1,0.561,700955.2,700955.2,6907,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566006,2014408.00
05/23/2017 15:00,2,2.195,ACTIVE,214.41,358.28,59.975,1495566003,"201051344000469","219011344069620",29.56,19.30,0,333.03,383.83,65.7,61.5,0.557,704060.9,704060.9,6883,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566007,2014409.00
05/23/2017 15:00,2,2.385,ACTIVE,213.74,358.58,59.981,1495566003,"201051344000646","219011344069620",29.74,22.50,0,332.73,388.64,71.9,67.5,0.614,698605.8,698605.8,6890,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566008,2014410.00
05/23/2017 15:00,2,2.141,ACTIVE,212.16,357.68,59.986,1495566003,"274151322000052","219011344069620",28.96,26.00,0,332.73,370.90,62.8,58.7,0.451,967434.6,967434.6,6844,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566009,2014411.00
05/23/2017 15:00,2,2.441,ACTIVE,214.64,359.78,59.986,1495566003,"201051344000585","219011344069620",29.84,22.30,0,333.03,389.54,73.8,69.3,0.610,710219.9,710219.9,6895,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566010,2014412.00
05/23/2017 15:00,2,2.371,ACTIVE,213.74,357.38,59.949,1495566003,"201051344001230","219011344069620",29.98,21.80,0,331.83,386.83,72.0,67.5,0.601,703209.6,703209.6,6891,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566011,2014413.00
05/23/2017 15:00,2,2.381,ACTIVE,214.87,359.78,60.002,1495566003,"201051344000582","219011344069620",29.68,21.30,0,333.63,389.84,71.5,67.1,0.583,692927.4,692927.4,6882,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566012,2014414.00
05/23/2017 15:00,2,2.369,ACTIVE,213.96,358.28,59.949,1495566003,"201051344000955","219011344069620",30.08,22.30,0,332.73,387.74,72.2,67.7,0.605,711775.0,711775.0,6895,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566013,2014415.00
05/23/2017 15:00,2,1.395,ACTIVE,212.61,422.00,59.986,1495566003,"274151322000094","219011344069620",39.50,27.80,0,333.63,456.57,55.7,51.8,0.393,792256.3,792256.3,7043,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566013,2014416.00
05/23/2017 15:00,2,2.201,ACTIVE,214.41,358.58,59.954,1495566003,"201051344000579","219011344069620",29.80,22.30,0,334.24,384.13,66.5,62.2,0.548,721893.3,721893.3,6887,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566014,2014417.00
05/23/2017 15:00,2,2.439,ACTIVE,213.96,357.98,59.928,1495566003,"201051344000890","219011344069620",29.64,22.50,0,332.13,388.94,73.2,68.8,0.592,705712.5,705712.5,6894,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566015,2014418.00
05/23/2017 15:00,2,2.385,ACTIVE,214.41,359.18,59.917,1495566003,"201051344000438","219011344069620",30.04,22.00,0,333.93,389.24,72.6,68.2,0.601,708483.4,708483.4,6885,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566016,2014419.00
05/23/2017 15:00,2,2.424,ACTIVE,214.19,352.27,59.996,1495566003,"201051344000417","219011344069620",19.30,22.00,0,332.73,372.11,47.3,43.8,0.398,656302.9,656302.9,6906,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566017,2014420.00
05/23/2017 15:00,2,2.131,ACTIVE,212.16,358.88,59.991,1495566003,"274151322000083","219011344069620",28.92,26.30,0,333.63,370.60,62.4,58.3,0.451,957627.9,957627.9,6852,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566018,2014421.00
05/23/2017 15:00,2,2.225,ACTIVE,213.51,360.99,59.986,1495566003,"274151322000076","219011344069620",29.88,26.00,0,333.33,373.61,67.3,63.1,0.477,1021173.1,1021173.1,6843,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566019,2014422.00
05/23/2017 15:00,2,2.213,ACTIVE,213.74,357.08,60.023,1495566003,"201051344000868","219011344069620",29.50,19.50,0,332.43,382.93,66.2,61.9,0.544,702546.5,702546.5,6888,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566020,2014423.00
05/23/2017 15:00,2,2.219,ACTIVE,212.16,347.46,59.991,1495566003,"274151322000095","219011344069620",29.66,26.50,0,332.73,372.41,66.6,62.4,0.451,1011270.3,1011270.3,6851,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566021,2014424.00
05/23/2017 15:00,2,2.215,ACTIVE,214.19,353.47,60.002,1495566003,"201051344000988","219011344069620",19.42,19.80,0,333.33,371.21,43.5,40.1,0.367,630544.9,630544.9,6906,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566022,2014425.00
05/23/2017 15:00,2,2.451,ACTIVE,214.41,358.88,59.991,1495566003,"201051344001025","219011344069620",29.78,22.00,0,332.43,389.54,74.0,69.5,0.597,707857.0,707857.0,6898,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566023,2014426.00
05/23/2017 15:00,2,2.168,ACTIVE,214.19,357.68,59.986,1495566003,"201051344000458","219011344069620",29.72,21.30,0,333.93,383.53,65.3,61.1,0.557,714605.9,714605.9,6874,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566024,2014427.00
05/23/2017 15:00,2,2.195,ACTIVE,214.87,358.28,60.023,1495566003,"201051344000853","219011344069620",29.68,20.30,0,334.54,387.44,66.0,61.8,0.557,715263.1,715263.1,6879,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566024,2014428.00
05/23/2017 15:00,2,2.363,ACTIVE,214.19,359.48,59.965,1495566003,"201051344000685","219011344069620",30.10,21.30,0,332.73,388.34,72.1,67.6,0.628,708545.9,708545.9,6899,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566025,2014429.00
05/23/2017 15:00,2,2.408,ACTIVE,214.41,359.48,59.981,1495566003,"201051344000917","219011344069620",29.70,21.80,0,332.43,388.94,72.4,68.0,0.597,705164.9,705164.9,6888,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566026,2014430.00
05/23/2017 15:00,2,2.408,ACTIVE,214.19,358.58,60.044,1495566003,"201051344001145","219011344069620",29.76,20.30,0,333.33,388.64,72.6,68.2,0.592,713099.0,713099.0,6877,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566027,2014431.00
05/23/2017 15:00,2,2.445,ACTIVE,214.64,360.08,59.986,1495566003,"201051344000651","219011344069620",29.54,21.30,0,333.93,389.54,73.2,68.7,0.601,701597.1,701597.1,6894,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566028,2014432.00
05/23/2017 15:00,2,2.064,ACTIVE,212.16,351.97,59.981,1495566003,"274151322000088","219011344069620",29.00,25.30,0,333.33,370.00,60.6,56.6,0.411,918101.3,918101.3,6849,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566029,2014433.00
05/23/2017 15:00,2,1.428,ACTIVE,213.06,425.01,59.986,1495566003,"274151322000068","219011344069620",39.28,28.50,0,395.55,456.87,57.0,53.1,0.384,792615.6,792615.6,7060,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566030,2014434.00
05/23/2017 15:00,2,2.430,ACTIVE,214.41,358.58,60.055,1495566003,"201051344001135","219011344069620",29.72,22.00,0,332.73,388.64,73.2,68.7,0.605,697075.0,697075.0,6886,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566031,2014435.00
05/23/2017 15:00,2,2.201,ACTIVE,213.51,357.08,59.981,1495566003,"201051344000594","219011344069620",29.86,22.80,0,332.43,382.63,66.6,62.4,0.548,716973.9,716973.9,6888,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566032,2014436.00
05/23/2017 15:00,2,2.449,ACTIVE,214.64,358.88,60.018,1495566003,"201051344001203","219011344069620",29.70,22.00,0,333.03,391.34,73.7,69.2,0.619,706217.8,706217.8,6905,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566032,2014437.00
05/23/2017 15:00,2,2.102,ACTIVE,212.61,359.78,59.959,1495566003,"274151322000054","219011344069620",28.78,25.50,0,333.03,370.60,61.3,57.2,0.411,935734.3,935734.3,6836,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566033,2014438.00
05/23/2017 15:00,2,2.219,ACTIVE,213.96,356.78,60.002,1495566003,"201051344000867","219011344069620",29.58,21.00,0,333.63,382.93,66.5,62.3,0.552,701413.3,701413.3,6905,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566035,2014439.00
05/23/2017 15:00,2,2.439,ACTIVE,214.64,359.78,59.917,1495566003,"201051344001093","219011344069620",29.60,21.50,0,332.43,388.94,73.1,68.6,0.588,704967.0,704967.0,6898,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566036,2014440.00
05/23/2017 15:00,2,2.182,ACTIVE,214.19,357.68,60.023,1495566003,"201051344000900","219011344069620",29.82,19.50,0,332.73,383.53,66.0,61.7,0.548,722863.8,722863.8,6884,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566037,2014441.00
05/23/2017 15:00,2,2.170,ACTIVE,214.19,358.28,59.949,1495566003,"201051344000648","219011344069620",29.66,20.00,0,333.93,383.53,65.2,61.0,0.548,711863.6,711863.6,6879,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566038,2014442.00
05/23/2017 15:00,2,2.186,ACTIVE,214.19,357.98,59.959,1495566003,"201051344000569","219011344069620",30.02,20.70,0,333.93,384.13,66.5,62.3,0.548,725224.3,725224.3,6865,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566039,2014443.00
05/23/2017 15:00,2,2.209,ACTIVE,214.19,357.68,59.986,1495566003,"201051344000983","219011344069620",29.76,21.00,0,333.03,383.83,66.6,62.4,0.570,715644.6,715644.6,6883,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566040,2014444.00
05/23/2017 15:00,2,2.227,ACTIVE,214.41,357.68,59.986,1495566003,"201051344001158","219011344069620",29.44,21.30,0,334.24,383.83,66.4,62.2,0.561,700986.5,700986.5,6888,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566041,2014445.00
05/23/2017 15:00,2,2.189,ACTIVE,214.64,359.18,59.938,1495566003,"201051344000576","219011344069620",29.60,19.80,0,333.63,386.83,65.7,61.4,0.544,715691.3,715691.3,6881,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566042,2014446.00
05/23/2017 15:00,2,2.080,ACTIVE,212.38,357.68,59.991,1495566003,"274151322000087","219011344069620",29.30,32.60,0,333.03,368.20,61.7,57.6,0.389,908486.5,908486.5,6950,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566042,2014447.00
05/23/2017 15:15,2,1.887,ACTIVE,213.96,354.97,59.975,1495566903,"201051344000645","219011344069620",28.78,21.80,0,318.30,395.85,55.0,51.2,0.451,714614.2,714614.2,6874,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566904,2014448.00
05/23/2017 15:15,2,1.775,ACTIVE,212.38,346.86,59.981,1495566903,"274151322000085","219011344069620",27.95,26.80,0,330.63,379.02,50.2,46.6,0.340,932218.3,932218.3,6841,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566905,2014449.00
05/23/2017 15:15,2,1.877,ACTIVE,213.96,354.97,59.986,1495566903,"201051344000633","219011344069620",29.02,22.80,0,319.21,396.45,55.2,51.3,0.473,700972.4,700972.4,6908,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566906,2014450.00
05/23/2017 15:15,2,1.891,ACTIVE,213.74,354.37,59.959,1495566903,"201051344000469","219011344069620",29.04,21.00,0,319.21,397.05,55.6,51.8,0.464,704078.2,704078.2,6884,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566907,2014451.00
05/23/2017 15:15,2,2.068,ACTIVE,213.51,355.28,59.975,1495566903,"201051344000646","219011344069620",29.10,24.00,0,317.10,391.64,61.0,56.9,0.513,698624.7,698624.7,6891,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566908,2014452.00
05/23/2017 15:15,2,1.805,ACTIVE,211.93,344.76,59.975,1495566903,"274151322000052","219011344069620",28.84,27.00,0,328.52,379.02,52.7,48.9,0.371,967451.1,967451.1,6845,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566908,2014453.00
05/23/2017 15:15,2,2.148,ACTIVE,214.19,355.88,59.981,1495566903,"201051344000585","219011344069620",28.92,24.50,0,318.91,391.94,62.9,58.8,0.521,710239.4,710239.4,6896,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566909,2014454.00
05/23/2017 15:15,2,2.059,ACTIVE,213.74,354.07,59.975,1495566903,"201051344001230","219011344069620",29.00,23.80,0,318.61,389.84,60.5,56.5,0.499,703228.5,703228.5,6892,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566910,2014455.00
05/23/2017 15:15,2,2.049,ACTIVE,214.41,356.18,59.965,1495566903,"201051344000582","219011344069620",28.98,23.30,0,318.30,393.75,60.2,56.1,0.495,692946.3,692946.3,6883,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566911,2014456.00
05/23/2017 15:15,2,2.080,ACTIVE,213.51,355.28,59.991,1495566903,"201051344000955","219011344069620",28.77,24.30,0,316.50,390.44,60.6,56.6,0.508,711794.1,711794.1,6896,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566912,2014457.00
05/23/2017 15:15,2,1.189,ACTIVE,212.38,415.69,59.986,1495566903,"274151322000094","219011344069620",38.65,28.30,0,334.24,461.08,46.8,43.2,0.331,792270.8,792270.8,7044,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566913,2014458.00
05/23/2017 15:15,2,1.867,ACTIVE,213.74,353.77,59.986,1495566903,"201051344000579","219011344069620",29.34,23.80,0,320.71,397.05,55.5,51.6,0.455,721910.6,721910.6,6888,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566914,2014459.00
05/23/2017 15:15,2,2.070,ACTIVE,213.51,354.07,60.012,1495566903,"201051344000890","219011344069620",29.12,24.00,0,318.91,391.34,61.1,57.0,0.491,705731.7,705731.7,6895,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566915,2014460.00
05/23/2017 15:15,2,2.035,ACTIVE,214.19,355.58,59.986,1495566903,"201051344000438","219011344069620",29.32,23.80,0,317.40,392.55,60.5,56.5,0.508,708502.5,708502.5,6886,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566916,2014461.00
05/23/2017 15:15,2,2.045,ACTIVE,213.96,349.86,59.996,1495566903,"201051344000417","219011344069620",19.00,22.80,0,319.81,390.44,39.4,36.1,0.323,656315.2,656315.2,6907,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566917,2014462.00
05/23/2017 15:15,2,1.773,ACTIVE,212.16,345.06,59.981,1495566903,"274151322000083","219011344069620",28.71,27.00,0,328.82,378.42,51.5,47.8,0.362,957644.2,957644.2,6853,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566918,2014463.00
05/23/2017 15:15,2,1.857,ACTIVE,212.83,348.96,59.986,1495566903,"274151322000076","219011344069620",29.38,27.30,0,328.82,380.52,55.3,51.5,0.389,1021190.7,1021190.7,6844,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566919,2014464.00
05/23/2017 15:15,2,1.859,ACTIVE,213.29,353.47,60.002,1495566903,"201051344000868","219011344069620",28.96,20.70,0,319.21,391.64,54.6,50.8,0.451,702563.7,702563.7,6889,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566920,2014465.00
05/23/2017 15:15,2,1.844,ACTIVE,212.38,351.07,60.023,1495566903,"274151322000095","219011344069620",29.24,27.50,0,328.22,378.72,54.6,50.8,0.371,1011287.7,1011287.7,6852,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566921,2014466.00
05/23/2017 15:15,2,1.846,ACTIVE,213.74,349.86,59.986,1495566903,"201051344000988","219011344069620",19.00,21.50,0,320.71,397.35,35.6,32.4,0.301,630556.0,630556.0,6907,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566922,2014467.00
05/23/2017 15:15,2,2.072,ACTIVE,213.96,354.67,59.996,1495566903,"201051344001025","219011344069620",29.02,24.00,0,318.00,392.55,60.9,56.9,0.495,707876.3,707876.3,6899,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566923,2014468.00
05/23/2017 15:15,2,1.803,ACTIVE,213.51,352.87,59.991,1495566903,"201051344000458","219011344069620",29.30,22.80,0,316.80,395.25,53.6,49.8,0.455,714622.8,714622.8,6875,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566923,2014469.00
05/23/2017 15:15,2,1.830,ACTIVE,214.19,354.97,59.975,1495566903,"201051344000853","219011344069620",29.20,22.00,0,321.31,397.66,54.2,50.4,0.455,715280.2,715280.2,6880,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566924,2014470.00
05/23/2017 15:15,2,2.008,ACTIVE,213.74,354.37,60.007,1495566903,"201051344000685","219011344069620",29.00,23.30,0,316.50,391.34,59.0,55.0,0.513,708564.9,708564.9,6900,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566925,2014471.00
05/23/2017 15:15,2,2.016,ACTIVE,213.96,354.97,60.012,1495566903,"201051344000917","219011344069620",29.04,23.50,0,318.91,391.94,59.3,55.3,0.491,705183.9,705183.9,6889,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566926,2014472.00
05/23/2017 15:15,2,1.982,ACTIVE,213.74,354.37,59.981,1495566903,"201051344001145","219011344069620",29.50,22.80,0,319.81,391.94,59.2,55.2,0.486,713118.0,713118.0,6878,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566927,2014473.00
05/23/2017 15:15,2,2.020,ACTIVE,214.19,354.97,60.039,1495566903,"201051344000651","219011344069620",29.00,23.50,0,317.70,396.15,59.4,55.4,0.482,701616.2,701616.2,6895,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566928,2014474.00
05/23/2017 15:15,2,1.682,ACTIVE,212.16,352.27,59.986,1495566903,"274151322000088","219011344069620",28.41,26.00,0,329.13,378.72,48.5,44.8,0.323,918116.9,918116.9,6850,0,0,0,L,1151911521,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566929,2014475.00
05/23/2017 15:15,2,1.176,ACTIVE,212.83,419.90,59.981,1495566903,"274151322000068","219011344069620",38.53,29.00,0,335.44,463.18,45.8,42.2,0.309,792630.3,792630.3,7061,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566930,2014476.00
