ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 15:15,2,2.020,ACTIVE,213.74,353.47,59.996,1495566903,"201051344001135","219011344069620",29.04,23.50,0,317.10,391.64,59.4,55.4,0.491,697094.0,697094.0,6887,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566931,2014477.00
05/23/2017 15:15,2,1.822,ACTIVE,213.06,352.87,59.986,1495566903,"201051344000594","219011344069620",29.04,23.80,0,317.40,391.64,53.7,49.9,0.438,716991.1,716991.1,6889,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566932,2014478.00
05/23/2017 15:15,2,1.992,ACTIVE,214.19,354.07,59.986,1495566903,"201051344001203","219011344069620",29.26,23.80,0,319.51,393.75,59.0,55.1,0.491,706236.9,706236.9,6906,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566932,2014479.00
05/23/2017 15:15,2,1.721,ACTIVE,211.93,354.37,59.981,1495566903,"274151322000054","219011344069620",27.85,26.30,0,329.13,378.72,48.5,44.9,0.323,935750.1,935750.1,6837,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566933,2014480.00
05/23/2017 15:15,2,1.801,ACTIVE,213.51,351.67,59.991,1495566903,"201051344000867","219011344069620",29.22,22.30,0,319.81,391.94,53.3,49.5,0.429,701430.4,701430.4,6906,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566934,2014481.00
05/23/2017 15:15,2,1.959,ACTIVE,213.96,354.97,59.981,1495566903,"201051344001093","219011344069620",29.26,23.30,0,319.21,391.94,58.1,54.1,0.464,704985.9,704985.9,6899,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566935,2014482.00
05/23/2017 15:15,2,1.781,ACTIVE,213.51,354.37,60.007,1495566903,"201051344000900","219011344069620",29.20,20.70,0,319.51,395.85,52.7,48.9,0.438,722880.9,722880.9,6885,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566936,2014483.00
05/23/2017 15:15,2,1.764,ACTIVE,213.74,353.17,59.975,1495566903,"201051344000648","219011344069620",29.04,21.30,0,317.40,395.25,51.9,48.2,0.433,711880.4,711880.4,6880,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566937,2014484.00
05/23/2017 15:15,2,1.795,ACTIVE,213.51,353.17,59.970,1495566903,"201051344000569","219011344069620",29.18,22.00,0,318.00,395.25,53.1,49.3,0.446,725241.4,725241.4,6866,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566938,2014485.00
05/23/2017 15:15,2,1.775,ACTIVE,213.74,352.87,59.928,1495566903,"201051344000983","219011344069620",29.66,22.00,0,318.30,395.25,53.4,49.6,0.446,715661.7,715661.7,6884,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566939,2014486.00
05/23/2017 15:15,2,1.789,ACTIVE,213.74,352.87,59.986,1495566903,"201051344001158","219011344069620",28.84,22.80,0,319.21,396.45,52.3,48.5,0.433,701003.5,701003.5,6889,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566940,2014487.00
05/23/2017 15:15,2,1.752,ACTIVE,213.96,353.77,59.991,1495566903,"201051344000576","219011344069620",29.28,21.00,0,320.41,396.75,52.0,48.2,0.433,715708.1,715708.1,6882,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566941,2014488.00
05/23/2017 15:15,2,1.664,ACTIVE,212.16,350.77,59.975,1495566903,"274151322000087","219011344069620",28.61,33.80,0,329.13,376.92,48.2,44.6,0.305,908502.2,908502.2,6951,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495566942,2014489.00
05/23/2017 15:30,2,0.527,ACTIVE,212.83,341.15,59.970,1495567804,"201051344000645","219011344069620",28.07,20.30,0,335.74,377.52,15.0,12.6,0.097,714620.8,714620.8,6875,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567805,2014490.00
05/23/2017 15:30,2,0.445,ACTIVE,212.16,339.95,59.970,1495567804,"274151322000085","219011344069620",27.19,25.50,0,333.93,363.99,12.3,9.9,0.071,932224.0,932224.0,6842,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567806,2014491.00
05/23/2017 15:30,2,0.535,ACTIVE,213.06,342.35,59.981,1495567804,"201051344000633","219011344069620",28.25,21.80,0,334.84,377.82,15.4,12.9,0.106,700978.9,700978.9,6909,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567806,2014492.00
05/23/2017 15:30,2,0.537,ACTIVE,212.83,340.55,59.981,1495567804,"201051344000469","219011344069620",28.55,19.00,0,333.33,377.22,15.6,13.1,0.106,704084.8,704084.8,6885,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567807,2014493.00
05/23/2017 15:30,2,0.559,ACTIVE,212.61,339.95,60.007,1495567804,"201051344000646","219011344069620",28.15,23.00,0,332.73,380.82,15.9,13.5,0.110,698631.9,698631.9,6892,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567808,2014494.00
05/23/2017 15:30,2,0.480,ACTIVE,211.93,339.04,59.970,1495567804,"274151322000052","219011344069620",27.81,25.80,0,333.03,364.89,13.6,11.2,0.066,967457.2,967457.2,6846,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567809,2014495.00
05/23/2017 15:30,2,0.590,ACTIVE,213.06,340.85,59.975,1495567804,"201051344000585","219011344069620",28.61,22.80,0,333.93,380.82,17.1,14.6,0.115,710246.9,710246.9,6897,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567810,2014496.00
05/23/2017 15:30,2,0.533,ACTIVE,212.83,339.34,59.970,1495567804,"201051344001230","219011344069620",28.31,22.30,0,332.73,378.42,15.3,12.8,0.097,703235.5,703235.5,6893,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567811,2014497.00
05/23/2017 15:30,2,0.539,ACTIVE,213.51,340.55,59.970,1495567804,"201051344000582","219011344069620",28.39,21.80,0,334.24,381.42,15.5,13.1,0.102,692953.3,692953.3,6884,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567812,2014498.00
05/23/2017 15:30,2,0.562,ACTIVE,212.61,339.04,59.975,1495567804,"201051344000955","219011344069620",28.57,22.80,0,333.33,379.92,16.3,13.8,0.110,711801.2,711801.2,6897,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567813,2014499.00
05/23/2017 15:30,2,0.291,ACTIVE,212.16,394.05,59.991,1495567804,"274151322000094","219011344069620",37.01,27.50,0,334.84,438.23,10.9,8.6,0.062,792276.0,792276.0,7045,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567814,2014500.00
05/23/2017 15:30,2,0.561,ACTIVE,212.61,340.85,59.975,1495567804,"201051344000579","219011344069620",28.65,22.50,0,334.84,377.52,16.3,13.8,0.102,721917.3,721917.3,6889,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567815,2014501.00
05/23/2017 15:30,2,0.572,ACTIVE,212.83,339.95,59.981,1495567804,"201051344000890","219011344069620",28.07,23.00,0,333.93,379.92,16.3,13.8,0.102,705738.9,705738.9,6896,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567816,2014502.00
05/23/2017 15:30,2,0.553,ACTIVE,213.06,339.95,59.981,1495567804,"201051344000438","219011344069620",28.35,22.50,0,334.24,380.82,15.9,13.4,0.102,708509.6,708509.6,6887,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567817,2014503.00
05/23/2017 15:30,2,0.564,ACTIVE,213.06,338.74,59.959,1495567804,"201051344000417","219011344069620",18.51,22.30,0,333.93,367.00,10.6,8.3,0.066,656319.7,656319.7,6908,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567818,2014504.00
05/23/2017 15:30,2,0.453,ACTIVE,211.93,338.14,59.975,1495567804,"274151322000083","219011344069620",27.63,25.80,0,333.33,364.59,12.7,10.4,0.071,957650.1,957650.1,6854,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567819,2014505.00
05/23/2017 15:30,2,0.482,ACTIVE,212.61,339.04,60.002,1495567804,"274151322000076","219011344069620",28.25,25.80,0,334.24,366.70,13.8,11.4,0.088,1021197.0,1021197.0,6845,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567820,2014506.00
05/23/2017 15:30,2,0.543,ACTIVE,212.38,340.25,59.981,1495567804,"201051344000868","219011344069620",27.93,19.50,0,333.03,375.71,15.4,12.9,0.093,702570.2,702570.2,6890,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567821,2014507.00
05/23/2017 15:30,2,0.469,ACTIVE,211.93,340.55,59.981,1495567804,"274151322000095","219011344069620",27.87,26.00,0,333.33,365.49,13.3,10.9,0.084,1011293.9,1011293.9,6853,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567822,2014508.00
05/23/2017 15:30,2,0.520,ACTIVE,212.38,340.55,59.981,1495567804,"201051344000988","219011344069620",18.05,20.30,0,334.54,367.30,9.5,7.3,0.071,630560.1,630560.1,6908,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567823,2014509.00
05/23/2017 15:30,2,0.549,ACTIVE,212.83,339.04,59.975,1495567804,"201051344001025","219011344069620",28.71,22.50,0,333.63,380.22,16.0,13.5,0.106,707883.5,707883.5,6900,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567824,2014510.00
05/23/2017 15:30,2,0.531,ACTIVE,212.38,339.95,59.954,1495567804,"201051344000458","219011344069620",28.45,21.30,0,334.84,376.62,15.3,12.8,0.102,714629.3,714629.3,6876,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567825,2014511.00
05/23/2017 15:30,2,0.518,ACTIVE,213.29,342.05,59.981,1495567804,"201051344000853","219011344069620",28.92,20.30,0,336.34,377.52,15.2,12.7,0.097,715286.6,715286.6,6881,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567825,2014512.00
05/23/2017 15:30,2,0.523,ACTIVE,213.29,340.25,59.949,1495567804,"201051344000685","219011344069620",28.05,21.80,0,333.93,379.92,14.9,12.4,0.110,708571.6,708571.6,6901,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567826,2014513.00
05/23/2017 15:30,2,0.521,ACTIVE,213.06,339.95,59.970,1495567804,"201051344000917","219011344069620",28.67,22.30,0,333.63,380.22,15.2,12.7,0.102,705190.7,705190.7,6890,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567827,2014514.00
05/23/2017 15:30,2,0.523,ACTIVE,212.61,339.34,59.981,1495567804,"201051344001145","219011344069620",28.49,21.00,0,334.84,380.82,15.2,12.7,0.097,713124.9,713124.9,6879,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567828,2014515.00
05/23/2017 15:30,2,0.537,ACTIVE,212.83,339.34,59.975,1495567804,"201051344000651","219011344069620",28.27,22.00,0,334.54,379.92,15.4,13.0,0.106,701623.1,701623.1,6896,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567829,2014516.00
05/23/2017 15:30,2,0.428,ACTIVE,211.70,338.14,59.965,1495567804,"274151322000088","219011344069620",27.02,25.00,0,332.73,362.79,11.7,9.4,0.071,918122.4,918122.4,6851,0,0,0,L,1151911521,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567830,2014517.00
05/23/2017 15:30,2,0.295,ACTIVE,212.61,408.18,59.981,1495567804,"274151322000068","219011344069620",38.45,28.00,0,335.44,438.23,11.5,9.2,0.057,792635.5,792635.5,7062,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567831,2014518.00
05/23/2017 15:30,2,0.568,ACTIVE,212.61,338.74,59.981,1495567804,"201051344001135","219011344069620",28.13,22.30,0,333.03,379.32,16.2,13.7,0.106,697101.1,697101.1,6888,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567832,2014519.00
05/23/2017 15:30,2,0.527,ACTIVE,212.16,339.65,60.018,1495567804,"201051344000594","219011344069620",28.43,23.00,0,333.33,375.11,15.2,12.8,0.097,716997.5,716997.5,6890,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567833,2014520.00
05/23/2017 15:30,2,0.535,ACTIVE,213.06,338.74,59.975,1495567804,"201051344001203","219011344069620",28.86,22.30,0,334.54,380.82,15.6,13.2,0.097,706243.8,706243.8,6907,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567834,2014521.00
05/23/2017 15:30,2,0.439,ACTIVE,211.93,339.04,59.986,1495567804,"274151322000054","219011344069620",27.49,25.30,0,333.03,363.09,12.2,9.9,0.075,935755.6,935755.6,6838,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567835,2014522.00
05/23/2017 15:30,2,0.529,ACTIVE,212.61,339.34,59.981,1495567804,"201051344000867","219011344069620",28.29,21.00,0,333.93,374.81,15.2,12.7,0.093,701436.8,701436.8,6907,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567836,2014523.00
05/23/2017 15:30,2,0.535,ACTIVE,213.06,339.95,59.954,1495567804,"201051344001093","219011344069620",28.21,22.00,0,333.93,378.72,15.3,12.8,0.093,704992.7,704992.7,6900,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567836,2014524.00
05/23/2017 15:30,2,0.496,ACTIVE,212.38,341.15,59.981,1495567804,"201051344000900","219011344069620",27.75,19.30,0,333.93,376.01,14.0,11.6,0.093,722887.0,722887.0,6886,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567837,2014525.00
05/23/2017 15:30,2,0.527,ACTIVE,212.83,339.95,59.944,1495567804,"201051344000648","219011344069620",28.19,19.80,0,335.44,376.01,15.1,12.6,0.097,711886.6,711886.6,6881,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567838,2014526.00
05/23/2017 15:30,2,0.531,ACTIVE,212.38,339.95,59.981,1495567804,"201051344000569","219011344069620",28.59,20.70,0,334.54,375.71,15.4,12.9,0.097,725247.8,725247.8,6867,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567839,2014527.00
05/23/2017 15:30,2,0.545,ACTIVE,212.61,339.65,59.981,1495567804,"201051344000983","219011344069620",28.15,20.70,0,334.54,375.41,15.6,13.1,0.106,715668.1,715668.1,6885,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567840,2014528.00
05/23/2017 15:30,2,0.512,ACTIVE,212.38,339.95,59.986,1495567804,"201051344001158","219011344069620",28.21,21.30,0,334.84,374.51,14.7,12.2,0.097,701009.6,701009.6,6890,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567841,2014529.00
05/23/2017 15:30,2,0.510,ACTIVE,212.83,341.15,59.975,1495567804,"201051344000576","219011344069620",28.51,19.50,0,335.44,376.31,14.7,12.3,0.093,715714.3,715714.3,6883,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567842,2014530.00
05/23/2017 15:30,2,0.441,ACTIVE,212.16,337.24,59.986,1495567804,"274151322000087","219011344069620",27.06,32.00,0,333.33,360.99,12.1,9.8,0.057,908507.7,908507.7,6952,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495567843,2014531.00
05/23/2017 15:45,2,0.271,ACTIVE,212.83,337.84,59.965,1495568704,"201051344000645","219011344069620",27.77,20.00,0,333.33,349.56,7.7,5.5,0.035,714622.7,714622.7,6876,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568705,2014532.00
05/23/2017 15:45,2,0.203,ACTIVE,211.70,336.94,59.949,1495568704,"274151322000085","219011344069620",26.66,24.30,0,333.93,343.55,5.5,3.4,0.022,932225.4,932225.4,6843,0,0,0,L,1151911521,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568706,2014533.00
05/23/2017 15:45,2,0.283,ACTIVE,212.83,339.34,59.959,1495568704,"201051344000633","219011344069620",28.11,20.70,0,332.73,351.07,8.1,5.9,0.031,700981.0,700981.0,6910,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568707,2014534.00
05/23/2017 15:45,2,0.287,ACTIVE,212.38,337.84,59.965,1495568704,"201051344000469","219011344069620",28.69,18.30,0,332.13,348.06,8.4,6.2,0.040,704086.9,704086.9,6886,0,0,0,L,1122011218,0,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568708,2014535.00
05/23/2017 15:45,2,0.291,ACTIVE,212.38,336.94,59.991,1495568704,"201051344000646","219011344069620",27.33,21.00,0,331.23,348.06,8.1,5.9,0.031,698634.0,698634.0,6893,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568708,2014536.00
05/23/2017 15:45,2,0.238,ACTIVE,211.48,336.94,59.954,1495568704,"274151322000052","219011344069620",26.94,24.30,0,333.03,344.15,6.5,4.4,0.031,967458.8,967458.8,6847,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568709,2014537.00
05/23/2017 15:45,2,0.307,ACTIVE,212.83,337.84,59.954,1495568704,"201051344000585","219011344069620",27.93,21.30,0,332.73,349.26,8.7,6.5,0.035,710249.2,710249.2,6898,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568710,2014538.00
05/23/2017 15:45,2,0.264,ACTIVE,212.83,336.04,59.986,1495568704,"201051344001230","219011344069620",27.53,20.70,0,330.63,346.86,7.3,5.2,0.027,703237.4,703237.4,6894,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568711,2014539.00
05/23/2017 15:45,2,0.268,ACTIVE,213.29,337.84,59.981,1495568704,"201051344000582","219011344069620",28.01,20.70,0,332.13,348.36,7.6,5.4,0.031,692955.2,692955.2,6885,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568712,2014540.00
05/23/2017 15:45,2,0.301,ACTIVE,212.38,336.94,59.928,1495568704,"201051344000955","219011344069620",27.65,21.30,0,330.33,347.76,8.5,6.3,0.031,711803.4,711803.4,6898,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568713,2014541.00
05/23/2017 15:45,2,0.127,ACTIVE,211.70,336.64,59.959,1495568704,"274151322000094","219011344069620",30.67,25.50,0,334.24,411.48,4.0,1.9,0.018,792277.0,792277.0,7046,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568714,2014542.00
05/23/2017 15:45,2,0.316,ACTIVE,212.38,337.24,59.954,1495568704,"201051344000579","219011344069620",28.69,21.30,0,333.33,348.36,9.2,7.0,0.035,721919.6,721919.6,6890,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568715,2014543.00
05/23/2017 15:45,2,0.287,ACTIVE,212.61,336.64,59.959,1495568704,"201051344000890","219011344069620",28.47,21.50,0,331.53,348.06,8.3,6.1,0.031,705741.0,705741.0,6897,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568716,2014544.00
05/23/2017 15:45,2,0.285,ACTIVE,212.83,337.54,59.949,1495568704,"201051344000438","219011344069620",27.73,21.00,0,332.13,348.66,8.1,5.8,0.027,708511.7,708511.7,6888,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568717,2014545.00
05/23/2017 15:45,2,0.320,ACTIVE,213.06,337.24,59.965,1495568704,"201051344000417","219011344069620",17.93,21.00,0,331.53,345.36,5.8,3.7,0.018,656320.9,656320.9,6909,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568718,2014546.00
05/23/2017 15:45,2,0.211,ACTIVE,211.48,336.04,59.954,1495568704,"274151322000083","219011344069620",26.46,24.30,0,333.93,343.85,5.7,3.6,0.027,957651.5,957651.5,6855,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568718,2014547.00
05/23/2017 15:45,2,0.234,ACTIVE,211.93,336.94,59.954,1495568704,"274151322000076","219011344069620",26.88,24.00,0,334.54,344.45,6.4,4.3,0.035,1021198.7,1021198.7,6846,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568719,2014548.00
05/23/2017 15:45,2,0.301,ACTIVE,212.16,337.54,59.975,1495568704,"201051344000868","219011344069620",27.19,19.00,0,332.43,348.66,8.3,6.1,0.035,702572.3,702572.3,6891,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568720,2014549.00
05/23/2017 15:45,2,0.215,ACTIVE,211.48,336.04,59.959,1495568704,"274151322000095","219011344069620",26.76,24.30,0,333.63,343.55,5.9,3.7,0.022,1011295.3,1011295.3,6854,0,0,0,L,1151911521,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568721,2014550.00
05/23/2017 15:45,2,0.275,ACTIVE,211.93,337.84,59.965,1495568704,"201051344000988","219011344069620",17.89,19.50,0,331.83,347.16,5.0,2.9,0.027,630561.1,630561.1,6909,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568722,2014551.00
05/23/2017 15:45,2,0.277,ACTIVE,212.61,336.64,59.991,1495568704,"201051344001025","219011344069620",28.03,21.00,0,332.43,347.46,7.9,5.7,0.035,707885.5,707885.5,6901,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568723,2014552.00
05/23/2017 15:45,2,0.293,ACTIVE,212.16,336.94,59.970,1495568704,"201051344000458","219011344069620",27.85,20.30,0,332.43,348.06,8.3,6.1,0.035,714631.2,714631.2,6877,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568724,2014553.00
05/23/2017 15:45,2,0.285,ACTIVE,212.61,338.44,59.954,1495568704,"201051344000853","219011344069620",28.01,19.50,0,334.24,349.86,8.1,5.9,0.031,715288.7,715288.7,6882,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568725,2014554.00
05/23/2017 15:45,2,0.242,ACTIVE,213.29,338.74,59.991,1495568704,"201051344000685","219011344069620",28.47,20.30,0,332.43,348.66,7.0,4.8,0.027,708573.4,708573.4,6902,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568726,2014555.00
05/23/2017 15:45,2,0.256,ACTIVE,212.83,337.84,59.965,1495568704,"201051344000917","219011344069620",28.03,21.00,0,330.93,347.76,7.3,5.1,0.022,705192.6,705192.6,6891,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568727,2014556.00
05/23/2017 15:45,2,0.252,ACTIVE,213.06,337.54,59.991,1495568704,"201051344001145","219011344069620",27.77,19.50,0,332.13,347.76,7.1,5.0,0.027,713126.7,713126.7,6880,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568727,2014557.00
05/23/2017 15:45,2,0.275,ACTIVE,213.06,337.54,59.970,1495568704,"201051344000651","219011344069620",27.49,20.70,0,332.13,347.46,7.7,5.5,0.031,701625.0,701625.0,6897,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568728,2014558.00
05/23/2017 15:45,2,0.201,ACTIVE,211.25,335.74,59.959,1495568704,"274151322000088","219011344069620",25.84,23.50,0,332.73,343.25,5.3,3.2,0.018,918123.7,918123.7,6852,0,0,0,L,1151911521,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568729,2014559.00
05/23/2017 15:45,2,0.152,ACTIVE,212.16,337.84,59.933,1495568704,"274151322000068","219011344069620",31.31,26.00,0,335.44,412.98,4.8,2.7,0.013,792636.7,792636.7,7063,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568730,2014560.00
05/23/2017 15:45,2,0.297,ACTIVE,212.61,336.04,59.965,1495568704,"201051344001135","219011344069620",27.63,21.00,0,331.53,346.86,8.4,6.2,0.035,697103.2,697103.2,6889,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568731,2014561.00
05/23/2017 15:45,2,0.283,ACTIVE,211.93,337.24,59.965,1495568704,"201051344000594","219011344069620",28.49,21.80,0,330.93,347.46,8.2,6.0,0.035,716999.5,716999.5,6891,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568732,2014562.00
05/23/2017 15:45,2,0.281,ACTIVE,212.83,336.34,59.959,1495568704,"201051344001203","219011344069620",27.23,21.30,0,332.13,348.06,7.8,5.6,0.027,706245.8,706245.8,6908,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568733,2014563.00
05/23/2017 15:45,2,0.217,ACTIVE,211.48,336.64,59.965,1495568704,"274151322000054","219011344069620",25.96,24.00,0,333.03,343.55,5.7,3.6,0.027,935757.0,935757.0,6839,0,0,0,L,1151911521,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568734,2014564.00
05/23/2017 15:45,2,0.293,ACTIVE,212.38,336.94,59.975,1495568704,"201051344000867","219011344069620",27.77,20.30,0,332.13,347.16,8.3,6.1,0.031,701438.8,701438.8,6908,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568735,2014565.00
05/23/2017 15:45,2,0.273,ACTIVE,212.61,336.94,59.970,1495568704,"201051344001093","219011344069620",28.09,20.70,0,331.53,347.76,7.8,5.6,0.022,704994.6,704994.6,6901,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568737,2014566.00
05/23/2017 15:45,2,0.250,ACTIVE,211.93,337.54,59.965,1495568704,"201051344000900","219011344069620",27.59,18.70,0,331.83,347.76,7.0,4.9,0.035,722888.8,722888.8,6887,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568738,2014567.00
05/23/2017 15:45,2,0.295,ACTIVE,211.93,336.64,59.975,1495568704,"201051344000648","219011344069620",27.55,19.30,0,332.73,348.36,8.3,6.1,0.035,711888.6,711888.6,6882,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568738,2014568.00
05/23/2017 15:45,2,0.301,ACTIVE,211.93,336.64,59.975,1495568704,"201051344000569","219011344069620",27.47,19.80,0,332.73,347.76,8.4,6.2,0.031,725249.9,725249.9,6868,0,0,0,L,1122011218,0,120.42,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568739,2014569.00
05/23/2017 15:45,2,0.311,ACTIVE,211.93,336.04,59.970,1495568704,"201051344000983","219011344069620",27.87,19.80,0,332.43,347.76,8.8,6.6,0.031,715670.3,715670.3,6886,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568740,2014570.00
05/23/2017 15:45,2,0.277,ACTIVE,211.93,336.34,59.975,1495568704,"201051344001158","219011344069620",27.91,20.00,0,332.13,348.06,7.9,5.7,0.040,701011.6,701011.6,6891,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568741,2014571.00
05/23/2017 15:45,2,0.281,ACTIVE,212.38,337.84,59.975,1495568704,"201051344000576","219011344069620",27.89,19.00,0,333.03,348.66,8.0,5.8,0.031,715716.2,715716.2,6884,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568742,2014572.00
05/23/2017 15:45,2,0.219,ACTIVE,211.48,336.64,59.970,1495568704,"274151322000087","219011344069620",25.72,29.00,0,333.03,343.55,5.7,3.6,0.022,908509.0,908509.0,6953,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495568743,2014573.00
05/23/2017 16:00,2,0.385,ACTIVE,212.83,339.04,59.981,1495569604,"201051344000645","219011344069620",27.17,19.30,0,332.43,344.15,10.7,8.4,0.057,714624.4,714624.4,6877,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569605,2014574.00
05/23/2017 16:00,2,0.311,ACTIVE,212.16,338.74,60.002,1495569604,"274151322000085","219011344069620",27.10,22.50,0,333.63,341.45,8.5,6.3,0.044,932226.5,932226.5,6844,0,0,0,L,1151911521,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569606,2014575.00
05/23/2017 16:00,2,0.385,ACTIVE,213.06,340.55,59.986,1495569604,"201051344000633","219011344069620",28.57,19.00,0,331.83,345.36,11.2,8.8,0.062,700982.7,700982.7,6911,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569607,2014576.00
05/23/2017 16:00,2,0.391,ACTIVE,212.61,339.34,59.949,1495569604,"201051344000469","219011344069620",28.71,17.30,0,330.93,343.85,11.4,9.1,0.062,704088.8,704088.8,6887,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569608,2014577.00
05/23/2017 16:00,2,0.436,ACTIVE,212.83,338.74,59.975,1495569604,"201051344000646","219011344069620",27.19,18.70,0,330.33,344.15,12.0,9.7,0.062,698635.8,698635.8,6894,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569609,2014578.00
05/23/2017 16:00,2,0.342,ACTIVE,211.70,336.64,59.975,1495569604,"274151322000052","219011344069620",27.47,22.00,0,333.33,342.65,9.6,7.3,0.040,967460.2,967460.2,6848,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569609,2014579.00
05/23/2017 16:00,2,0.441,ACTIVE,213.29,339.34,59.975,1495569604,"201051344000585","219011344069620",27.99,19.00,0,331.53,344.45,12.6,10.2,0.066,710251.1,710251.1,6899,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569610,2014580.00
05/23/2017 16:00,2,0.391,ACTIVE,212.83,337.84,59.981,1495569604,"201051344001230","219011344069620",27.81,18.70,0,330.63,342.05,11.1,8.7,0.057,703239.0,703239.0,6895,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569611,2014581.00
05/23/2017 16:00,2,0.400,ACTIVE,213.51,339.65,59.986,1495569604,"201051344000582","219011344069620",28.39,19.30,0,331.83,344.15,11.5,9.2,0.057,692956.9,692956.9,6886,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569612,2014582.00
05/23/2017 16:00,2,0.436,ACTIVE,212.83,338.74,59.986,1495569604,"201051344000955","219011344069620",28.39,19.00,0,330.93,343.25,12.6,10.2,0.071,711805.3,711805.3,6899,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569613,2014583.00
05/23/2017 16:00,2,0.191,ACTIVE,212.16,399.16,59.970,1495569604,"274151322000094","219011344069620",37.53,23.50,0,333.93,401.86,7.3,5.1,0.040,792277.8,792277.8,7047,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569614,2014584.00
05/23/2017 16:00,2,0.418,ACTIVE,212.38,338.74,59.986,1495569604,"201051344000579","219011344069620",28.84,19.30,0,332.43,343.85,12.3,9.9,0.062,721921.6,721921.6,6891,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569615,2014585.00
05/23/2017 16:00,2,0.432,ACTIVE,213.06,338.14,59.986,1495569604,"201051344000890","219011344069620",28.39,19.50,0,331.23,344.15,12.4,10.0,0.062,705742.9,705742.9,6898,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569616,2014586.00
05/23/2017 16:00,2,0.432,ACTIVE,213.29,338.74,59.975,1495569604,"201051344000438","219011344069620",28.05,18.70,0,331.83,344.15,12.3,9.9,0.066,708513.5,708513.5,6889,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569617,2014587.00
05/23/2017 16:00,2,0.416,ACTIVE,213.29,338.14,59.986,1495569604,"201051344000417","219011344069620",19.34,19.00,0,331.83,341.75,8.2,6.0,0.040,656322.1,656322.1,6910,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569618,2014588.00
05/23/2017 16:00,2,0.316,ACTIVE,212.16,339.34,59.986,1495569604,"274151322000083","219011344069620",27.59,22.30,0,333.03,342.05,8.8,6.6,0.053,957652.7,957652.7,6856,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569618,2014589.00
05/23/2017 16:00,2,0.344,ACTIVE,212.61,337.84,60.018,1495569604,"274151322000076","219011344069620",27.83,22.00,0,333.93,342.65,9.7,7.5,0.053,1021200.0,1021200.0,6847,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569619,2014590.00
05/23/2017 16:00,2,0.398,ACTIVE,212.38,338.74,59.981,1495569604,"201051344000868","219011344069620",27.95,18.00,0,331.23,343.25,11.3,9.0,0.057,702574.1,702574.1,6892,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569620,2014591.00
05/23/2017 16:00,2,0.326,ACTIVE,211.93,337.54,59.986,1495569604,"274151322000095","219011344069620",27.81,22.30,0,333.33,341.45,9.2,7.0,0.053,1011296.6,1011296.6,6855,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569621,2014592.00
05/23/2017 16:00,2,0.373,ACTIVE,212.38,339.65,59.991,1495569604,"201051344000988","219011344069620",18.35,18.00,0,330.33,343.25,6.9,4.8,0.040,630562.0,630562.0,6910,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569622,2014593.00
05/23/2017 16:00,2,0.418,ACTIVE,212.83,338.14,59.975,1495569604,"201051344001025","219011344069620",28.63,19.00,0,331.83,343.85,12.1,9.8,0.066,707887.3,707887.3,6902,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569623,2014594.00
05/23/2017 16:00,2,0.393,ACTIVE,212.38,338.74,59.996,1495569604,"201051344000458","219011344069620",28.29,19.30,0,331.53,343.55,11.3,9.0,0.062,714633.0,714633.0,6878,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569624,2014595.00
05/23/2017 16:00,2,0.391,ACTIVE,213.06,340.55,59.949,1495569604,"201051344000853","219011344069620",27.69,18.00,0,333.33,345.06,11.0,8.7,0.057,715290.4,715290.4,6883,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569625,2014596.00
05/23/2017 16:00,2,0.391,ACTIVE,213.51,339.95,59.986,1495569604,"201051344000685","219011344069620",28.35,18.30,0,331.53,344.45,11.3,9.0,0.071,708575.0,708575.0,6903,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569626,2014597.00
05/23/2017 16:00,2,0.387,ACTIVE,213.29,339.65,59.986,1495569604,"201051344000917","219011344069620",28.33,19.50,0,330.33,343.85,11.1,8.8,0.062,705194.2,705194.2,6892,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569626,2014598.00
05/23/2017 16:00,2,0.393,ACTIVE,213.51,339.04,59.996,1495569604,"201051344001145","219011344069620",28.27,17.80,0,332.13,344.15,11.2,8.9,0.057,713128.4,713128.4,6881,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569627,2014599.00
05/23/2017 16:00,2,0.408,ACTIVE,213.29,339.04,59.996,1495569604,"201051344000651","219011344069620",28.55,18.70,0,332.43,344.45,11.8,9.5,0.062,701626.8,701626.8,6898,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569628,2014600.00
05/23/2017 16:00,2,0.299,ACTIVE,211.70,335.74,59.991,1495569604,"274151322000088","219011344069620",27.10,21.80,0,332.73,340.85,8.2,6.0,0.035,918124.7,918124.7,6853,0,0,0,L,1151911521,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569629,2014601.00
05/23/2017 16:00,2,0.219,ACTIVE,212.61,394.05,59.981,1495569604,"274151322000068","219011344069620",37.00,23.50,0,335.14,409.38,8.2,6.0,0.035,792637.7,792637.7,7064,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569630,2014602.00
05/23/2017 16:00,2,0.436,ACTIVE,212.83,338.44,59.975,1495569604,"201051344001135","219011344069620",28.23,19.00,0,331.23,343.25,12.5,10.1,0.066,697105.1,697105.1,6890,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569631,2014603.00
05/23/2017 16:00,2,0.402,ACTIVE,212.38,338.74,59.991,1495569604,"201051344000594","219011344069620",27.79,19.80,0,330.33,343.25,11.4,9.0,0.066,717001.3,717001.3,6892,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569632,2014604.00
05/23/2017 16:00,2,0.420,ACTIVE,213.29,338.44,59.965,1495569604,"201051344001203","219011344069620",27.67,19.50,0,332.13,345.06,11.8,9.5,0.062,706247.5,706247.5,6909,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569633,2014605.00
05/23/2017 16:00,2,0.318,ACTIVE,211.93,337.24,59.981,1495569604,"274151322000054","219011344069620",27.23,22.00,0,332.43,341.45,8.8,6.5,0.049,935758.1,935758.1,6840,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569634,2014606.00
05/23/2017 16:00,2,0.396,ACTIVE,212.83,338.74,59.996,1495569604,"201051344000867","219011344069620",28.31,19.50,0,331.53,343.55,11.4,9.1,0.062,701440.6,701440.6,6909,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569635,2014607.00
05/23/2017 16:00,2,0.416,ACTIVE,213.29,339.34,59.996,1495569604,"201051344001093","219011344069620",28.33,19.00,0,330.93,343.85,11.9,9.6,0.057,704996.4,704996.4,6902,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569636,2014608.00
05/23/2017 16:00,2,0.357,ACTIVE,212.38,339.04,59.986,1495569604,"201051344000900","219011344069620",27.87,18.00,0,330.93,343.55,10.1,7.8,0.062,722890.2,722890.2,6888,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569637,2014609.00
05/23/2017 16:00,2,0.398,ACTIVE,212.83,338.74,59.986,1495569604,"201051344000648","219011344069620",28.09,18.00,0,331.23,344.15,11.4,9.1,0.062,711890.4,711890.4,6883,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569638,2014610.00
05/23/2017 16:00,2,0.404,ACTIVE,212.38,338.74,59.991,1495569604,"201051344000569","219011344069620",28.09,18.70,0,330.63,343.55,11.6,9.2,0.057,725251.7,725251.7,6869,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569639,2014611.00
05/23/2017 16:00,2,0.402,ACTIVE,212.38,338.74,59.981,1495569604,"201051344000983","219011344069620",28.73,18.30,0,330.03,343.55,11.8,9.4,0.066,715672.2,715672.2,6887,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569640,2014612.00
05/23/2017 16:00,2,0.391,ACTIVE,212.61,339.04,59.991,1495569604,"201051344001158","219011344069620",27.81,18.30,0,330.03,343.85,11.0,8.7,0.066,701013.3,701013.3,6892,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569641,2014613.00
05/23/2017 16:00,2,0.389,ACTIVE,213.06,340.25,59.981,1495569604,"201051344000576","219011344069620",28.07,18.30,0,331.23,344.76,11.1,8.8,0.057,715717.9,715717.9,6885,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569641,2014614.00
05/23/2017 16:00,2,0.318,ACTIVE,212.16,337.54,59.981,1495569604,"274151322000087","219011344069620",27.49,26.30,0,333.03,341.75,8.9,6.6,0.040,908510.2,908510.2,6954,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495569642,2014615.00
05/23/2017 16:15,2,0.520,ACTIVE,213.06,340.55,59.959,1495570503,"201051344000645","219011344069620",28.90,18.70,0,333.33,347.16,15.3,12.8,0.097,714627.2,714627.2,6878,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570505,2014616.00
05/23/2017 16:15,2,0.469,ACTIVE,212.16,339.95,59.965,1495570503,"274151322000085","219011344069620",27.77,21.50,0,333.93,344.15,13.2,10.8,0.075,932228.8,932228.8,6845,0,0,0,L,1151911521,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570505,2014617.00
05/23/2017 16:15,2,0.543,ACTIVE,213.06,341.75,59.970,1495570503,"201051344000633","219011344069620",28.71,18.00,0,332.73,348.36,15.8,13.3,0.106,700985.7,700985.7,6912,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570506,2014618.00
05/23/2017 16:15,2,0.535,ACTIVE,212.61,339.95,59.959,1495570503,"201051344000469","219011344069620",29.36,16.70,0,331.53,346.56,16.0,13.5,0.110,704091.7,704091.7,6888,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570507,2014619.00
05/23/2017 16:15,2,0.570,ACTIVE,212.61,339.65,59.970,1495570503,"201051344000646","219011344069620",28.78,17.80,0,330.63,346.86,16.6,14.1,0.110,698638.9,698638.9,6895,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570508,2014620.00
