ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 16:15,2,0.506,ACTIVE,211.93,337.54,59.959,1495570503,"274151322000052","219011344069620",27.77,21.00,0,333.03,344.15,14.2,11.8,0.084,967462.7,967462.7,6849,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570509,2014621.00
05/23/2017 16:15,2,0.578,ACTIVE,213.06,340.55,59.965,1495570503,"201051344000585","219011344069620",29.42,18.00,0,331.53,346.86,17.2,14.7,0.110,710254.4,710254.4,6900,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570510,2014622.00
05/23/2017 16:15,2,0.557,ACTIVE,212.83,339.04,59.965,1495570503,"201051344001230","219011344069620",28.35,17.80,0,331.23,345.06,16.0,13.5,0.102,703241.8,703241.8,6896,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570511,2014623.00
05/23/2017 16:15,2,0.555,ACTIVE,213.29,340.85,59.965,1495570503,"201051344000582","219011344069620",28.84,18.30,0,332.43,346.86,16.2,13.7,0.110,692960.0,692960.0,6887,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570512,2014624.00
05/23/2017 16:15,2,0.590,ACTIVE,212.38,339.34,59.965,1495570503,"201051344000955","219011344069620",28.88,18.00,0,331.53,345.96,17.3,14.8,0.115,711808.6,711808.6,6900,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570513,2014625.00
05/23/2017 16:15,2,0.295,ACTIVE,211.70,411.48,59.965,1495570503,"274151322000094","219011344069620",38.68,23.00,0,334.54,419.90,11.5,9.2,0.071,792279.7,792279.7,7048,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570514,2014626.00
05/23/2017 16:15,2,0.574,ACTIVE,212.38,339.65,59.959,1495570503,"201051344000579","219011344069620",28.90,18.00,0,332.73,346.86,16.8,14.3,0.106,721924.8,721924.8,6892,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570515,2014627.00
05/23/2017 16:15,2,0.582,ACTIVE,212.83,338.44,59.975,1495570503,"201051344000890","219011344069620",29.24,18.30,0,331.23,346.56,17.3,14.7,0.115,705746.1,705746.1,6899,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570516,2014628.00
05/23/2017 16:15,2,0.570,ACTIVE,212.83,339.65,59.928,1495570503,"201051344000438","219011344069620",29.32,17.80,0,332.73,347.16,16.9,14.4,0.110,708516.7,708516.7,6890,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570517,2014629.00
05/23/2017 16:15,2,0.602,ACTIVE,213.06,339.04,59.970,1495570503,"201051344000417","219011344069620",18.65,17.80,0,330.63,343.85,11.3,9.0,0.071,656324.1,656324.1,6911,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570518,2014630.00
05/23/2017 16:15,2,0.479,ACTIVE,211.93,337.54,59.959,1495570503,"274151322000083","219011344069620",27.85,21.30,0,333.03,344.45,13.5,11.1,0.088,957655.1,957655.1,6857,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570519,2014631.00
05/23/2017 16:15,2,0.512,ACTIVE,212.38,339.65,59.965,1495570503,"274151322000076","219011344069620",28.21,21.00,0,334.54,345.06,14.7,12.2,0.097,1021202.6,1021202.6,6848,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570520,2014632.00
05/23/2017 16:15,2,0.551,ACTIVE,212.16,339.65,59.954,1495570503,"201051344000868","219011344069620",28.63,17.50,0,332.43,346.26,16.0,13.5,0.097,702577.1,702577.1,6893,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570521,2014633.00
05/23/2017 16:15,2,0.494,ACTIVE,211.70,339.65,59.959,1495570503,"274151322000095","219011344069620",28.33,21.30,0,333.33,343.85,14.2,11.7,0.088,1011299.1,1011299.1,6856,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570521,2014634.00
05/23/2017 16:15,2,0.518,ACTIVE,212.38,339.95,59.996,1495570503,"201051344000988","219011344069620",18.91,17.30,0,331.23,345.66,9.9,7.7,0.071,630563.7,630563.7,6911,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570522,2014635.00
05/23/2017 16:15,2,0.574,ACTIVE,212.83,339.04,60.007,1495570503,"201051344001025","219011344069620",29.06,18.00,0,331.53,346.86,16.9,14.4,0.115,707890.5,707890.5,6903,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570523,2014636.00
05/23/2017 16:15,2,0.527,ACTIVE,212.38,339.34,59.959,1495570503,"201051344000458","219011344069620",29.40,18.70,0,332.13,346.26,15.8,13.3,0.102,714636.0,714636.0,6879,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570524,2014637.00
05/23/2017 16:15,2,0.541,ACTIVE,213.06,340.55,59.954,1495570503,"201051344000853","219011344069620",28.73,17.50,0,333.63,348.36,15.8,13.3,0.106,715293.3,715293.3,6884,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570525,2014638.00
05/23/2017 16:15,2,0.543,ACTIVE,213.06,340.85,60.018,1495570503,"201051344000685","219011344069620",29.22,17.80,0,332.13,347.46,16.1,13.6,0.110,708578.0,708578.0,6904,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570526,2014639.00
05/23/2017 16:15,2,0.545,ACTIVE,213.06,340.25,59.986,1495570503,"201051344000917","219011344069620",29.14,18.70,0,331.53,347.16,16.1,13.6,0.102,705197.2,705197.2,6893,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570527,2014640.00
05/23/2017 16:15,2,0.549,ACTIVE,213.06,339.95,59.970,1495570503,"201051344001145","219011344069620",28.98,17.00,0,333.03,347.76,16.1,13.6,0.102,713131.3,713131.3,6882,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570528,2014641.00
05/23/2017 16:15,2,0.562,ACTIVE,213.06,340.55,59.954,1495570503,"201051344000651","219011344069620",29.10,17.80,0,332.73,346.86,16.6,14.1,0.106,701629.9,701629.9,6899,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570529,2014642.00
05/23/2017 16:15,2,0.453,ACTIVE,211.48,339.34,59.981,1495570503,"274151322000088","219011344069620",27.81,20.70,0,332.43,343.55,12.8,10.5,0.080,918126.9,918126.9,6854,0,0,0,L,1151911521,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570530,2014643.00
05/23/2017 16:15,2,0.318,ACTIVE,212.38,410.88,59.965,1495570503,"274151322000068","219011344069620",38.65,23.00,0,335.74,425.31,12.3,9.9,0.062,792639.9,792639.9,7065,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570531,2014644.00
05/23/2017 16:15,2,0.578,ACTIVE,212.61,338.44,59.949,1495570503,"201051344001135","219011344069620",29.16,18.00,0,331.83,346.26,17.1,14.6,0.106,697108.3,697108.3,6891,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570532,2014645.00
05/23/2017 16:15,2,0.555,ACTIVE,212.38,339.95,59.954,1495570503,"201051344000594","219011344069620",28.80,18.70,0,330.63,346.26,16.2,13.7,0.102,717004.3,717004.3,6893,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570533,2014646.00
05/23/2017 16:15,2,0.566,ACTIVE,213.06,339.34,59.965,1495570503,"201051344001203","219011344069620",28.86,18.70,0,332.43,348.06,16.6,14.1,0.115,706250.6,706250.6,6910,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570533,2014647.00
05/23/2017 16:15,2,0.475,ACTIVE,211.70,339.34,59.949,1495570503,"274151322000054","219011344069620",27.77,21.00,0,333.03,343.85,13.3,10.9,0.075,935760.5,935760.5,6841,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570534,2014648.00
05/23/2017 16:15,2,0.533,ACTIVE,212.61,339.65,60.002,1495570503,"201051344000867","219011344069620",29.24,18.70,0,331.53,346.26,15.8,13.4,0.093,701443.5,701443.5,6910,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570536,2014649.00
05/23/2017 16:15,2,0.578,ACTIVE,212.83,339.95,59.959,1495570503,"201051344001093","219011344069620",28.71,18.30,0,332.43,346.56,16.9,14.3,0.102,704999.5,704999.5,6903,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570537,2014650.00
05/23/2017 16:15,2,0.508,ACTIVE,212.38,340.55,59.965,1495570503,"201051344000900","219011344069620",28.69,17.50,0,331.83,346.26,14.8,12.3,0.102,722892.9,722892.9,6889,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570537,2014651.00
05/23/2017 16:15,2,0.547,ACTIVE,212.61,339.65,59.959,1495570503,"201051344000648","219011344069620",28.73,17.50,0,333.03,346.86,15.9,13.5,0.102,711893.4,711893.4,6884,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570538,2014652.00
05/23/2017 16:15,2,0.547,ACTIVE,212.61,339.65,59.959,1495570503,"201051344000569","219011344069620",29.00,17.80,0,333.03,346.86,16.1,13.6,0.102,725254.7,725254.7,6870,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570539,2014653.00
05/23/2017 16:15,2,0.551,ACTIVE,212.61,339.34,59.975,1495570503,"201051344000983","219011344069620",29.02,17.80,0,332.43,346.56,16.2,13.7,0.106,715675.2,715675.2,6888,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570540,2014654.00
05/23/2017 16:15,2,0.533,ACTIVE,212.61,339.95,59.954,1495570503,"201051344001158","219011344069620",28.75,17.50,0,332.43,346.56,15.6,13.1,0.106,701016.1,701016.1,6893,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570541,2014655.00
05/23/2017 16:15,2,0.543,ACTIVE,213.06,341.45,59.970,1495570503,"201051344000576","219011344069620",28.25,17.80,0,332.73,347.16,15.6,13.1,0.102,715720.8,715720.8,6886,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570542,2014656.00
05/23/2017 16:15,2,0.479,ACTIVE,211.93,337.54,59.959,1495570503,"274151322000087","219011344069620",27.77,24.80,0,333.33,343.85,13.4,11.0,0.075,908512.6,908512.6,6955,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495570543,2014657.00
05/23/2017 16:30,2,0.729,ACTIVE,213.74,343.55,59.991,1495571403,"201051344000645","219011344069620",29.40,18.30,0,332.73,353.17,21.7,19.0,0.159,714631.2,714631.2,6879,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571405,2014658.00
05/23/2017 16:30,2,0.680,ACTIVE,212.38,341.75,60.018,1495571403,"274151322000085","219011344069620",28.39,21.00,0,330.03,347.46,19.5,16.9,0.119,932232.3,932232.3,6846,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571406,2014659.00
05/23/2017 16:30,2,0.750,ACTIVE,213.74,345.36,59.991,1495571403,"201051344000633","219011344069620",29.26,17.80,0,332.13,354.67,22.3,19.6,0.164,700989.9,700989.9,6913,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571407,2014660.00
05/23/2017 16:30,2,0.742,ACTIVE,213.51,343.55,59.949,1495571403,"201051344000469","219011344069620",29.76,16.70,0,331.23,353.47,22.4,19.7,0.168,704096.0,704096.0,6889,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571407,2014661.00
05/23/2017 16:30,2,0.814,ACTIVE,213.51,343.85,59.986,1495571403,"201051344000646","219011344069620",29.24,17.50,0,330.93,353.77,24.1,21.4,0.186,698643.5,698643.5,6896,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571408,2014662.00
05/23/2017 16:30,2,0.717,ACTIVE,212.16,342.35,59.954,1495571403,"274151322000052","219011344069620",28.67,20.30,0,330.03,348.36,20.8,18.2,0.128,967466.6,967466.6,6850,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571409,2014663.00
05/23/2017 16:30,2,0.840,ACTIVE,213.96,344.76,59.991,1495571403,"201051344000585","219011344069620",29.26,17.80,0,331.23,354.37,24.9,22.1,0.186,710259.1,710259.1,6901,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571410,2014664.00
05/23/2017 16:30,2,0.799,ACTIVE,213.51,342.95,59.981,1495571403,"201051344001230","219011344069620",29.00,17.50,0,330.63,352.27,23.5,20.7,0.172,703246.1,703246.1,6897,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571411,2014665.00
05/23/2017 16:30,2,0.807,ACTIVE,214.19,344.76,59.928,1495571403,"201051344000582","219011344069620",28.92,18.00,0,332.43,354.67,23.6,20.9,0.172,692964.4,692964.4,6888,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571412,2014666.00
05/23/2017 16:30,2,0.826,ACTIVE,213.51,343.55,60.028,1495571403,"201051344000955","219011344069620",29.52,17.50,0,330.63,353.17,24.8,22.0,0.190,711813.3,711813.3,6901,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571413,2014667.00
05/23/2017 16:30,2,0.457,ACTIVE,212.38,409.68,59.981,1495571403,"274151322000094","219011344069620",38.41,22.50,0,334.54,432.22,17.8,15.2,0.115,792282.9,792282.9,7049,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571414,2014668.00
05/23/2017 16:30,2,0.793,ACTIVE,213.51,343.85,60.012,1495571403,"201051344000579","219011344069620",28.92,17.50,0,332.13,353.47,23.2,20.5,0.168,721929.3,721929.3,6893,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571415,2014669.00
05/23/2017 16:30,2,0.838,ACTIVE,213.51,342.65,59.996,1495571403,"201051344000890","219011344069620",29.28,18.00,0,331.23,353.77,24.9,22.1,0.177,705750.8,705750.8,6900,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571416,2014670.00
05/23/2017 16:30,2,0.814,ACTIVE,213.74,343.85,59.986,1495571403,"201051344000438","219011344069620",29.62,17.50,0,332.43,354.07,24.5,21.7,0.181,708521.4,708521.4,6891,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571417,2014671.00
05/23/2017 16:30,2,0.848,ACTIVE,213.96,342.35,59.996,1495571403,"201051344000417","219011344069620",18.96,17.50,0,330.93,348.66,16.3,13.8,0.106,656327.0,656327.0,6912,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571417,2014672.00
05/23/2017 16:30,2,0.688,ACTIVE,212.38,338.44,59.986,1495571403,"274151322000083","219011344069620",28.80,20.70,0,330.93,348.06,20.1,17.4,0.128,957658.7,957658.7,6858,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571418,2014673.00
05/23/2017 16:30,2,0.727,ACTIVE,212.83,340.85,59.981,1495571403,"274151322000076","219011344069620",29.52,20.30,0,331.53,349.26,21.7,19.1,0.141,1021206.7,1021206.7,6849,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571419,2014674.00
05/23/2017 16:30,2,0.766,ACTIVE,213.29,343.55,60.028,1495571403,"201051344000868","219011344069620",28.80,17.30,0,331.83,352.57,22.4,19.7,0.159,702581.3,702581.3,6894,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571420,2014675.00
05/23/2017 16:30,2,0.715,ACTIVE,212.16,338.44,59.981,1495571403,"274151322000095","219011344069620",29.28,20.70,0,330.03,348.06,21.1,18.5,0.128,1011303.0,1011303.0,6857,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571421,2014676.00
05/23/2017 16:30,2,0.754,ACTIVE,213.29,342.95,59.981,1495571403,"201051344000988","219011344069620",18.83,17.00,0,331.23,350.17,14.4,12.0,0.106,630566.2,630566.2,6912,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571422,2014677.00
05/23/2017 16:30,2,0.805,ACTIVE,213.51,342.95,59.986,1495571403,"201051344001025","219011344069620",29.96,17.50,0,331.53,354.07,24.4,21.7,0.177,707895.1,707895.1,6904,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571423,2014678.00
05/23/2017 16:30,2,0.748,ACTIVE,213.29,342.95,59.944,1495571403,"201051344000458","219011344069620",29.10,18.30,0,332.13,352.87,22.1,19.4,0.164,714640.2,714640.2,6880,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571424,2014679.00
05/23/2017 16:30,2,0.750,ACTIVE,213.74,344.76,59.981,1495571403,"201051344000853","219011344069620",28.94,17.50,0,333.33,354.37,22.0,19.3,0.164,715297.5,715297.5,6885,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571425,2014680.00
05/23/2017 16:30,2,0.789,ACTIVE,213.74,344.45,59.970,1495571403,"201051344000685","219011344069620",29.28,17.50,0,331.53,354.37,23.4,20.7,0.186,708582.4,708582.4,6905,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571425,2014681.00
05/23/2017 16:30,2,0.781,ACTIVE,213.96,344.45,59.970,1495571403,"201051344000917","219011344069620",29.60,18.30,0,331.53,353.77,23.4,20.7,0.177,705201.6,705201.6,6894,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571426,2014682.00
05/23/2017 16:30,2,0.789,ACTIVE,213.74,343.85,59.970,1495571403,"201051344001145","219011344069620",29.48,17.00,0,332.13,354.07,23.6,20.8,0.172,713135.8,713135.8,6883,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571427,2014683.00
05/23/2017 16:30,2,0.807,ACTIVE,213.96,344.15,59.975,1495571403,"201051344000651","219011344069620",29.34,17.50,0,332.43,354.37,24.0,21.3,0.177,701634.4,701634.4,6900,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571428,2014684.00
05/23/2017 16:30,2,0.670,ACTIVE,211.93,342.95,59.986,1495571403,"274151322000088","219011344069620",27.93,20.00,0,332.73,347.16,19.0,16.4,0.115,918130.4,918130.4,6855,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571429,2014685.00
05/23/2017 16:30,2,0.461,ACTIVE,212.83,420.80,59.965,1495571403,"274151322000068","219011344069620",39.58,22.80,0,335.14,429.22,18.5,16.0,0.106,792643.3,792643.3,7066,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571430,2014686.00
05/23/2017 16:30,2,0.814,ACTIVE,213.29,342.95,59.965,1495571403,"201051344001135","219011344069620",29.66,17.50,0,331.23,353.47,24.5,21.8,0.177,697113.0,697113.0,6892,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571431,2014687.00
05/23/2017 16:30,2,0.766,ACTIVE,212.83,343.25,59.928,1495571403,"201051344000594","219011344069620",29.00,18.00,0,330.63,352.27,22.5,19.8,0.164,717008.6,717008.6,6894,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571432,2014688.00
05/23/2017 16:30,2,0.816,ACTIVE,213.74,342.95,59.970,1495571403,"201051344001203","219011344069620",28.96,18.30,0,331.83,355.28,23.9,21.2,0.181,706255.2,706255.2,6911,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571433,2014689.00
05/23/2017 16:30,2,0.674,ACTIVE,212.16,340.55,59.959,1495571403,"274151322000054","219011344069620",28.63,20.70,0,329.43,347.76,19.6,17.0,0.128,935764.1,935764.1,6842,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571434,2014690.00
05/23/2017 16:30,2,0.748,ACTIVE,213.29,342.35,59.970,1495571403,"201051344000867","219011344069620",29.48,18.30,0,331.53,352.57,22.4,19.7,0.159,701447.8,701447.8,6911,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571435,2014691.00
05/23/2017 16:30,2,0.799,ACTIVE,213.51,343.85,59.991,1495571403,"201051344001093","219011344069620",29.78,18.00,0,332.13,354.07,24.1,21.4,0.168,705004.1,705004.1,6904,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571436,2014692.00
05/23/2017 16:30,2,0.715,ACTIVE,213.06,343.55,59.965,1495571403,"201051344000900","219011344069620",29.22,17.50,0,332.13,352.87,21.2,18.5,0.159,722896.9,722896.9,6890,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571437,2014693.00
05/23/2017 16:30,2,0.750,ACTIVE,213.29,343.25,59.922,1495571403,"201051344000648","219011344069620",28.98,17.50,0,332.73,353.17,22.0,19.3,0.159,711897.6,711897.6,6885,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571438,2014694.00
05/23/2017 16:30,2,0.758,ACTIVE,213.29,343.25,59.954,1495571403,"201051344000569","219011344069620",29.02,17.80,0,333.03,352.87,22.3,19.6,0.164,725259.0,725259.0,6871,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571439,2014695.00
05/23/2017 16:30,2,0.754,ACTIVE,213.29,342.65,59.970,1495571403,"201051344000983","219011344069620",29.38,17.80,0,332.13,352.87,22.5,19.8,0.164,715679.6,715679.6,6889,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571440,2014696.00
05/23/2017 16:30,2,0.736,ACTIVE,213.29,342.95,59.975,1495571403,"201051344001158","219011344069620",29.22,17.30,0,331.53,352.87,21.8,19.1,0.164,701020.3,701020.3,6894,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571441,2014697.00
05/23/2017 16:30,2,0.732,ACTIVE,213.74,344.15,59.959,1495571403,"201051344000576","219011344069620",29.22,17.50,0,332.73,353.77,21.7,19.0,0.155,715725.0,715725.0,6887,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571441,2014698.00
05/23/2017 16:30,2,0.695,ACTIVE,212.38,342.05,59.965,1495571403,"274151322000087","219011344069620",27.75,24.30,0,328.52,347.16,19.6,17.0,0.119,908516.2,908516.2,6956,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495571442,2014699.00
05/23/2017 16:45,2,0.648,ACTIVE,213.51,342.05,59.954,1495572303,"201051344000645","219011344069620",28.61,18.30,0,334.54,354.67,18.8,16.3,0.137,714635.6,714635.6,6880,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572305,2014700.00
05/23/2017 16:45,2,0.574,ACTIVE,212.16,338.74,59.959,1495572303,"274151322000085","219011344069620",28.09,20.70,0,334.24,347.16,16.3,13.8,0.093,932236.1,932236.1,6847,0,0,0,L,1151911521,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572305,2014701.00
05/23/2017 16:45,2,0.646,ACTIVE,213.51,343.25,59.959,1495572303,"201051344000633","219011344069620",29.14,17.50,0,333.03,355.88,19.1,16.5,0.141,700994.3,700994.3,6914,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572306,2014702.00
05/23/2017 16:45,2,0.668,ACTIVE,213.29,341.75,59.965,1495572303,"201051344000469","219011344069620",28.41,16.70,0,332.13,354.67,19.3,16.7,0.141,704100.5,704100.5,6890,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572307,2014703.00
05/23/2017 16:45,2,0.686,ACTIVE,213.29,342.35,59.970,1495572303,"201051344000646","219011344069620",28.82,17.80,0,333.33,355.58,20.0,17.4,0.141,698648.3,698648.3,6897,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572308,2014704.00
05/23/2017 16:45,2,0.607,ACTIVE,212.16,341.15,59.965,1495572303,"274151322000052","219011344069620",28.39,20.30,0,333.33,348.06,17.4,14.9,0.106,967470.7,967470.7,6851,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572309,2014705.00
05/23/2017 16:45,2,0.701,ACTIVE,213.96,343.25,59.970,1495572303,"201051344000585","219011344069620",29.20,17.80,0,333.93,355.58,20.8,18.1,0.146,710264.1,710264.1,6902,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572310,2014706.00
05/23/2017 16:45,2,0.662,ACTIVE,213.51,341.45,59.954,1495572303,"201051344001230","219011344069620",28.90,17.50,0,332.13,352.87,19.5,16.9,0.137,703250.8,703250.8,6898,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572311,2014707.00
05/23/2017 16:45,2,0.664,ACTIVE,213.96,342.35,59.965,1495572303,"201051344000582","219011344069620",29.10,17.80,0,333.03,355.58,19.6,17.0,0.141,692969.1,692969.1,6889,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572312,2014708.00
05/23/2017 16:45,2,0.693,ACTIVE,213.29,341.45,59.954,1495572303,"201051344000955","219011344069620",29.20,17.80,0,332.13,354.67,20.5,17.9,0.150,711818.2,711818.2,6902,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572313,2014709.00
05/23/2017 16:45,2,0.355,ACTIVE,212.38,422.60,59.970,1495572303,"274151322000094","219011344069620",39.80,22.80,0,335.14,431.32,14.3,11.9,0.088,792286.3,792286.3,7050,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572314,2014710.00
05/23/2017 16:45,2,0.668,ACTIVE,213.29,341.15,59.970,1495572303,"201051344000579","219011344069620",29.66,17.80,0,333.93,354.67,20.1,17.5,0.128,721934.0,721934.0,6894,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572315,2014711.00
05/23/2017 16:45,2,0.705,ACTIVE,213.51,341.45,59.965,1495572303,"201051344000890","219011344069620",28.80,18.00,0,332.73,354.97,20.6,17.9,0.141,705755.8,705755.8,6901,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572316,2014712.00
05/23/2017 16:45,2,0.678,ACTIVE,213.96,342.65,59.970,1495572303,"201051344000438","219011344069620",29.44,17.80,0,333.93,356.18,20.2,17.6,0.141,708526.2,708526.2,6892,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572317,2014713.00
05/23/2017 16:45,2,0.693,ACTIVE,213.74,340.55,59.970,1495572303,"201051344000417","219011344069620",19.20,17.50,0,333.93,349.86,13.5,11.1,0.093,656330.1,656330.1,6913,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572317,2014714.00
05/23/2017 16:45,2,0.582,ACTIVE,211.93,339.04,59.965,1495572303,"274151322000083","219011344069620",28.29,20.70,0,333.33,348.06,16.7,14.2,0.110,957662.7,957662.7,6859,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572318,2014715.00
05/23/2017 16:45,2,0.617,ACTIVE,212.61,339.65,59.970,1495572303,"274151322000076","219011344069620",28.92,20.30,0,334.54,348.66,18.1,15.5,0.115,1021211.0,1021211.0,6850,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572319,2014716.00
05/23/2017 16:45,2,0.654,ACTIVE,213.06,341.15,59.975,1495572303,"201051344000868","219011344069620",28.86,17.50,0,332.43,354.97,19.1,16.5,0.133,702585.8,702585.8,6895,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572320,2014717.00
05/23/2017 16:45,2,0.604,ACTIVE,211.93,342.05,59.954,1495572303,"274151322000095","219011344069620",28.71,20.70,0,333.93,347.76,17.6,15.0,0.110,1011307.1,1011307.1,6858,0,0,0,L,1151911521,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572321,2014718.00
05/23/2017 16:45,2,0.643,ACTIVE,213.06,341.15,59.970,1495572303,"201051344000988","219011344069620",18.69,17.30,0,332.73,350.77,12.2,9.8,0.093,630568.9,630568.9,6913,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572322,2014719.00
05/23/2017 16:45,2,0.680,ACTIVE,213.29,341.45,59.975,1495572303,"201051344001025","219011344069620",29.24,17.50,0,333.33,354.67,20.2,17.6,0.137,707900.0,707900.0,6905,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572323,2014720.00
05/23/2017 16:45,2,0.645,ACTIVE,213.06,341.15,59.970,1495572303,"201051344000458","219011344069620",28.98,18.70,0,333.93,354.07,19.0,16.4,0.137,714644.6,714644.6,6881,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572324,2014721.00
05/23/2017 16:45,2,0.631,ACTIVE,213.74,342.65,60.002,1495572303,"201051344000853","219011344069620",29.58,17.50,0,334.84,355.58,18.9,16.3,0.133,715302.0,715302.0,6886,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572325,2014722.00
05/23/2017 16:45,2,0.650,ACTIVE,213.96,343.25,59.970,1495572303,"201051344000685","219011344069620",29.16,17.50,0,332.43,355.58,19.2,16.6,0.146,708587.0,708587.0,6906,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572326,2014723.00
05/23/2017 16:45,2,0.650,ACTIVE,213.74,342.65,59.970,1495572303,"201051344000917","219011344069620",29.10,18.30,0,332.73,355.28,19.2,16.6,0.133,705206.2,705206.2,6895,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572327,2014724.00
05/23/2017 16:45,2,0.660,ACTIVE,213.74,342.65,59.975,1495572303,"201051344001145","219011344069620",28.63,17.00,0,334.24,355.58,19.2,16.6,0.133,713140.4,713140.4,6884,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572328,2014725.00
05/23/2017 16:45,2,0.658,ACTIVE,213.74,342.65,59.975,1495572303,"201051344000651","219011344069620",29.38,17.50,0,334.24,354.97,19.6,17.0,0.137,701639.1,701639.1,6901,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572328,2014726.00
05/23/2017 16:45,2,0.559,ACTIVE,211.93,340.55,60.007,1495572303,"274151322000088","219011344069620",27.65,20.00,0,333.33,347.16,15.7,13.2,0.093,918134.1,918134.1,6856,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572329,2014727.00
05/23/2017 16:45,2,0.395,ACTIVE,212.61,406.67,59.970,1495572303,"274151322000068","219011344069620",38.03,23.00,0,335.44,428.31,15.3,12.8,0.084,792646.9,792646.9,7067,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572330,2014728.00
05/23/2017 16:45,2,0.691,ACTIVE,213.51,341.45,59.975,1495572303,"201051344001135","219011344069620",28.90,17.80,0,332.73,354.37,20.2,17.6,0.137,697117.9,697117.9,6893,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572331,2014729.00
05/23/2017 16:45,2,0.652,ACTIVE,212.83,341.15,59.970,1495572303,"201051344000594","219011344069620",29.02,18.00,0,331.83,354.07,19.2,16.6,0.133,717013.2,717013.2,6895,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572332,2014730.00
05/23/2017 16:45,2,0.648,ACTIVE,213.74,341.45,59.938,1495572303,"201051344001203","219011344069620",29.68,18.00,0,334.24,355.88,19.6,16.9,0.141,706259.9,706259.9,6912,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572333,2014731.00
05/23/2017 16:45,2,0.578,ACTIVE,212.16,337.54,59.991,1495572303,"274151322000054","219011344069620",27.63,20.70,0,333.33,347.46,16.2,13.7,0.093,935767.9,935767.9,6843,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572334,2014732.00
05/23/2017 16:45,2,0.645,ACTIVE,213.51,341.15,59.986,1495572303,"201051344000867","219011344069620",28.98,18.30,0,332.43,354.07,18.9,16.4,0.133,701452.3,701452.3,6912,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572335,2014733.00
05/23/2017 16:45,2,0.668,ACTIVE,213.74,342.65,59.965,1495572303,"201051344001093","219011344069620",29.32,17.80,0,332.73,354.67,19.9,17.3,0.133,705008.9,705008.9,6905,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572336,2014734.00
05/23/2017 16:45,2,0.609,ACTIVE,213.06,341.75,60.002,1495572303,"201051344000900","219011344069620",28.80,17.50,0,333.03,354.07,17.8,15.3,0.133,722901.1,722901.1,6891,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572337,2014735.00
05/23/2017 16:45,2,0.641,ACTIVE,213.51,342.35,59.981,1495572303,"201051344000648","219011344069620",29.02,17.30,0,333.93,354.07,18.9,16.3,0.133,711902.0,711902.0,6886,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572338,2014736.00
05/23/2017 16:45,2,0.654,ACTIVE,213.29,342.05,60.007,1495572303,"201051344000569","219011344069620",28.77,18.00,0,333.93,353.47,19.1,16.5,0.133,725263.5,725263.5,6872,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572339,2014737.00
05/23/2017 16:45,2,0.641,ACTIVE,213.51,341.45,59.975,1495572303,"201051344000983","219011344069620",29.58,17.80,0,333.63,354.07,19.2,16.6,0.133,715684.1,715684.1,6890,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572340,2014738.00
05/23/2017 16:45,2,0.627,ACTIVE,213.29,342.05,59.970,1495572303,"201051344001158","219011344069620",28.96,17.30,0,333.63,354.07,18.4,15.9,0.133,701024.7,701024.7,6895,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572340,2014739.00
05/23/2017 16:45,2,0.623,ACTIVE,213.74,342.95,59.970,1495572303,"201051344000576","219011344069620",29.18,17.80,0,334.24,355.28,18.4,15.9,0.128,715729.3,715729.3,6888,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572341,2014740.00
05/23/2017 16:45,2,0.562,ACTIVE,212.16,341.15,59.959,1495572303,"274151322000087","219011344069620",28.23,24.00,0,333.63,347.16,16.1,13.6,0.084,908520.0,908520.0,6957,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495572342,2014741.00
05/23/2017 17:00,2,0.533,ACTIVE,213.96,341.75,59.933,1495573203,"201051344000645","219011344069620",28.51,18.00,0,333.33,351.37,15.5,13.0,0.106,714639.1,714639.1,6881,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573204,2014742.00
05/23/2017 17:00,2,0.467,ACTIVE,212.61,339.95,59.954,1495573203,"274151322000085","219011344069620",27.69,20.70,0,334.54,345.96,13.1,10.7,0.075,932239.1,932239.1,6848,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573205,2014743.00
05/23/2017 17:00,2,0.547,ACTIVE,214.19,343.25,59.933,1495573203,"201051344000633","219011344069620",28.71,17.50,0,332.73,353.77,15.9,13.5,0.102,700998.0,700998.0,6915,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573206,2014744.00
05/23/2017 17:00,2,0.551,ACTIVE,213.96,341.45,59.975,1495573203,"201051344000469","219011344069620",28.86,17.00,0,332.43,351.37,16.1,13.6,0.102,704104.2,704104.2,6891,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573207,2014745.00
05/23/2017 17:00,2,0.562,ACTIVE,213.74,342.05,59.970,1495573203,"201051344000646","219011344069620",28.80,17.80,0,332.13,351.97,16.5,14.0,0.106,698652.1,698652.1,6898,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573208,2014746.00
05/23/2017 17:00,2,0.500,ACTIVE,212.16,341.45,59.965,1495573203,"274151322000052","219011344069620",27.81,20.30,0,333.63,345.96,14.1,11.7,0.088,967473.9,967473.9,6852,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573209,2014747.00
05/23/2017 17:00,2,0.588,ACTIVE,214.19,342.65,59.949,1495573203,"201051344000585","219011344069620",28.63,18.00,0,333.63,352.27,17.1,14.6,0.110,710268.1,710268.1,6903,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573210,2014748.00
05/23/2017 17:00,2,0.549,ACTIVE,213.96,341.15,59.965,1495573203,"201051344001230","219011344069620",28.57,17.50,0,331.53,350.17,15.9,13.4,0.097,703254.5,703254.5,6899,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573211,2014749.00
05/23/2017 17:00,2,0.551,ACTIVE,214.64,342.35,59.965,1495573203,"201051344000582","219011344069620",28.71,17.80,0,333.03,351.97,16.1,13.6,0.106,692972.9,692972.9,6890,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573212,2014750.00
05/23/2017 17:00,2,0.578,ACTIVE,213.51,340.85,59.975,1495573203,"201051344000955","219011344069620",28.77,17.80,0,331.83,351.67,16.9,14.4,0.110,711822.2,711822.2,6903,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573213,2014751.00
05/23/2017 17:00,2,0.293,ACTIVE,212.61,409.98,59.949,1495573203,"274151322000094","219011344069620",38.63,22.80,0,335.44,426.21,11.2,8.9,0.066,792288.9,792288.9,7051,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573213,2014752.00
05/23/2017 17:00,2,0.572,ACTIVE,213.74,341.15,59.975,1495573203,"201051344000579","219011344069620",28.98,17.80,0,332.43,351.67,16.9,14.4,0.102,721937.9,721937.9,6895,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573214,2014753.00
05/23/2017 17:00,2,0.576,ACTIVE,213.96,340.85,59.981,1495573203,"201051344000890","219011344069620",28.92,18.00,0,333.03,351.67,16.9,14.4,0.106,705759.8,705759.8,6902,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573216,2014754.00
05/23/2017 17:00,2,0.551,ACTIVE,214.19,342.05,60.012,1495573203,"201051344000438","219011344069620",29.56,17.80,0,333.93,352.57,16.5,14.0,0.102,708530.1,708530.1,6893,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573217,2014755.00
05/23/2017 17:00,2,0.592,ACTIVE,213.96,340.55,59.996,1495573203,"201051344000417","219011344069620",18.39,17.50,0,332.13,348.06,11.1,8.7,0.066,656332.5,656332.5,6914,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573218,2014756.00
05/23/2017 17:00,2,0.471,ACTIVE,212.61,339.34,59.975,1495573203,"274151322000083","219011344069620",27.79,20.30,0,333.63,346.26,13.3,10.9,0.084,957665.7,957665.7,6860,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573219,2014757.00
05/23/2017 17:00,2,0.492,ACTIVE,213.06,338.44,59.975,1495573203,"274151322000076","219011344069620",28.75,20.30,0,334.84,346.56,14.3,11.9,0.084,1021214.3,1021214.3,6851,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573220,2014758.00
05/23/2017 17:00,2,0.549,ACTIVE,213.51,341.15,59.981,1495573203,"201051344000868","219011344069620",28.17,17.30,0,332.13,351.37,15.7,13.3,0.102,702589.5,702589.5,6896,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573220,2014759.00
05/23/2017 17:00,2,0.479,ACTIVE,212.61,338.14,59.981,1495573203,"274151322000095","219011344069620",28.45,20.30,0,333.93,345.96,13.8,11.4,0.080,1011310.4,1011310.4,6859,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573221,2014760.00
05/23/2017 17:00,2,0.512,ACTIVE,213.51,341.15,59.981,1495573203,"201051344000988","219011344069620",18.92,17.30,0,331.83,348.96,9.8,7.5,0.062,630571.0,630571.0,6914,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573222,2014761.00
05/23/2017 17:00,2,0.551,ACTIVE,213.96,340.55,59.991,1495573203,"201051344001025","219011344069620",29.26,17.80,0,332.73,351.67,16.4,13.9,0.110,707903.8,707903.8,6906,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573223,2014762.00
05/23/2017 17:00,2,0.531,ACTIVE,213.51,340.85,59.981,1495573203,"201051344000458","219011344069620",28.98,18.30,0,333.03,350.77,15.6,13.1,0.106,714648.2,714648.2,6882,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573224,2014763.00
