ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 17:00,2,0.535,ACTIVE,214.19,342.65,59.970,1495573203,"201051344000853","219011344069620",28.71,17.50,0,333.63,352.57,15.6,13.1,0.102,715305.6,715305.6,6887,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573225,2014764.00
05/23/2017 17:00,2,0.533,ACTIVE,214.41,342.35,59.954,1495573203,"201051344000685","219011344069620",28.71,17.50,0,333.03,352.57,15.6,13.1,0.110,708590.7,708590.7,6907,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573226,2014765.00
05/23/2017 17:00,2,0.531,ACTIVE,214.19,342.35,59.959,1495573203,"201051344000917","219011344069620",29.06,18.30,0,333.63,351.97,15.6,13.2,0.102,705209.9,705209.9,6896,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573227,2014766.00
05/23/2017 17:00,2,0.525,ACTIVE,214.19,341.75,59.991,1495573203,"201051344001145","219011344069620",29.08,17.30,0,333.63,352.87,15.5,13.1,0.102,713144.1,713144.1,6885,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573228,2014767.00
05/23/2017 17:00,2,0.545,ACTIVE,214.19,342.05,59.981,1495573203,"201051344000651","219011344069620",28.88,17.50,0,333.63,351.97,16.0,13.5,0.102,701643.0,701643.0,6902,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573228,2014768.00
05/23/2017 17:00,2,0.436,ACTIVE,212.16,337.24,59.975,1495573203,"274151322000088","219011344069620",27.77,20.30,0,333.63,345.06,12.3,9.9,0.071,918136.9,918136.9,6857,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573229,2014769.00
05/23/2017 17:00,2,0.316,ACTIVE,213.06,398.26,59.975,1495573203,"274151322000068","219011344069620",37.51,23.00,0,336.04,425.61,11.9,9.5,0.062,792649.6,792649.6,7068,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573230,2014770.00
05/23/2017 17:00,2,0.557,ACTIVE,213.74,340.55,59.981,1495573203,"201051344001135","219011344069620",28.92,17.80,0,332.73,351.67,16.3,13.8,0.102,697121.8,697121.8,6894,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573231,2014771.00
05/23/2017 17:00,2,0.541,ACTIVE,213.29,341.45,59.975,1495573203,"201051344000594","219011344069620",28.84,17.80,0,331.53,350.77,15.8,13.3,0.102,717016.8,717016.8,6896,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573232,2014772.00
05/23/2017 17:00,2,0.549,ACTIVE,214.41,340.85,59.981,1495573203,"201051344001203","219011344069620",28.67,18.00,0,333.03,352.87,15.9,13.5,0.102,706263.7,706263.7,6913,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573233,2014773.00
05/23/2017 17:00,2,0.453,ACTIVE,212.38,338.14,59.965,1495573203,"274151322000054","219011344069620",27.81,20.70,0,333.63,345.66,12.8,10.4,0.080,935770.9,935770.9,6844,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573234,2014774.00
05/23/2017 17:00,2,0.525,ACTIVE,213.74,340.55,59.996,1495573203,"201051344000867","219011344069620",28.92,18.30,0,332.43,351.37,15.4,13.0,0.093,701455.9,701455.9,6913,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573235,2014775.00
05/23/2017 17:00,2,0.549,ACTIVE,214.19,341.75,59.991,1495573203,"201051344001093","219011344069620",28.90,18.00,0,333.33,352.27,16.1,13.6,0.097,705012.8,705012.8,6906,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573236,2014776.00
05/23/2017 17:00,2,0.502,ACTIVE,213.51,340.85,60.018,1495573203,"201051344000900","219011344069620",27.75,17.50,0,333.03,351.37,14.1,11.7,0.093,722904.4,722904.4,6892,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573237,2014777.00
05/23/2017 17:00,2,0.535,ACTIVE,213.74,340.85,59.959,1495573203,"201051344000648","219011344069620",28.71,16.70,0,333.63,351.67,15.6,13.1,0.097,711905.6,711905.6,6887,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573238,2014778.00
05/23/2017 17:00,2,0.523,ACTIVE,213.74,340.85,59.986,1495573203,"201051344000569","219011344069620",29.28,18.00,0,333.63,351.37,15.6,13.1,0.097,725267.1,725267.1,6873,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573239,2014779.00
05/23/2017 17:00,2,0.545,ACTIVE,213.74,340.55,60.012,1495573203,"201051344000983","219011344069620",28.47,17.80,0,332.73,351.97,15.7,13.3,0.102,715687.8,715687.8,6891,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573239,2014780.00
05/23/2017 17:00,2,0.508,ACTIVE,213.74,341.15,59.986,1495573203,"201051344001158","219011344069620",28.92,17.30,0,333.63,351.67,14.9,12.5,0.097,701028.2,701028.2,6896,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573240,2014781.00
05/23/2017 17:00,2,0.516,ACTIVE,214.19,342.05,59.986,1495573203,"201051344000576","219011344069620",28.82,17.30,0,333.93,352.27,15.1,12.6,0.097,715732.8,715732.8,6889,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573241,2014782.00
05/23/2017 17:00,2,0.449,ACTIVE,212.61,339.34,59.970,1495573203,"274151322000087","219011344069620",27.77,23.80,0,334.24,345.66,12.6,10.3,0.071,908523.0,908523.0,6958,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495573242,2014783.00
05/23/2017 17:15,2,0.633,ACTIVE,214.19,343.25,59.959,1495574103,"201051344000645","219011344069620",29.38,17.50,0,334.24,350.77,18.9,16.3,0.133,714642.1,714642.1,6882,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574104,2014784.00
05/23/2017 17:15,2,0.588,ACTIVE,212.61,342.05,59.965,1495574103,"274151322000085","219011344069620",27.75,20.00,0,333.93,346.26,16.5,14.0,0.097,932241.6,932241.6,6849,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574105,2014785.00
05/23/2017 17:15,2,0.643,ACTIVE,214.41,344.76,59.965,1495574103,"201051344000633","219011344069620",29.62,17.00,0,333.93,352.27,19.3,16.7,0.141,701001.1,701001.1,6916,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574106,2014786.00
05/23/2017 17:15,2,0.662,ACTIVE,213.96,342.95,59.949,1495574103,"201051344000469","219011344069620",29.00,16.00,0,332.73,350.47,19.4,16.8,0.141,704107.4,704107.4,6892,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574107,2014787.00
05/23/2017 17:15,2,0.711,ACTIVE,213.96,343.55,59.949,1495574103,"201051344000646","219011344069620",29.40,17.00,0,333.03,351.97,21.2,18.5,0.150,698655.5,698655.5,6899,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574108,2014788.00
05/23/2017 17:15,2,0.605,ACTIVE,212.61,339.34,59.981,1495574103,"274151322000052","219011344069620",28.75,19.80,0,333.33,346.86,17.7,15.1,0.106,967476.6,967476.6,6853,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574109,2014789.00
05/23/2017 17:15,2,0.740,ACTIVE,214.19,344.15,59.970,1495574103,"201051344000585","219011344069620",29.22,17.30,0,334.24,352.57,21.9,19.2,0.155,710271.6,710271.6,6904,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574110,2014790.00
05/23/2017 17:15,2,0.691,ACTIVE,214.19,342.95,59.970,1495574103,"201051344001230","219011344069620",29.40,16.70,0,333.03,350.47,20.6,18.0,0.146,703257.8,703257.8,6900,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574111,2014791.00
05/23/2017 17:15,2,0.707,ACTIVE,214.64,344.45,59.981,1495574103,"201051344000582","219011344069620",29.08,17.30,0,334.24,352.57,20.9,18.2,0.146,692976.2,692976.2,6891,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574112,2014792.00
05/23/2017 17:15,2,0.734,ACTIVE,213.74,342.95,59.949,1495574103,"201051344000955","219011344069620",29.00,17.30,0,332.43,351.67,21.6,19.0,0.150,711825.7,711825.7,6904,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574113,2014793.00
05/23/2017 17:15,2,0.375,ACTIVE,212.83,412.68,59.965,1495574103,"274151322000094","219011344069620",38.92,22.30,0,335.44,430.42,14.8,12.4,0.093,792291.0,792291.0,7052,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574114,2014794.00
05/23/2017 17:15,2,0.682,ACTIVE,213.96,342.95,59.965,1495574103,"201051344000579","219011344069620",29.60,17.00,0,333.63,350.47,20.5,17.8,0.137,721941.3,721941.3,6896,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574114,2014795.00
05/23/2017 17:15,2,0.730,ACTIVE,213.96,342.95,59.970,1495574103,"201051344000890","219011344069620",29.54,17.00,0,333.33,351.67,21.9,19.2,0.146,705763.3,705763.3,6903,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574116,2014796.00
05/23/2017 17:15,2,0.713,ACTIVE,214.41,344.15,59.922,1495574103,"201051344000438","219011344069620",29.64,17.00,0,334.24,353.17,21.5,18.8,0.155,708533.6,708533.6,6894,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574117,2014797.00
05/23/2017 17:15,2,0.740,ACTIVE,214.19,342.05,59.970,1495574103,"201051344000417","219011344069620",19.08,17.00,0,333.03,348.06,14.3,11.9,0.097,656334.7,656334.7,6915,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574118,2014798.00
05/23/2017 17:15,2,0.588,ACTIVE,212.83,341.75,59.965,1495574103,"274151322000083","219011344069620",28.59,19.50,0,333.63,346.56,17.0,14.5,0.102,957668.3,957668.3,6861,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574119,2014799.00
05/23/2017 17:15,2,0.619,ACTIVE,213.06,341.75,59.965,1495574103,"274151322000076","219011344069620",29.34,19.80,0,334.54,347.46,18.4,15.8,0.115,1021217.1,1021217.1,6852,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574120,2014800.00
05/23/2017 17:15,2,0.654,ACTIVE,213.74,342.65,59.928,1495574103,"201051344000868","219011344069620",29.44,16.70,0,333.33,350.17,19.5,16.9,0.133,702592.6,702592.6,6897,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574120,2014801.00
05/23/2017 17:15,2,0.607,ACTIVE,212.83,343.25,59.965,1495574103,"274151322000095","219011344069620",29.10,19.50,0,333.63,346.86,17.9,15.4,0.115,1011313.1,1011313.1,6860,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574121,2014802.00
05/23/2017 17:15,2,0.641,ACTIVE,213.51,342.35,60.002,1495574103,"201051344000988","219011344069620",19.06,16.70,0,332.73,348.36,12.4,10.1,0.088,630572.8,630572.8,6915,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574122,2014803.00
05/23/2017 17:15,2,0.713,ACTIVE,213.96,343.25,59.944,1495574103,"201051344001025","219011344069620",29.80,17.00,0,333.33,352.57,21.5,18.9,0.155,707907.3,707907.3,6907,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574123,2014804.00
05/23/2017 17:15,2,0.652,ACTIVE,213.74,342.35,59.970,1495574103,"201051344000458","219011344069620",29.14,18.00,0,333.63,350.47,19.2,16.7,0.141,714651.3,714651.3,6883,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574124,2014805.00
05/23/2017 17:15,2,0.646,ACTIVE,214.41,344.45,59.970,1495574103,"201051344000853","219011344069620",29.24,17.00,0,334.84,351.97,19.2,16.6,0.133,715308.7,715308.7,6888,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574125,2014806.00
05/23/2017 17:15,2,0.688,ACTIVE,214.19,344.15,59.959,1495574103,"201051344000685","219011344069620",29.48,16.70,0,333.33,352.57,20.5,17.9,0.155,708594.0,708594.0,6908,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574126,2014807.00
05/23/2017 17:15,2,0.693,ACTIVE,214.19,344.15,59.907,1495574103,"201051344000917","219011344069620",29.50,17.80,0,333.03,352.27,20.7,18.1,0.146,705213.2,705213.2,6897,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574127,2014808.00
05/23/2017 17:15,2,0.684,ACTIVE,214.19,343.55,59.965,1495574103,"201051344001145","219011344069620",30.00,16.00,0,333.93,353.17,20.8,18.2,0.150,713147.4,713147.4,6886,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574128,2014809.00
05/23/2017 17:15,2,0.711,ACTIVE,214.19,344.45,59.965,1495574103,"201051344000651","219011344069620",29.34,17.00,0,334.54,352.87,21.1,18.5,0.150,701646.3,701646.3,6903,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574129,2014810.00
05/23/2017 17:15,2,0.578,ACTIVE,212.38,339.04,59.965,1495574103,"274151322000088","219011344069620",27.51,19.80,0,333.63,345.66,16.1,13.6,0.093,918139.3,918139.3,6858,0,0,0,L,1151911521,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574129,2014811.00
05/23/2017 17:15,2,0.408,ACTIVE,213.51,407.57,59.981,1495574103,"274151322000068","219011344069620",38.33,22.80,0,336.04,431.92,15.8,13.3,0.084,792652.0,792652.0,7069,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574130,2014812.00
05/23/2017 17:15,2,0.727,ACTIVE,213.74,342.05,59.959,1495574103,"201051344001135","219011344069620",29.42,17.30,0,333.33,351.67,21.6,19.0,0.150,697125.3,697125.3,6895,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574131,2014813.00
05/23/2017 17:15,2,0.660,ACTIVE,213.29,342.35,59.954,1495574103,"201051344000594","219011344069620",29.44,17.30,0,332.43,350.47,19.8,17.1,0.137,717020.1,717020.1,6897,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574132,2014814.00
05/23/2017 17:15,2,0.711,ACTIVE,214.19,342.95,59.965,1495574103,"201051344001203","219011344069620",29.40,17.30,0,333.93,353.47,21.2,18.6,0.159,706266.9,706266.9,6914,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574133,2014815.00
05/23/2017 17:15,2,0.576,ACTIVE,212.61,341.45,59.949,1495574103,"274151322000054","219011344069620",28.65,20.70,0,333.33,346.86,16.7,14.2,0.106,935773.4,935773.4,6845,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574134,2014816.00
05/23/2017 17:15,2,0.660,ACTIVE,213.96,341.45,59.959,1495574103,"201051344000867","219011344069620",29.14,17.50,0,333.03,350.17,19.6,17.0,0.128,701459.1,701459.1,6914,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574135,2014817.00
05/23/2017 17:15,2,0.730,ACTIVE,213.96,344.45,59.954,1495574103,"201051344001093","219011344069620",28.92,17.30,0,333.33,352.27,21.5,18.8,0.146,705016.2,705016.2,6907,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574136,2014818.00
05/23/2017 17:15,2,0.605,ACTIVE,213.51,342.95,59.938,1495574103,"201051344000900","219011344069620",29.70,16.70,0,333.03,350.47,18.3,15.7,0.133,722907.3,722907.3,6893,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574137,2014819.00
05/23/2017 17:15,2,0.654,ACTIVE,213.96,342.65,59.965,1495574103,"201051344000648","219011344069620",29.14,16.30,0,333.63,351.07,19.4,16.8,0.137,711908.7,711908.7,6888,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574138,2014820.00
05/23/2017 17:15,2,0.662,ACTIVE,213.51,342.35,59.928,1495574103,"201051344000569","219011344069620",29.36,17.30,0,333.63,350.77,19.7,17.1,0.137,725270.3,725270.3,6874,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574139,2014821.00
05/23/2017 17:15,2,0.664,ACTIVE,213.74,342.05,59.949,1495574103,"201051344000983","219011344069620",29.26,17.30,0,332.73,350.77,19.7,17.1,0.137,715691.0,715691.0,6892,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574140,2014822.00
05/23/2017 17:15,2,0.650,ACTIVE,213.74,342.65,59.970,1495574103,"201051344001158","219011344069620",28.92,16.70,0,333.33,350.77,19.1,16.5,0.137,701031.2,701031.2,6897,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574141,2014823.00
05/23/2017 17:15,2,0.637,ACTIVE,214.19,344.15,59.959,1495574103,"201051344000576","219011344069620",29.52,16.70,0,333.93,351.67,19.1,16.5,0.133,715735.8,715735.8,6890,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574142,2014824.00
05/23/2017 17:15,2,0.584,ACTIVE,212.83,340.55,59.938,1495574103,"274151322000087","219011344069620",28.33,23.30,0,333.63,346.26,16.8,14.2,0.097,908525.6,908525.6,6959,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495574143,2014825.00
05/23/2017 17:30,2,1.125,ACTIVE,214.64,348.36,59.975,1495575003,"201051344000645","219011344069620",29.24,17.50,0,334.84,362.79,33.3,30.2,0.265,714647.8,714647.8,6883,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575005,2014826.00
05/23/2017 17:30,2,1.045,ACTIVE,212.83,342.05,59.970,1495575003,"274151322000085","219011344069620",28.84,19.80,0,332.43,354.67,30.6,27.6,0.203,932246.7,932246.7,6850,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575005,2014827.00
05/23/2017 17:30,2,1.111,ACTIVE,214.64,349.86,59.981,1495575003,"201051344000633","219011344069620",30.06,16.70,0,333.63,363.69,33.8,30.7,0.265,701006.9,701006.9,6917,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575006,2014828.00
05/23/2017 17:30,2,1.121,ACTIVE,214.41,348.96,59.975,1495575003,"201051344000469","219011344069620",29.86,16.00,0,333.33,362.49,33.9,30.8,0.274,704113.2,704113.2,6893,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575007,2014829.00
05/23/2017 17:30,2,1.229,ACTIVE,214.19,348.66,60.018,1495575003,"201051344000646","219011344069620",29.76,16.70,0,333.03,364.59,37.0,33.8,0.301,698662.0,698662.0,6900,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575008,2014830.00
05/23/2017 17:30,2,1.070,ACTIVE,212.16,343.25,59.959,1495575003,"274151322000052","219011344069620",29.40,19.50,0,332.13,355.58,31.9,28.9,0.217,967482.0,967482.0,6854,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575009,2014831.00
05/23/2017 17:30,2,1.256,ACTIVE,214.64,348.96,59.981,1495575003,"201051344000585","219011344069620",29.98,17.30,0,334.24,365.19,38.1,34.9,0.301,710278.3,710278.3,6905,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575010,2014832.00
05/23/2017 17:30,2,1.213,ACTIVE,214.19,347.76,59.981,1495575003,"201051344001230","219011344069620",29.98,16.00,0,332.73,363.39,36.9,33.7,0.292,703264.2,703264.2,6901,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575011,2014833.00
05/23/2017 17:30,2,1.201,ACTIVE,214.87,349.26,59.981,1495575003,"201051344000582","219011344069620",30.24,17.00,0,335.14,365.19,36.8,33.6,0.278,692982.6,692982.6,6892,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575012,2014834.00
05/23/2017 17:30,2,1.236,ACTIVE,213.96,347.76,59.938,1495575003,"201051344000955","219011344069620",30.00,17.00,0,333.33,363.69,37.6,34.4,0.301,711832.4,711832.4,6905,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575013,2014835.00
05/23/2017 17:30,2,0.705,ACTIVE,212.83,418.39,59.991,1495575003,"274151322000094","219011344069620",38.84,21.80,0,333.03,445.15,27.6,24.8,0.186,792295.6,792295.6,7053,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575014,2014836.00
05/23/2017 17:30,2,1.146,ACTIVE,214.41,348.66,59.975,1495575003,"201051344000579","219011344069620",29.98,16.70,0,333.93,363.09,34.8,31.7,0.265,721947.4,721947.4,6897,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575014,2014837.00
05/23/2017 17:30,2,1.254,ACTIVE,214.19,348.06,59.981,1495575003,"201051344000890","219011344069620",29.86,17.00,0,333.33,364.29,38.0,34.8,0.296,705770.1,705770.1,6904,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575015,2014838.00
05/23/2017 17:30,2,1.227,ACTIVE,214.64,349.26,59.986,1495575003,"201051344000438","219011344069620",30.10,17.00,0,334.54,365.49,37.5,34.2,0.296,708540.2,708540.2,6895,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575016,2014839.00
05/23/2017 17:30,2,1.238,ACTIVE,214.64,345.66,59.986,1495575003,"201051344000417","219011344069620",19.70,16.30,0,333.63,356.18,24.7,21.9,0.190,656338.9,656338.9,6916,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575017,2014840.00
05/23/2017 17:30,2,1.049,ACTIVE,212.61,341.75,59.970,1495575003,"274151322000083","219011344069620",29.42,19.50,0,331.83,355.28,31.2,28.2,0.208,957673.6,957673.6,6862,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575018,2014841.00
05/23/2017 17:30,2,1.096,ACTIVE,213.29,349.56,59.965,1495575003,"274151322000076","219011344069620",30.32,19.80,0,333.03,356.78,33.6,30.5,0.225,1021222.9,1021222.9,6853,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575019,2014842.00
05/23/2017 17:30,2,1.131,ACTIVE,213.96,347.76,59.981,1495575003,"201051344000868","219011344069620",29.58,16.30,0,333.33,362.19,33.9,30.8,0.261,702598.5,702598.5,6898,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575020,2014843.00
05/23/2017 17:30,2,1.100,ACTIVE,212.38,345.06,59.938,1495575003,"274151322000095","219011344069620",29.72,19.30,0,332.13,355.58,33.1,30.0,0.199,1011318.7,1011318.7,6861,0,0,0,L,1151911521,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575021,2014844.00
05/23/2017 17:30,2,1.123,ACTIVE,213.96,346.86,59.954,1495575003,"201051344000988","219011344069620",19.30,16.30,0,333.33,357.08,22.0,19.3,0.177,630576.5,630576.5,6916,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575022,2014845.00
05/23/2017 17:30,2,1.244,ACTIVE,214.41,348.06,59.986,1495575003,"201051344001025","219011344069620",29.90,17.00,0,334.54,365.80,37.7,34.5,0.287,707914.0,707914.0,6908,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575023,2014846.00
05/23/2017 17:30,2,1.104,ACTIVE,213.96,347.46,59.975,1495575003,"201051344000458","219011344069620",29.82,17.80,0,334.54,362.49,33.4,30.3,0.265,714657.2,714657.2,6884,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575023,2014847.00
05/23/2017 17:30,2,1.104,ACTIVE,214.64,348.96,59.975,1495575003,"201051344000853","219011344069620",30.00,17.00,0,334.84,363.99,33.5,30.4,0.265,715314.5,715314.5,6889,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575024,2014848.00
05/23/2017 17:30,2,1.219,ACTIVE,214.64,349.56,59.981,1495575003,"201051344000685","219011344069620",29.38,16.30,0,333.63,364.89,36.3,33.1,0.301,708600.4,708600.4,6909,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575025,2014849.00
05/23/2017 17:30,2,1.219,ACTIVE,214.41,348.66,60.012,1495575003,"201051344000917","219011344069620",29.66,17.50,0,333.63,365.19,36.6,33.4,0.283,705219.7,705219.7,6898,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575026,2014850.00
05/23/2017 17:30,2,1.199,ACTIVE,214.64,348.96,59.975,1495575003,"201051344001145","219011344069620",30.26,15.80,0,335.44,365.19,36.8,33.5,0.296,713153.9,713153.9,6887,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575027,2014851.00
05/23/2017 17:30,2,1.225,ACTIVE,214.64,348.66,59.949,1495575003,"201051344000651","219011344069620",29.88,16.70,0,334.84,365.49,37.1,33.9,0.292,701652.9,701652.9,6904,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575028,2014852.00
05/23/2017 17:30,2,1.012,ACTIVE,212.16,345.36,59.981,1495575003,"274151322000088","219011344069620",28.88,19.80,0,331.53,354.37,29.6,26.7,0.181,918144.4,918144.4,6859,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575029,2014853.00
05/23/2017 17:30,2,0.680,ACTIVE,213.29,431.02,59.975,1495575003,"274151322000068","219011344069620",40.61,22.80,0,333.33,446.05,27.8,24.9,0.181,792656.8,792656.8,7070,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575030,2014854.00
05/23/2017 17:30,2,1.230,ACTIVE,214.19,347.16,59.981,1495575003,"201051344001135","219011344069620",29.92,17.30,0,333.63,364.29,37.3,34.0,0.287,697132.0,697132.0,6896,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575031,2014855.00
05/23/2017 17:30,2,1.131,ACTIVE,213.51,348.66,59.981,1495575003,"201051344000594","219011344069620",29.74,17.00,0,332.43,362.19,34.1,31.0,0.256,717026.1,717026.1,6898,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575032,2014856.00
05/23/2017 17:30,2,1.215,ACTIVE,214.64,347.46,59.986,1495575003,"201051344001203","219011344069620",29.94,17.00,0,333.93,366.10,36.9,33.7,0.292,706273.6,706273.6,6915,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575033,2014857.00
05/23/2017 17:30,2,1.033,ACTIVE,212.38,342.65,59.975,1495575003,"274151322000054","219011344069620",28.88,20.30,0,331.23,354.97,30.3,27.3,0.203,935778.6,935778.6,6846,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575034,2014858.00
05/23/2017 17:30,2,1.125,ACTIVE,214.41,347.16,59.981,1495575003,"201051344000867","219011344069620",29.54,17.50,0,333.03,361.89,33.7,30.6,0.256,701465.0,701465.0,6915,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575035,2014859.00
05/23/2017 17:30,2,1.219,ACTIVE,214.64,349.56,59.975,1495575003,"201051344001093","219011344069620",30.00,17.00,0,333.33,364.89,37.0,33.8,0.278,705022.9,705022.9,6908,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575036,2014860.00
05/23/2017 17:30,2,1.080,ACTIVE,213.96,348.06,59.975,1495575003,"201051344000900","219011344069620",29.70,16.70,0,333.63,362.49,32.5,29.5,0.265,722913.0,722913.0,6894,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575037,2014861.00
05/23/2017 17:30,2,1.100,ACTIVE,214.41,347.46,59.975,1495575003,"201051344000648","219011344069620",29.68,16.00,0,334.84,362.79,33.1,30.0,0.261,711914.5,711914.5,6889,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575038,2014862.00
05/23/2017 17:30,2,1.105,ACTIVE,214.19,347.16,59.975,1495575003,"201051344000569","219011344069620",30.02,17.30,0,333.63,362.79,33.6,30.6,0.261,725276.3,725276.3,6875,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575038,2014863.00
05/23/2017 17:30,2,1.117,ACTIVE,214.19,347.76,59.959,1495575003,"201051344000983","219011344069620",29.72,17.30,0,333.03,362.79,33.6,30.5,0.274,715697.0,715697.0,6893,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575039,2014864.00
05/23/2017 17:30,2,1.107,ACTIVE,214.19,347.46,59.965,1495575003,"201051344001158","219011344069620",29.46,16.30,0,333.33,362.79,33.1,30.1,0.265,701037.1,701037.1,6898,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575040,2014865.00
05/23/2017 17:30,2,1.100,ACTIVE,214.41,348.96,59.970,1495575003,"201051344000576","219011344069620",29.38,16.70,0,334.24,363.39,32.8,29.7,0.252,715741.6,715741.6,6891,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575041,2014866.00
05/23/2017 17:30,2,1.031,ACTIVE,212.38,345.66,59.959,1495575003,"274151322000087","219011344069620",28.88,23.50,0,330.93,354.07,30.2,27.2,0.181,908530.8,908530.8,6960,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575042,2014867.00
05/23/2017 17:45,2,0.936,ACTIVE,214.41,345.96,59.949,1495575903,"201051344000645","219011344069620",29.36,17.50,0,336.04,364.89,27.9,25.0,0.212,714655.5,714655.5,6884,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575905,2014868.00
05/23/2017 17:45,2,0.859,ACTIVE,212.83,341.15,59.959,1495575903,"274151322000085","219011344069620",28.75,20.00,0,334.84,356.18,25.0,22.2,0.159,932253.7,932253.7,6851,0,0,0,L,1151911521,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575905,2014869.00
05/23/2017 17:45,2,0.934,ACTIVE,214.41,346.86,59.959,1495575903,"201051344000633","219011344069620",29.76,16.70,0,335.74,365.19,28.2,25.3,0.225,701014.7,701014.7,6918,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575906,2014870.00
05/23/2017 17:45,2,0.941,ACTIVE,213.96,345.36,59.959,1495575903,"201051344000469","219011344069620",29.70,15.80,0,334.84,364.59,28.3,25.4,0.221,704121.1,704121.1,6894,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575907,2014871.00
05/23/2017 17:45,2,1.027,ACTIVE,214.19,346.26,59.965,1495575903,"201051344000646","219011344069620",29.40,17.00,0,334.24,367.00,30.6,27.7,0.243,698670.6,698670.6,6901,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575908,2014872.00
05/23/2017 17:45,2,0.895,ACTIVE,212.38,340.25,59.917,1495575903,"274151322000052","219011344069620",29.00,19.80,0,333.93,357.08,26.3,23.5,0.168,967489.4,967489.4,6855,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575909,2014873.00
05/23/2017 17:45,2,1.059,ACTIVE,214.64,347.16,59.965,1495575903,"201051344000585","219011344069620",29.56,17.30,0,335.44,367.60,31.7,28.7,0.239,710287.2,710287.2,6906,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575910,2014874.00
05/23/2017 17:45,2,1.010,ACTIVE,214.19,345.36,59.965,1495575903,"201051344001230","219011344069620",29.62,16.00,0,333.03,365.19,30.2,27.3,0.239,703272.8,703272.8,6902,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575911,2014875.00
05/23/2017 17:45,2,1.018,ACTIVE,214.87,347.46,59.949,1495575903,"201051344000582","219011344069620",29.32,17.00,0,335.14,367.30,30.3,27.3,0.234,692991.2,692991.2,6893,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575912,2014876.00
05/23/2017 17:45,2,1.031,ACTIVE,213.96,345.96,59.954,1495575903,"201051344000955","219011344069620",29.70,17.30,0,333.63,365.80,31.0,28.0,0.243,711841.2,711841.2,6906,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575913,2014877.00
05/23/2017 17:45,2,0.582,ACTIVE,212.61,408.78,59.959,1495575903,"274151322000094","219011344069620",38.41,21.80,0,333.33,441.54,22.7,20.0,0.146,792302.0,792302.0,7054,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575914,2014878.00
05/23/2017 17:45,2,0.965,ACTIVE,213.96,345.36,59.912,1495575903,"201051344000579","219011344069620",29.72,16.30,0,336.04,364.89,29.1,26.2,0.212,721955.5,721955.5,6898,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575914,2014879.00
05/23/2017 17:45,2,1.043,ACTIVE,214.19,346.26,59.912,1495575903,"201051344000890","219011344069620",29.60,16.70,0,334.24,366.70,31.3,28.3,0.225,705778.9,705778.9,6905,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575915,2014880.00
05/23/2017 17:45,2,0.996,ACTIVE,214.64,347.16,59.949,1495575903,"201051344000438","219011344069620",30.42,17.00,0,335.14,367.30,30.7,27.7,0.239,708549.0,708549.0,6896,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575917,2014881.00
05/23/2017 17:45,2,1.031,ACTIVE,214.64,344.15,59.922,1495575903,"201051344000417","219011344069620",19.42,16.30,0,334.84,357.68,20.3,17.7,0.150,656344.5,656344.5,6917,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575917,2014882.00
05/23/2017 17:45,2,0.865,ACTIVE,212.61,343.55,59.949,1495575903,"274151322000083","219011344069620",29.02,19.50,0,333.93,356.78,25.4,22.6,0.168,957680.9,957680.9,6863,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575918,2014883.00
05/23/2017 17:45,2,0.912,ACTIVE,213.29,345.36,59.986,1495575903,"274151322000076","219011344069620",29.58,20.00,0,335.74,358.58,27.3,24.4,0.186,1021230.8,1021230.8,6854,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575919,2014884.00
05/23/2017 17:45,2,0.947,ACTIVE,213.74,345.06,59.959,1495575903,"201051344000868","219011344069620",29.02,16.30,0,335.14,363.69,27.9,25.0,0.208,702606.4,702606.4,6899,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575920,2014885.00
05/23/2017 17:45,2,0.893,ACTIVE,212.61,342.35,59.959,1495575903,"274151322000095","219011344069620",29.64,19.30,0,334.24,357.68,26.8,24.0,0.172,1011326.4,1011326.4,6862,0,0,0,L,1151911521,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575921,2014886.00
05/23/2017 17:45,2,0.932,ACTIVE,213.96,344.76,59.949,1495575903,"201051344000988","219011344069620",19.10,16.70,0,334.84,357.68,18.0,15.5,0.137,630581.4,630581.4,6917,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575922,2014887.00
05/23/2017 17:45,2,1.023,ACTIVE,214.41,346.26,59.933,1495575903,"201051344001025","219011344069620",29.58,17.00,0,335.14,367.60,30.7,27.7,0.230,707922.7,707922.7,6909,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575923,2014888.00
05/23/2017 17:45,2,0.922,ACTIVE,213.74,345.06,59.933,1495575903,"201051344000458","219011344069620",29.46,17.80,0,335.44,364.29,27.6,24.7,0.212,714664.9,714664.9,6885,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575924,2014889.00
05/23/2017 17:45,2,0.916,ACTIVE,214.64,346.56,59.949,1495575903,"201051344000853","219011344069620",29.60,17.00,0,336.04,365.80,27.5,24.6,0.212,715322.3,715322.3,6890,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575925,2014890.00
05/23/2017 17:45,2,0.979,ACTIVE,214.64,347.16,59.970,1495575903,"201051344000685","219011344069620",29.64,16.30,0,333.93,367.60,29.4,26.5,0.234,708608.9,708608.9,6910,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575925,2014891.00
05/23/2017 17:45,2,0.996,ACTIVE,214.64,347.16,59.965,1495575903,"201051344000917","219011344069620",29.52,17.50,0,334.24,367.00,29.8,26.9,0.225,705228.2,705228.2,6899,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575926,2014892.00
05/23/2017 17:45,2,0.996,ACTIVE,214.64,346.56,59.912,1495575903,"201051344001145","219011344069620",29.60,15.80,0,335.44,367.30,29.9,27.0,0.225,713162.5,713162.5,6888,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575927,2014893.00
05/23/2017 17:45,2,0.994,ACTIVE,214.64,346.26,59.933,1495575903,"201051344000651","219011344069620",29.80,17.00,0,335.44,367.60,30.0,27.0,0.225,701661.6,701661.6,6905,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575928,2014894.00
05/23/2017 17:45,2,0.832,ACTIVE,212.38,340.25,59.954,1495575903,"274151322000088","219011344069620",28.09,19.80,0,334.54,356.18,23.7,21.0,0.146,918151.2,918151.2,6860,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575929,2014895.00
05/23/2017 17:45,2,0.592,ACTIVE,213.06,410.58,59.954,1495575903,"274151322000068","219011344069620",38.29,23.00,0,333.63,448.45,23.0,20.3,0.146,792663.4,792663.4,7071,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575930,2014896.00
05/23/2017 17:45,2,0.994,ACTIVE,214.19,345.36,59.959,1495575903,"201051344001135","219011344069620",30.02,17.30,0,334.24,366.40,30.3,27.3,0.225,697140.7,697140.7,6897,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575931,2014897.00
05/23/2017 17:45,2,0.916,ACTIVE,213.29,344.15,59.949,1495575903,"201051344000594","219011344069620",30.04,16.70,0,333.93,363.99,27.9,25.0,0.212,717034.0,717034.0,6899,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575932,2014898.00
05/23/2017 17:45,2,1.002,ACTIVE,214.64,346.56,59.949,1495575903,"201051344001203","219011344069620",29.34,17.00,0,335.44,368.20,29.8,26.8,0.230,706282.1,706282.1,6916,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575933,2014899.00
05/23/2017 17:45,2,0.836,ACTIVE,212.61,345.06,59.986,1495575903,"274151322000054","219011344069620",28.57,20.30,0,333.63,356.48,24.2,21.4,0.159,935785.7,935785.7,6847,0,0,0,L,1151911521,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575934,2014900.00
05/23/2017 17:45,2,0.908,ACTIVE,213.96,344.15,59.970,1495575903,"201051344000867","219011344069620",29.72,17.30,0,334.84,363.69,27.4,24.5,0.199,701472.9,701472.9,6916,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575935,2014901.00
05/23/2017 17:45,2,0.996,ACTIVE,214.41,346.56,59.959,1495575903,"201051344001093","219011344069620",29.66,17.00,0,335.14,367.00,30.0,27.0,0.221,705031.6,705031.6,6909,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575936,2014902.00
05/23/2017 17:45,2,0.867,ACTIVE,213.74,345.96,59.954,1495575903,"201051344000900","219011344069620",29.78,16.70,0,334.54,364.29,26.2,23.4,0.203,722920.5,722920.5,6895,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575937,2014903.00
05/23/2017 17:45,2,0.898,ACTIVE,213.96,345.06,59.959,1495575903,"201051344000648","219011344069620",29.62,16.30,0,334.84,363.99,27.0,24.2,0.203,711922.2,711922.2,6890,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575938,2014904.00
05/23/2017 17:45,2,0.918,ACTIVE,213.96,344.76,59.965,1495575903,"201051344000569","219011344069620",29.38,17.30,0,334.84,364.29,27.3,24.5,0.203,725284.1,725284.1,6876,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575938,2014905.00
05/23/2017 17:45,2,0.910,ACTIVE,213.96,344.45,59.965,1495575903,"201051344000983","219011344069620",29.68,17.30,0,334.54,364.29,27.4,24.5,0.212,715704.8,715704.8,6894,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575939,2014906.00
