ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 17:45,2,0.881,ACTIVE,213.96,344.76,59.938,1495575903,"201051344001158","219011344069620",29.84,16.30,0,334.24,364.59,26.7,23.8,0.208,701044.8,701044.8,6899,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575940,2014907.00
05/23/2017 17:45,2,0.889,ACTIVE,214.41,346.26,59.959,1495575903,"201051344000576","219011344069620",29.58,16.70,0,336.04,364.59,26.6,23.8,0.199,715749.2,715749.2,6892,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575941,2014908.00
05/23/2017 17:45,2,0.836,ACTIVE,212.83,341.75,59.959,1495575903,"274151322000087","219011344069620",28.41,24.00,0,334.84,355.58,24.0,21.3,0.146,908537.8,908537.8,6961,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495575942,2014909.00
05/23/2017 18:00,2,0.607,ACTIVE,214.19,343.55,60.039,1495576803,"201051344000645","219011344069620",29.36,17.50,0,334.24,360.08,18.1,15.5,0.124,714661.1,714661.1,6885,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576804,2014910.00
05/23/2017 18:00,2,0.545,ACTIVE,212.83,339.34,59.991,1495576803,"274151322000085","219011344069620",28.37,19.80,0,331.23,352.57,15.7,13.2,0.093,932258.7,932258.7,6852,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576805,2014911.00
05/23/2017 18:00,2,0.621,ACTIVE,214.19,344.45,59.996,1495576803,"201051344000633","219011344069620",29.36,16.70,0,334.24,361.29,18.5,16.0,0.133,701020.5,701020.5,6919,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576806,2014912.00
05/23/2017 18:00,2,0.633,ACTIVE,213.96,343.85,59.996,1495576803,"201051344000469","219011344069620",29.10,15.80,0,333.33,359.78,18.7,16.1,0.137,704126.9,704126.9,6895,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576807,2014913.00
05/23/2017 18:00,2,0.678,ACTIVE,214.19,344.15,60.007,1495576803,"201051344000646","219011344069620",29.08,16.70,0,333.33,362.49,20.0,17.4,0.146,698676.9,698676.9,6902,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576808,2014914.00
05/23/2017 18:00,2,0.582,ACTIVE,212.38,340.85,59.991,1495576803,"274151322000052","219011344069620",28.45,19.80,0,331.23,353.77,16.8,14.3,0.110,967494.7,967494.7,6856,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576809,2014915.00
05/23/2017 18:00,2,0.705,ACTIVE,214.41,344.15,60.007,1495576803,"201051344000585","219011344069620",28.90,17.00,0,335.44,363.09,20.7,18.1,0.141,710293.7,710293.7,6907,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576809,2014916.00
05/23/2017 18:00,2,0.656,ACTIVE,214.19,342.35,60.012,1495576803,"201051344001230","219011344069620",29.44,15.80,0,332.73,360.69,19.6,17.0,0.137,703279.0,703279.0,6903,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576810,2014917.00
05/23/2017 18:00,2,0.676,ACTIVE,214.87,344.45,59.996,1495576803,"201051344000582","219011344069620",28.82,16.70,0,335.44,362.79,19.8,17.2,0.137,692997.4,692997.4,6894,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576811,2014918.00
05/23/2017 18:00,2,0.686,ACTIVE,213.96,343.25,60.018,1495576803,"201051344000955","219011344069620",29.50,17.00,0,333.63,361.59,20.6,17.9,0.146,711847.6,711847.6,6907,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576812,2014919.00
05/23/2017 18:00,2,0.359,ACTIVE,212.61,409.68,60.002,1495576803,"274151322000094","219011344069620",38.61,21.50,0,335.74,437.93,14.0,11.6,0.084,792306.5,792306.5,7055,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576813,2014920.00
05/23/2017 18:00,2,0.656,ACTIVE,213.74,342.35,59.975,1495576803,"201051344000579","219011344069620",29.38,16.00,0,333.63,360.08,19.6,17.0,0.128,721961.5,721961.5,6899,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576814,2014921.00
05/23/2017 18:00,2,0.697,ACTIVE,214.19,342.65,59.954,1495576803,"201051344000890","219011344069620",29.34,16.30,0,333.93,362.19,20.7,18.1,0.141,705785.4,705785.4,6906,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576815,2014922.00
05/23/2017 18:00,2,0.668,ACTIVE,214.41,343.85,60.007,1495576803,"201051344000438","219011344069620",29.84,16.70,0,334.24,363.39,20.2,17.6,0.141,708555.3,708555.3,6897,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576816,2014923.00
05/23/2017 18:00,2,0.705,ACTIVE,214.41,342.05,59.996,1495576803,"201051344000417","219011344069620",18.87,16.00,0,334.54,354.67,13.5,11.1,0.084,656348.5,656348.5,6918,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576817,2014924.00
05/23/2017 18:00,2,0.555,ACTIVE,212.83,340.25,59.996,1495576803,"274151322000083","219011344069620",28.65,19.30,0,331.83,353.47,16.1,13.6,0.106,957686.0,957686.0,6864,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576818,2014925.00
05/23/2017 18:00,2,0.596,ACTIVE,213.29,342.65,60.012,1495576803,"274151322000076","219011344069620",28.77,19.80,0,332.13,354.97,17.4,14.9,0.106,1021236.3,1021236.3,6855,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576819,2014926.00
05/23/2017 18:00,2,0.631,ACTIVE,213.51,341.75,60.002,1495576803,"201051344000868","219011344069620",28.86,16.00,0,333.63,359.48,18.5,15.9,0.128,702612.1,702612.1,6900,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576820,2014927.00
05/23/2017 18:00,2,0.570,ACTIVE,212.61,338.44,59.981,1495576803,"274151322000095","219011344069620",29.12,19.00,0,331.53,353.77,16.9,14.4,0.102,1011331.9,1011331.9,6863,0,0,0,L,1151911521,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576820,2014928.00
05/23/2017 18:00,2,0.615,ACTIVE,213.74,342.05,60.018,1495576803,"201051344000988","219011344069620",18.71,16.30,0,333.63,354.97,11.7,9.4,0.080,630584.9,630584.9,6918,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576821,2014929.00
05/23/2017 18:00,2,0.676,ACTIVE,214.19,342.65,60.007,1495576803,"201051344001025","219011344069620",29.40,16.70,0,334.54,362.79,20.2,17.5,0.137,707929.1,707929.1,6910,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576822,2014930.00
05/23/2017 18:00,2,0.625,ACTIVE,213.74,341.75,60.018,1495576803,"201051344000458","219011344069620",29.06,17.50,0,334.84,359.48,18.4,15.9,0.133,714670.6,714670.6,6886,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576823,2014931.00
05/23/2017 18:00,2,0.625,ACTIVE,214.19,344.15,60.002,1495576803,"201051344000853","219011344069620",28.67,16.70,0,335.14,360.99,18.1,15.6,0.133,715327.9,715327.9,6891,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576824,2014932.00
05/23/2017 18:00,2,0.648,ACTIVE,214.64,343.85,60.007,1495576803,"201051344000685","219011344069620",29.34,16.00,0,334.84,362.79,19.3,16.7,0.146,708615.0,708615.0,6911,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576825,2014933.00
05/23/2017 18:00,2,0.668,ACTIVE,214.64,343.55,60.007,1495576803,"201051344000917","219011344069620",28.73,17.30,0,333.63,362.19,19.4,16.8,0.137,705234.4,705234.4,6900,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576826,2014934.00
05/23/2017 18:00,2,0.670,ACTIVE,214.64,343.55,60.028,1495576803,"201051344001145","219011344069620",28.80,15.50,0,334.54,362.79,19.6,16.9,0.137,713168.7,713168.7,6889,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576827,2014935.00
05/23/2017 18:00,2,0.664,ACTIVE,214.41,343.25,59.991,1495576803,"201051344000651","219011344069620",29.26,16.70,0,335.14,362.79,19.7,17.1,0.137,701667.8,701667.8,6906,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576828,2014936.00
05/23/2017 18:00,2,0.533,ACTIVE,212.38,339.95,59.996,1495576803,"274151322000088","219011344069620",27.71,19.80,0,330.63,352.57,15.0,12.5,0.093,918156.0,918156.0,6861,0,0,0,L,1151911521,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576829,2014937.00
05/23/2017 18:00,2,0.387,ACTIVE,213.29,401.26,60.007,1495576803,"274151322000068","219011344069620",37.77,22.50,0,336.04,437.63,14.7,12.3,0.080,792668.0,792668.0,7072,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576829,2014938.00
05/23/2017 18:00,2,0.678,ACTIVE,213.96,342.05,60.023,1495576803,"201051344001135","219011344069620",29.30,17.30,0,334.54,361.59,20.1,17.5,0.137,697147.0,697147.0,6898,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576830,2014939.00
05/23/2017 18:00,2,0.627,ACTIVE,213.29,342.05,60.002,1495576803,"201051344000594","219011344069620",29.36,16.30,0,332.43,359.48,18.7,16.1,0.133,717039.8,717039.8,6900,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576831,2014940.00
05/23/2017 18:00,2,0.670,ACTIVE,214.64,343.25,60.002,1495576803,"201051344001203","219011344069620",28.90,16.70,0,335.44,363.69,19.6,17.0,0.137,706288.4,706288.4,6917,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576832,2014941.00
05/23/2017 18:00,2,0.549,ACTIVE,212.61,342.65,60.002,1495576803,"274151322000054","219011344069620",27.91,20.30,0,331.23,353.17,15.5,13.0,0.102,935790.6,935790.6,6848,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576833,2014942.00
05/23/2017 18:00,2,0.623,ACTIVE,213.74,341.75,59.986,1495576803,"201051344000867","219011344069620",29.04,17.30,0,333.63,359.48,18.4,15.8,0.119,701478.6,701478.6,6917,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576834,2014943.00
05/23/2017 18:00,2,0.670,ACTIVE,214.64,343.55,60.012,1495576803,"201051344001093","219011344069620",29.56,16.70,0,334.54,362.19,20.1,17.4,0.128,705037.9,705037.9,6910,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576835,2014944.00
05/23/2017 18:00,2,0.582,ACTIVE,213.51,342.95,59.991,1495576803,"201051344000900","219011344069620",28.86,16.70,0,333.63,359.48,17.1,14.5,0.124,722925.9,722925.9,6896,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576836,2014945.00
05/23/2017 18:00,2,0.607,ACTIVE,213.74,341.75,60.007,1495576803,"201051344000648","219011344069620",29.54,16.00,0,334.84,359.78,18.2,15.7,0.115,711927.8,711927.8,6891,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576837,2014946.00
05/23/2017 18:00,2,0.621,ACTIVE,213.74,342.35,60.007,1495576803,"201051344000569","219011344069620",29.34,17.00,0,334.54,359.78,18.5,15.9,0.128,725289.8,725289.8,6877,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576838,2014947.00
05/23/2017 18:00,2,0.627,ACTIVE,213.74,342.35,59.996,1495576803,"201051344000983","219011344069620",29.10,17.30,0,334.24,359.78,18.5,16.0,0.124,715710.5,715710.5,6895,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576839,2014948.00
05/23/2017 18:00,2,0.609,ACTIVE,213.74,342.65,60.002,1495576803,"201051344001158","219011344069620",28.94,16.00,0,333.93,359.78,17.9,15.3,0.128,701050.4,701050.4,6900,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576840,2014949.00
05/23/2017 18:00,2,0.605,ACTIVE,214.19,343.55,59.975,1495576803,"201051344000576","219011344069620",29.14,16.70,0,334.84,360.69,17.9,15.3,0.119,715754.7,715754.7,6893,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576841,2014950.00
05/23/2017 18:00,2,0.549,ACTIVE,212.83,339.95,60.028,1495576803,"274151322000087","219011344069620",27.95,23.80,0,330.03,352.57,15.5,13.1,0.088,908542.8,908542.8,6962,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495576842,2014951.00
05/23/2017 18:15,2,0.471,ACTIVE,214.19,341.45,59.975,1495577703,"201051344000645","219011344069620",29.30,17.30,0,335.14,353.17,14.0,11.6,0.084,714664.5,714664.5,6886,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577704,2014952.00
05/23/2017 18:15,2,0.414,ACTIVE,212.83,339.34,59.970,1495577703,"274151322000085","219011344069620",27.85,19.30,0,334.54,345.96,11.7,9.4,0.071,932261.5,932261.5,6853,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577705,2014953.00
05/23/2017 18:15,2,0.500,ACTIVE,214.19,342.65,59.965,1495577703,"201051344000633","219011344069620",28.65,16.30,0,334.24,354.07,14.5,12.1,0.093,701024.0,701024.0,6920,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577706,2014954.00
05/23/2017 18:15,2,0.506,ACTIVE,213.74,341.45,59.965,1495577703,"201051344000469","219011344069620",28.31,15.50,0,332.73,352.57,14.5,12.1,0.093,704130.4,704130.4,6896,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577707,2014955.00
05/23/2017 18:15,2,0.525,ACTIVE,213.29,339.95,59.944,1495577703,"201051344000646","219011344069620",28.73,16.00,0,333.63,352.87,15.3,12.9,0.097,698680.7,698680.7,6903,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577708,2014956.00
05/23/2017 18:15,2,0.449,ACTIVE,212.38,340.55,59.965,1495577703,"274151322000052","219011344069620",27.83,19.30,0,333.63,346.86,12.7,10.4,0.080,967497.8,967497.8,6857,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577709,2014957.00
05/23/2017 18:15,2,0.508,ACTIVE,213.74,340.55,59.928,1495577703,"201051344000585","219011344069620",30.18,16.70,0,334.54,353.47,15.5,13.1,0.088,710297.7,710297.7,6908,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577710,2014958.00
05/23/2017 18:15,2,0.506,ACTIVE,213.29,338.74,59.975,1495577703,"201051344001230","219011344069620",29.24,15.50,0,333.63,352.87,15.0,12.6,0.088,703282.7,703282.7,6904,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577711,2014959.00
05/23/2017 18:15,2,0.516,ACTIVE,213.74,340.25,59.970,1495577703,"201051344000582","219011344069620",28.77,16.30,0,334.54,353.47,15.0,12.6,0.093,693001.1,693001.1,6895,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577712,2014960.00
05/23/2017 18:15,2,0.535,ACTIVE,213.06,339.04,59.917,1495577703,"201051344000955","219011344069620",29.34,16.30,0,332.43,352.87,15.9,13.5,0.097,711851.5,711851.5,6908,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577713,2014961.00
05/23/2017 18:15,2,0.266,ACTIVE,212.83,403.97,59.975,1495577703,"274151322000094","219011344069620",37.93,21.00,0,336.34,428.61,10.2,8.0,0.053,792309.0,792309.0,7056,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577713,2014962.00
05/23/2017 18:15,2,0.525,ACTIVE,213.74,340.85,59.975,1495577703,"201051344000579","219011344069620",29.00,15.80,0,333.63,351.97,15.4,13.0,0.084,721965.2,721965.2,6900,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577714,2014963.00
05/23/2017 18:15,2,0.541,ACTIVE,213.29,339.65,59.965,1495577703,"201051344000890","219011344069620",28.82,16.00,0,334.24,353.77,15.8,13.3,0.088,705789.3,705789.3,6907,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577715,2014964.00
05/23/2017 18:15,2,0.533,ACTIVE,213.74,340.25,59.981,1495577703,"201051344000438","219011344069620",28.71,16.00,0,335.14,353.77,15.6,13.1,0.097,708559.2,708559.2,6898,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577716,2014965.00
05/23/2017 18:15,2,0.543,ACTIVE,213.74,339.34,59.922,1495577703,"201051344000417","219011344069620",18.83,15.80,0,333.93,350.17,10.4,8.1,0.062,656350.9,656350.9,6919,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577717,2014966.00
05/23/2017 18:15,2,0.424,ACTIVE,212.61,340.25,59.970,1495577703,"274151322000083","219011344069620",27.77,18.70,0,334.54,346.56,11.9,9.6,0.075,957688.9,957688.9,6865,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577718,2014967.00
05/23/2017 18:15,2,0.438,ACTIVE,213.51,339.34,59.970,1495577703,"274151322000076","219011344069620",29.04,19.30,0,335.44,347.46,12.9,10.5,0.080,1021239.5,1021239.5,6856,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577719,2014968.00
05/23/2017 18:15,2,0.496,ACTIVE,213.51,340.85,59.970,1495577703,"201051344000868","219011344069620",28.29,15.80,0,333.33,351.67,14.2,11.8,0.084,702615.6,702615.6,6901,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577720,2014969.00
05/23/2017 18:15,2,0.439,ACTIVE,212.61,338.74,60.002,1495577703,"274151322000095","219011344069620",27.73,18.30,0,334.24,346.56,12.4,10.0,0.075,1011335.0,1011335.0,6864,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577721,2014970.00
05/23/2017 18:15,2,0.469,ACTIVE,213.51,341.45,59.981,1495577703,"201051344000988","219011344069620",18.65,15.80,0,333.63,349.56,8.9,6.6,0.062,630586.9,630586.9,6919,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577722,2014971.00
05/23/2017 18:15,2,0.508,ACTIVE,213.51,339.04,59.965,1495577703,"201051344001025","219011344069620",29.52,16.30,0,334.54,353.17,15.2,12.7,0.097,707932.9,707932.9,6911,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577722,2014972.00
05/23/2017 18:15,2,0.480,ACTIVE,213.74,341.15,59.981,1495577703,"201051344000458","219011344069620",29.30,17.30,0,333.63,351.97,14.2,11.8,0.088,714674.0,714674.0,6887,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577723,2014973.00
05/23/2017 18:15,2,0.475,ACTIVE,214.41,342.05,59.981,1495577703,"201051344000853","219011344069620",29.18,16.30,0,335.74,352.27,14.1,11.7,0.084,715331.4,715331.4,6892,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577724,2014974.00
05/23/2017 18:15,2,0.508,ACTIVE,213.74,341.15,59.970,1495577703,"201051344000685","219011344069620",28.43,15.80,0,333.63,353.47,14.7,12.2,0.102,708618.6,708618.6,6912,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577725,2014975.00
05/23/2017 18:15,2,0.508,ACTIVE,213.74,340.25,59.981,1495577703,"201051344000917","219011344069620",28.47,17.00,0,333.33,352.57,14.6,12.2,0.093,705238.1,705238.1,6901,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577726,2014976.00
05/23/2017 18:15,2,0.500,ACTIVE,213.74,340.25,59.986,1495577703,"201051344001145","219011344069620",28.90,15.30,0,335.14,353.77,14.7,12.2,0.093,713172.4,713172.4,6890,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577727,2014977.00
05/23/2017 18:15,2,0.520,ACTIVE,213.51,340.55,59.975,1495577703,"201051344000651","219011344069620",28.61,16.30,0,334.84,353.17,15.1,12.6,0.093,701671.6,701671.6,6907,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577728,2014978.00
05/23/2017 18:15,2,0.391,ACTIVE,212.38,336.94,59.981,1495577703,"274151322000088","219011344069620",27.61,19.30,0,333.63,345.96,11.0,8.7,0.057,918158.7,918158.7,6862,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577729,2014979.00
05/23/2017 18:15,2,0.279,ACTIVE,213.29,409.68,59.954,1495577703,"274151322000068","219011344069620",38.59,22.30,0,336.34,428.91,10.9,8.6,0.057,792670.7,792670.7,7073,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577730,2014980.00
05/23/2017 18:15,2,0.523,ACTIVE,213.29,339.34,59.991,1495577703,"201051344001135","219011344069620",28.92,16.70,0,333.63,353.17,15.3,12.9,0.093,697150.8,697150.8,6899,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577731,2014981.00
05/23/2017 18:15,2,0.498,ACTIVE,213.51,340.55,59.975,1495577703,"201051344000594","219011344069620",28.69,15.80,0,332.13,352.27,14.5,12.0,0.084,717043.4,717043.4,6901,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577731,2014982.00
05/23/2017 18:15,2,0.502,ACTIVE,213.74,339.04,59.986,1495577703,"201051344001203","219011344069620",29.42,16.00,0,334.84,354.37,15.0,12.5,0.097,706292.1,706292.1,6918,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577732,2014983.00
05/23/2017 18:15,2,0.408,ACTIVE,212.61,340.85,59.996,1495577703,"274151322000054","219011344069620",27.81,20.00,0,334.24,346.26,11.5,9.2,0.062,935793.4,935793.4,6849,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577733,2014984.00
05/23/2017 18:15,2,0.465,ACTIVE,213.74,340.55,59.981,1495577703,"201051344000867","219011344069620",29.62,17.00,0,332.73,351.67,14.0,11.6,0.075,701482.0,701482.0,6918,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577734,2014985.00
05/23/2017 18:15,2,0.527,ACTIVE,213.51,340.25,59.981,1495577703,"201051344001093","219011344069620",28.88,16.30,0,333.63,353.47,15.4,12.9,0.088,705041.7,705041.7,6911,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577735,2014986.00
05/23/2017 18:15,2,0.471,ACTIVE,213.74,341.15,59.975,1495577703,"201051344000900","219011344069620",24.53,16.30,0,333.93,351.07,11.7,9.4,0.080,722929.0,722929.0,6897,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577736,2014987.00
05/23/2017 18:15,2,0.486,ACTIVE,213.74,341.15,59.959,1495577703,"201051344000648","219011344069620",28.84,15.80,0,334.24,351.97,14.2,11.8,0.084,711931.3,711931.3,6892,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577737,2014988.00
05/23/2017 18:15,2,0.486,ACTIVE,213.74,340.85,59.975,1495577703,"201051344000569","219011344069620",28.88,16.70,0,334.24,351.97,14.2,11.8,0.084,725293.3,725293.3,6878,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577738,2014989.00
05/23/2017 18:15,2,0.480,ACTIVE,213.74,341.15,59.965,1495577703,"201051344000983","219011344069620",29.48,16.70,0,333.93,351.07,14.4,11.9,0.084,715714.0,715714.0,6896,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577739,2014990.00
05/23/2017 18:15,2,0.486,ACTIVE,213.74,341.15,59.965,1495577703,"201051344001158","219011344069620",27.67,15.80,0,334.54,351.67,13.6,11.2,0.088,701053.7,701053.7,6901,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577740,2014991.00
05/23/2017 18:15,2,0.471,ACTIVE,214.19,342.65,59.965,1495577703,"201051344000576","219011344069620",29.02,16.00,0,334.24,352.27,13.9,11.5,0.084,715758.1,715758.1,6894,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577741,2014992.00
05/23/2017 18:15,2,0.412,ACTIVE,212.83,339.65,59.965,1495577703,"274151322000087","219011344069620",27.61,23.00,0,334.24,345.96,11.5,9.2,0.053,908545.6,908545.6,6963,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495577742,2014993.00
05/23/2017 18:30,2,0.541,ACTIVE,214.41,343.25,59.959,1495578603,"201051344000645","219011344069620",28.75,16.70,0,335.44,349.86,15.8,13.3,0.102,714667.5,714667.5,6887,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578605,2014994.00
05/23/2017 18:30,2,0.482,ACTIVE,213.06,341.15,59.944,1495578603,"274151322000085","219011344069620",27.77,19.00,0,334.54,344.76,13.6,11.2,0.080,932263.9,932263.9,6854,0,0,0,L,1151911521,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578605,2014995.00
05/23/2017 18:30,2,0.562,ACTIVE,214.41,344.45,59.959,1495578603,"201051344000633","219011344069620",28.78,15.80,0,334.54,351.07,16.4,13.9,0.106,701026.9,701026.9,6921,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578606,2014996.00
05/23/2017 18:30,2,0.566,ACTIVE,213.96,342.35,59.965,1495578603,"201051344000469","219011344069620",28.75,15.00,0,333.63,348.96,16.6,14.1,0.115,704133.5,704133.5,6897,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578607,2014997.00
05/23/2017 18:30,2,0.596,ACTIVE,213.29,341.45,59.965,1495578603,"201051344000646","219011344069620",29.02,15.80,0,332.13,348.66,17.6,15.0,0.119,698684.1,698684.1,6904,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578608,2014998.00
05/23/2017 18:30,2,0.508,ACTIVE,212.61,341.75,59.922,1495578603,"274151322000052","219011344069620",28.43,18.70,0,333.63,345.36,14.7,12.2,0.084,967500.5,967500.5,6858,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578609,2014999.00
05/23/2017 18:30,2,0.615,ACTIVE,213.74,342.95,59.959,1495578603,"201051344000585","219011344069620",29.02,16.00,0,332.13,349.26,18.1,15.6,0.124,710301.1,710301.1,6909,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578610,2015000.00
05/23/2017 18:30,2,0.584,ACTIVE,213.51,340.85,59.959,1495578603,"201051344001230","219011344069620",29.18,15.00,0,330.63,347.16,17.3,14.8,0.110,703286.0,703286.0,6905,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578611,2015001.00
05/23/2017 18:30,2,0.572,ACTIVE,214.19,341.75,59.970,1495578603,"201051344000582","219011344069620",29.78,15.80,0,332.13,348.96,17.3,14.8,0.119,693004.4,693004.4,6896,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578612,2015002.00
05/23/2017 18:30,2,0.607,ACTIVE,213.29,340.85,59.975,1495578603,"201051344000955","219011344069620",29.50,16.00,0,330.93,348.06,18.2,15.7,0.119,711855.0,711855.0,6909,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578613,2015003.00
05/23/2017 18:30,2,0.297,ACTIVE,212.83,418.70,59.965,1495578603,"274151322000094","219011344069620",39.48,20.30,0,335.44,422.30,11.9,9.6,0.071,792311.0,792311.0,7057,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578614,2015004.00
05/23/2017 18:30,2,0.580,ACTIVE,213.96,341.75,59.959,1495578603,"201051344000579","219011344069620",29.70,15.30,0,334.54,349.56,17.5,14.9,0.102,721968.6,721968.6,6901,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578614,2015005.00
05/23/2017 18:30,2,0.615,ACTIVE,213.51,341.15,59.933,1495578603,"201051344000890","219011344069620",29.26,15.80,0,332.13,348.66,18.3,15.7,0.119,705792.8,705792.8,6908,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578615,2015006.00
05/23/2017 18:30,2,0.604,ACTIVE,213.74,341.75,59.954,1495578603,"201051344000438","219011344069620",29.36,15.80,0,332.73,349.26,18.0,15.4,0.124,708562.6,708562.6,6899,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578616,2015007.00
05/23/2017 18:30,2,0.625,ACTIVE,213.96,340.25,59.949,1495578603,"201051344000417","219011344069620",18.96,15.30,0,332.13,345.36,12.0,9.7,0.071,656353.1,656353.1,6920,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578618,2015008.00
05/23/2017 18:30,2,0.480,ACTIVE,212.61,340.85,59.970,1495578603,"274151322000083","219011344069620",28.65,18.30,0,334.24,344.76,14.0,11.6,0.080,957691.4,957691.4,6866,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578619,2015009.00
05/23/2017 18:30,2,0.514,ACTIVE,213.51,341.45,59.970,1495578603,"274151322000076","219011344069620",29.18,18.70,0,335.14,345.96,15.2,12.7,0.097,1021242.3,1021242.3,6857,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578620,2015010.00
05/23/2017 18:30,2,0.559,ACTIVE,213.74,341.45,60.007,1495578603,"201051344000868","219011344069620",29.16,15.50,0,333.33,348.96,16.5,14.0,0.102,702618.7,702618.7,6902,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578621,2015011.00
05/23/2017 18:30,2,0.506,ACTIVE,212.61,338.74,59.970,1495578603,"274151322000095","219011344069620",28.67,18.00,0,333.93,344.76,14.7,12.2,0.088,1011337.6,1011337.6,6865,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578622,2015012.00
05/23/2017 18:30,2,0.539,ACTIVE,213.96,342.35,59.975,1495578603,"201051344000988","219011344069620",18.91,15.50,0,333.33,348.06,10.3,8.0,0.075,630588.6,630588.6,6920,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578622,2015013.00
05/23/2017 18:30,2,0.598,ACTIVE,213.51,340.55,59.970,1495578603,"201051344001025","219011344069620",29.48,15.80,0,332.13,348.96,17.9,15.3,0.119,707936.3,707936.3,6912,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578623,2015014.00
05/23/2017 18:30,2,0.555,ACTIVE,213.74,341.75,60.018,1495578603,"201051344000458","219011344069620",28.96,17.00,0,334.24,348.96,16.3,13.8,0.106,714677.1,714677.1,6888,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578624,2015015.00
05/23/2017 18:30,2,0.555,ACTIVE,214.41,343.85,59.981,1495578603,"201051344000853","219011344069620",28.86,15.80,0,335.44,351.37,16.2,13.7,0.106,715334.4,715334.4,6893,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578625,2015016.00
05/23/2017 18:30,2,0.576,ACTIVE,213.96,342.95,59.975,1495578603,"201051344000685","219011344069620",29.32,15.30,0,333.03,349.56,17.1,14.6,0.124,708621.9,708621.9,6913,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578626,2015017.00
05/23/2017 18:30,2,0.582,ACTIVE,213.96,342.05,59.975,1495578603,"201051344000917","219011344069620",29.28,16.30,0,331.53,349.26,17.3,14.8,0.115,705241.3,705241.3,6902,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578627,2015018.00
05/23/2017 18:30,2,0.588,ACTIVE,213.96,342.65,59.986,1495578603,"201051344001145","219011344069620",28.86,14.70,0,333.33,349.86,17.2,14.7,0.115,713175.6,713175.6,6891,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578628,2015019.00
05/23/2017 18:30,2,0.588,ACTIVE,213.96,342.05,59.991,1495578603,"201051344000651","219011344069620",29.42,15.80,0,332.43,348.96,17.6,15.0,0.115,701674.9,701674.9,6908,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578629,2015020.00
05/23/2017 18:30,2,0.463,ACTIVE,212.38,340.85,59.938,1495578603,"274151322000088","219011344069620",27.97,19.00,0,333.63,344.45,13.1,10.7,0.080,918161.1,918161.1,6863,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578630,2015021.00
05/23/2017 18:30,2,0.334,ACTIVE,213.51,405.47,59.991,1495578603,"274151322000068","219011344069620",37.99,21.80,0,336.34,424.41,13.0,10.6,0.066,792672.9,792672.9,7074,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578631,2015022.00
05/23/2017 18:30,2,0.600,ACTIVE,213.51,340.55,59.981,1495578603,"201051344001135","219011344069620",29.42,16.00,0,332.73,348.06,17.9,15.4,0.119,697154.2,697154.2,6900,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578631,2015023.00
05/23/2017 18:30,2,0.561,ACTIVE,213.51,341.75,59.938,1495578603,"201051344000594","219011344069620",29.64,15.50,0,332.73,348.66,16.8,14.3,0.110,717046.5,717046.5,6902,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578632,2015024.00
05/23/2017 18:30,2,0.586,ACTIVE,213.74,341.15,59.986,1495578603,"201051344001203","219011344069620",29.66,15.80,0,332.43,350.17,17.6,15.1,0.115,706295.4,706295.4,6919,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578633,2015025.00
05/23/2017 18:30,2,0.492,ACTIVE,212.61,339.04,59.986,1495578603,"274151322000054","219011344069620",27.75,19.50,0,333.63,344.76,13.8,11.4,0.088,935795.9,935795.9,6850,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578634,2015026.00
05/23/2017 18:30,2,0.551,ACTIVE,213.96,341.45,60.012,1495578603,"201051344000867","219011344069620",29.34,16.30,0,333.33,348.96,16.4,13.9,0.110,701485.1,701485.1,6919,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578635,2015027.00
05/23/2017 18:30,2,0.609,ACTIVE,213.74,341.75,59.959,1495578603,"201051344001093","219011344069620",29.40,15.80,0,332.73,348.96,18.2,15.6,0.110,705045.2,705045.2,6912,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578636,2015028.00
05/23/2017 18:30,2,0.516,ACTIVE,213.74,342.95,60.012,1495578603,"201051344000900","219011344069620",29.10,15.80,0,333.63,348.96,15.2,12.8,0.110,722931.7,722931.7,6898,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578637,2015029.00
05/23/2017 18:30,2,0.555,ACTIVE,213.96,342.35,60.007,1495578603,"201051344000648","219011344069620",29.30,15.50,0,334.24,349.26,16.5,14.0,0.102,711934.4,711934.4,6893,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578638,2015030.00
05/23/2017 18:30,2,0.562,ACTIVE,213.96,342.35,59.996,1495578603,"201051344000569","219011344069620",29.08,16.00,0,333.93,348.66,16.6,14.1,0.106,725296.4,725296.4,6879,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578639,2015031.00
05/23/2017 18:30,2,0.561,ACTIVE,213.96,341.75,60.002,1495578603,"201051344000983","219011344069620",29.42,16.00,0,333.93,348.96,16.7,14.2,0.115,715717.2,715717.2,6897,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578640,2015032.00
05/23/2017 18:30,2,0.543,ACTIVE,213.96,342.35,60.002,1495578603,"201051344001158","219011344069620",29.26,15.30,0,333.33,349.26,16.1,13.6,0.115,701056.6,701056.6,6902,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578641,2015033.00
05/23/2017 18:30,2,0.555,ACTIVE,214.19,343.25,59.986,1495578603,"201051344000576","219011344069620",28.77,15.80,0,334.84,349.86,16.2,13.7,0.106,715761.2,715761.2,6895,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578642,2015034.00
05/23/2017 18:30,2,0.494,ACTIVE,213.06,341.45,59.996,1495578603,"274151322000087","219011344069620",27.77,22.30,0,333.93,344.45,14.0,11.6,0.080,908548.1,908548.1,6964,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495578642,2015035.00
05/23/2017 18:45,2,0.516,ACTIVE,213.74,342.05,59.944,1495579503,"201051344000645","219011344069620",28.90,16.70,0,335.14,351.67,15.2,12.7,0.093,714670.9,714670.9,6888,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579504,2015036.00
05/23/2017 18:45,2,0.459,ACTIVE,212.83,338.44,59.954,1495579503,"274151322000085","219011344069620",27.71,18.70,0,335.14,345.96,12.9,10.5,0.071,932266.8,932266.8,6855,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579505,2015037.00
05/23/2017 18:45,2,0.547,ACTIVE,213.96,342.65,59.959,1495579503,"201051344000633","219011344069620",28.33,15.80,0,334.24,352.87,15.7,13.2,0.102,701030.4,701030.4,6922,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579506,2015038.00
05/23/2017 18:45,2,0.535,ACTIVE,213.51,341.15,59.959,1495579503,"201051344000469","219011344069620",29.30,15.00,0,333.63,350.17,15.9,13.5,0.102,704137.1,704137.1,6898,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579507,2015039.00
05/23/2017 18:45,2,0.555,ACTIVE,213.51,340.55,59.975,1495579503,"201051344000646","219011344069620",29.56,15.50,0,332.43,351.07,16.6,14.1,0.106,698687.9,698687.9,6905,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579508,2015040.00
05/23/2017 18:45,2,0.492,ACTIVE,212.38,339.34,59.970,1495579503,"274151322000052","219011344069620",27.77,18.70,0,333.93,346.86,13.9,11.5,0.084,967503.6,967503.6,6859,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579509,2015041.00
05/23/2017 18:45,2,0.588,ACTIVE,213.74,341.15,59.959,1495579503,"201051344000585","219011344069620",28.88,16.00,0,333.63,351.07,17.2,14.7,0.115,710305.1,710305.1,6910,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579510,2015042.00
05/23/2017 18:45,2,0.531,ACTIVE,213.74,339.95,59.949,1495579503,"201051344001230","219011344069620",30.14,15.30,0,331.53,348.66,16.2,13.7,0.097,703289.8,703289.8,6906,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579511,2015043.00
05/23/2017 18:45,2,0.557,ACTIVE,214.19,341.45,59.954,1495579503,"201051344000582","219011344069620",29.08,15.80,0,333.33,350.77,16.4,14.0,0.106,693008.2,693008.2,6897,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579512,2015044.00
05/23/2017 18:45,2,0.584,ACTIVE,213.29,340.55,59.922,1495579503,"201051344000955","219011344069620",29.14,15.80,0,332.13,349.86,17.3,14.7,0.110,711859.0,711859.0,6910,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579513,2015045.00
05/23/2017 18:45,2,0.293,ACTIVE,212.83,406.07,59.954,1495579503,"274151322000094","219011344069620",38.29,20.70,0,336.34,431.02,11.4,9.1,0.071,792313.5,792313.5,7058,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579513,2015046.00
05/23/2017 18:45,2,0.561,ACTIVE,213.29,341.15,59.991,1495579503,"201051344000579","219011344069620",29.40,15.30,0,334.54,350.77,16.7,14.2,0.102,721972.4,721972.4,6902,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579514,2015047.00
05/23/2017 18:45,2,0.590,ACTIVE,213.51,339.95,59.965,1495579503,"201051344000890","219011344069620",28.92,15.80,0,332.73,351.07,17.3,14.8,0.110,705796.8,705796.8,6909,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579515,2015048.00
05/23/2017 18:45,2,0.572,ACTIVE,213.96,341.15,59.954,1495579503,"201051344000438","219011344069620",29.32,15.80,0,333.93,351.07,17.0,14.5,0.106,708566.5,708566.5,6900,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579516,2015049.00
