ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 18:45,2,0.590,ACTIVE,213.74,339.65,59.970,1495579503,"201051344000417","219011344069620",19.06,15.30,0,333.33,347.76,11.4,9.1,0.066,656355.5,656355.5,6921,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579517,2015050.00
05/23/2017 18:45,2,0.455,ACTIVE,212.38,338.74,59.954,1495579503,"274151322000083","219011344069620",28.45,18.30,0,334.54,346.56,13.2,10.8,0.080,957694.3,957694.3,6867,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579518,2015051.00
05/23/2017 18:45,2,0.480,ACTIVE,213.06,339.04,59.959,1495579503,"274151322000076","219011344069620",29.32,18.70,0,335.44,347.16,14.3,11.8,0.088,1021245.5,1021245.5,6858,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579519,2015052.00
05/23/2017 18:45,2,0.543,ACTIVE,213.29,340.85,59.965,1495579503,"201051344000868","219011344069620",28.49,15.50,0,333.93,349.86,15.7,13.2,0.102,702622.2,702622.2,6903,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579520,2015053.00
05/23/2017 18:45,2,0.475,ACTIVE,212.38,340.55,59.954,1495579503,"274151322000095","219011344069620",28.67,18.00,0,334.54,346.26,13.8,11.4,0.088,1011340.7,1011340.7,6866,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579521,2015054.00
05/23/2017 18:45,2,0.510,ACTIVE,213.29,341.15,59.965,1495579503,"201051344000988","219011344069620",18.94,15.30,0,333.93,349.26,9.8,7.6,0.062,630590.7,630590.7,6921,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579522,2015055.00
05/23/2017 18:45,2,0.564,ACTIVE,213.74,340.25,59.965,1495579503,"201051344001025","219011344069620",29.28,15.80,0,333.33,350.77,16.8,14.3,0.115,707940.2,707940.2,6913,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579523,2015056.00
05/23/2017 18:45,2,0.533,ACTIVE,213.29,340.55,59.981,1495579503,"201051344000458","219011344069620",28.96,17.00,0,333.93,351.07,15.6,13.2,0.102,714680.6,714680.6,6889,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579524,2015057.00
05/23/2017 18:45,2,0.543,ACTIVE,213.96,342.35,59.959,1495579503,"201051344000853","219011344069620",28.11,15.80,0,335.44,351.97,15.4,13.0,0.097,715337.9,715337.9,6894,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579525,2015058.00
05/23/2017 18:45,2,0.547,ACTIVE,213.96,342.05,59.975,1495579503,"201051344000685","219011344069620",29.28,15.50,0,333.93,351.97,16.2,13.7,0.115,708625.6,708625.6,6914,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579525,2015059.00
05/23/2017 18:45,2,0.539,ACTIVE,213.74,342.05,59.954,1495579503,"201051344000917","219011344069620",29.82,16.30,0,333.03,350.77,16.3,13.8,0.102,705245.1,705245.1,6903,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579526,2015060.00
05/23/2017 18:45,2,0.537,ACTIVE,213.96,341.75,59.954,1495579503,"201051344001145","219011344069620",29.84,15.00,0,334.84,351.07,16.2,13.7,0.106,713179.4,713179.4,6892,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579527,2015061.00
05/23/2017 18:45,2,0.559,ACTIVE,213.96,341.45,59.975,1495579503,"201051344000651","219011344069620",29.26,15.80,0,333.93,350.77,16.6,14.1,0.110,701678.7,701678.7,6909,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579528,2015062.00
05/23/2017 18:45,2,0.439,ACTIVE,212.16,339.65,59.965,1495579503,"274151322000088","219011344069620",27.73,18.70,0,334.24,345.66,12.4,10.0,0.066,918163.8,918163.8,6864,0,0,0,L,1151911521,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579529,2015063.00
05/23/2017 18:45,2,0.307,ACTIVE,213.06,411.48,59.959,1495579503,"274151322000068","219011344069620",38.80,21.80,0,336.94,431.62,12.2,9.8,0.062,792675.6,792675.6,7075,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579530,2015064.00
05/23/2017 18:45,2,0.568,ACTIVE,213.51,340.25,59.970,1495579503,"201051344001135","219011344069620",29.34,16.00,0,333.33,349.86,16.9,14.4,0.110,697158.1,697158.1,6901,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579531,2015065.00
05/23/2017 18:45,2,0.537,ACTIVE,213.06,341.45,59.981,1495579503,"201051344000594","219011344069620",29.44,15.50,0,332.73,350.17,16.1,13.6,0.097,717050.1,717050.1,6903,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579532,2015066.00
05/23/2017 18:45,2,0.568,ACTIVE,213.74,340.85,59.928,1495579503,"201051344001203","219011344069620",28.92,15.80,0,333.63,351.37,16.6,14.1,0.115,706299.3,706299.3,6920,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579533,2015067.00
05/23/2017 18:45,2,0.461,ACTIVE,212.38,340.25,60.002,1495579503,"274151322000054","219011344069620",27.79,19.30,0,334.24,346.26,12.9,10.6,0.080,935798.7,935798.7,6851,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579534,2015068.00
05/23/2017 18:45,2,0.537,ACTIVE,213.51,340.55,59.970,1495579503,"201051344000867","219011344069620",28.71,16.70,0,334.24,350.77,15.6,13.2,0.097,701488.6,701488.6,6920,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579535,2015069.00
05/23/2017 18:45,2,0.584,ACTIVE,213.74,341.15,59.975,1495579503,"201051344001093","219011344069620",28.75,16.00,0,332.73,350.47,17.0,14.5,0.106,705049.1,705049.1,6913,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579536,2015070.00
05/23/2017 18:45,2,0.492,ACTIVE,213.51,342.05,59.986,1495579503,"201051344000900","219011344069620",28.61,15.80,0,334.24,349.86,14.3,11.9,0.093,722934.8,722934.8,6899,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579536,2015071.00
05/23/2017 18:45,2,0.539,ACTIVE,213.51,341.15,59.933,1495579503,"201051344000648","219011344069620",28.88,15.50,0,334.24,351.07,15.8,13.4,0.102,711937.9,711937.9,6894,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579537,2015072.00
05/23/2017 18:45,2,0.531,ACTIVE,213.51,341.45,59.975,1495579503,"201051344000569","219011344069620",29.16,16.00,0,334.24,350.47,15.7,13.3,0.102,725299.9,725299.9,6880,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579539,2015073.00
05/23/2017 18:45,2,0.533,ACTIVE,213.29,340.25,59.975,1495579503,"201051344000983","219011344069620",29.40,16.00,0,334.24,349.86,15.9,13.4,0.102,715720.7,715720.7,6898,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579540,2015074.00
05/23/2017 18:45,2,0.533,ACTIVE,213.74,341.45,59.975,1495579503,"201051344000576","219011344069620",28.53,15.80,0,334.84,351.07,15.4,13.0,0.088,715764.6,715764.6,6896,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579542,2015075.00
05/23/2017 18:45,2,0.461,ACTIVE,212.61,340.55,59.970,1495579503,"274151322000087","219011344069620",27.83,22.30,0,334.54,345.96,13.1,10.7,0.066,908551.0,908551.0,6965,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579543,2015076.00
05/23/2017 18:45,2,0.527,ACTIVE,213.29,341.15,59.954,1495579503,"201051344001158","219011344069620",28.55,15.30,0,334.24,350.77,15.3,12.8,0.097,701060.0,701060.0,6903,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495579544,2015077.00
05/23/2017 19:00,2,0.457,ACTIVE,214.19,341.15,59.996,1495580404,"201051344000645","219011344069620",24.47,17.00,0,334.24,350.17,11.3,9.0,0.062,714673.7,714673.7,6889,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580405,2015078.00
05/23/2017 19:00,2,0.361,ACTIVE,213.29,339.04,59.996,1495580404,"274151322000085","219011344069620",27.67,18.70,0,335.14,344.76,10.1,7.8,0.053,932269.1,932269.1,6856,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580406,2015079.00
05/23/2017 19:00,2,0.443,ACTIVE,214.19,342.95,60.034,1495580404,"201051344000633","219011344069620",28.88,15.80,0,333.63,351.07,13.0,10.6,0.075,701033.4,701033.4,6923,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580407,2015080.00
05/23/2017 19:00,2,0.484,ACTIVE,213.74,341.15,59.991,1495580404,"201051344000469","219011344069620",23.30,15.00,0,332.13,348.96,11.4,9.1,0.071,704140.0,704140.0,6899,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580407,2015081.00
05/23/2017 19:00,2,0.469,ACTIVE,213.51,339.95,59.996,1495580404,"201051344000646","219011344069620",29.20,15.50,0,331.23,349.26,13.9,11.5,0.080,698691.1,698691.1,6906,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580408,2015082.00
05/23/2017 19:00,2,0.395,ACTIVE,213.06,340.85,59.986,1495580404,"274151322000052","219011344069620",27.73,18.70,0,333.63,345.06,11.1,8.8,0.066,967506.1,967506.1,6860,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580409,2015083.00
05/23/2017 19:00,2,0.494,ACTIVE,213.96,340.55,60.002,1495580404,"201051344000585","219011344069620",28.51,16.00,0,332.43,349.56,14.3,11.9,0.080,710308.4,710308.4,6911,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580410,2015084.00
05/23/2017 19:00,2,0.469,ACTIVE,213.74,339.34,59.996,1495580404,"201051344001230","219011344069620",28.23,15.50,0,331.23,348.66,13.4,11.0,0.080,703292.8,703292.8,6907,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580411,2015085.00
05/23/2017 19:00,2,0.467,ACTIVE,214.19,340.85,60.007,1495580404,"201051344000582","219011344069620",28.71,16.00,0,333.63,349.86,13.6,11.2,0.080,693011.3,693011.3,6898,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580412,2015086.00
05/23/2017 19:00,2,0.498,ACTIVE,213.29,339.95,59.996,1495580404,"201051344000955","219011344069620",28.33,16.00,0,331.53,348.66,14.3,11.9,0.084,711862.3,711862.3,6911,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580413,2015087.00
05/23/2017 19:00,2,0.232,ACTIVE,213.06,397.96,59.986,1495580404,"274151322000094","219011344069620",37.49,21.00,0,336.04,424.11,8.8,6.5,0.049,792315.5,792315.5,7059,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580414,2015088.00
05/23/2017 19:00,2,0.488,ACTIVE,213.74,341.15,60.002,1495580404,"201051344000579","219011344069620",28.05,15.50,0,334.24,349.56,13.9,11.5,0.071,721975.6,721975.6,6903,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580415,2015089.00
05/23/2017 19:00,2,0.502,ACTIVE,213.51,339.65,59.986,1495580404,"201051344000890","219011344069620",27.93,15.80,0,332.13,349.86,14.2,11.8,0.084,705800.1,705800.1,6910,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580415,2015090.00
05/23/2017 19:00,2,0.482,ACTIVE,213.96,340.55,59.991,1495580404,"201051344000438","219011344069620",28.77,15.80,0,333.33,350.47,14.1,11.7,0.080,708569.8,708569.8,6901,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580416,2015091.00
05/23/2017 19:00,2,0.492,ACTIVE,213.96,339.95,60.007,1495580404,"201051344000417","219011344069620",18.98,15.30,0,332.73,346.56,9.5,7.2,0.053,656357.5,656357.5,6922,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580417,2015092.00
05/23/2017 19:00,2,0.373,ACTIVE,213.29,339.65,60.002,1495580404,"274151322000083","219011344069620",27.67,18.30,0,334.54,344.76,10.5,8.2,0.062,957696.7,957696.7,6868,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580418,2015093.00
05/23/2017 19:00,2,0.387,ACTIVE,213.74,339.65,60.002,1495580404,"274151322000076","219011344069620",28.75,18.70,0,335.74,345.96,11.3,8.9,0.066,1021248.1,1021248.1,6859,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580419,2015094.00
05/23/2017 19:00,2,0.457,ACTIVE,213.74,340.85,60.007,1495580404,"201051344000868","219011344069620",27.81,15.80,0,333.03,348.96,12.9,10.5,0.075,702625.2,702625.2,6904,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580420,2015095.00
05/23/2017 19:00,2,0.387,ACTIVE,213.06,339.95,59.996,1495580404,"274151322000095","219011344069620",27.81,18.00,0,334.54,344.76,10.9,8.6,0.057,1011343.2,1011343.2,6867,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580421,2015096.00
05/23/2017 19:00,2,0.416,ACTIVE,213.74,341.15,59.996,1495580404,"201051344000988","219011344069620",18.87,15.50,0,333.03,348.06,7.9,5.7,0.049,630592.3,630592.3,6922,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580422,2015097.00
05/23/2017 19:00,2,0.473,ACTIVE,213.51,339.65,60.007,1495580404,"201051344001025","219011344069620",28.82,15.80,0,333.03,349.86,13.8,11.4,0.088,707943.3,707943.3,6914,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580423,2015098.00
05/23/2017 19:00,2,0.469,ACTIVE,213.74,340.55,60.002,1495580404,"201051344000458","219011344069620",23.34,17.00,0,333.03,348.66,11.1,8.8,0.066,714683.4,714683.4,6890,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580424,2015099.00
05/23/2017 19:00,2,0.424,ACTIVE,214.19,342.05,60.007,1495580404,"201051344000853","219011344069620",29.28,16.00,0,334.54,351.07,12.6,10.2,0.075,715340.8,715340.8,6895,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580425,2015100.00
05/23/2017 19:00,2,0.467,ACTIVE,213.96,341.45,60.018,1495580404,"201051344000685","219011344069620",28.21,15.50,0,333.93,350.77,13.4,11.0,0.084,708628.6,708628.6,6915,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580426,2015101.00
05/23/2017 19:00,2,0.469,ACTIVE,213.96,342.05,60.002,1495580404,"201051344000917","219011344069620",28.55,16.70,0,332.43,349.56,13.6,11.2,0.071,705248.1,705248.1,6904,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580427,2015102.00
05/23/2017 19:00,2,0.463,ACTIVE,213.96,340.85,59.996,1495580404,"201051344001145","219011344069620",28.61,15.00,0,333.33,350.47,13.5,11.1,0.080,713182.4,713182.4,6893,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580427,2015103.00
05/23/2017 19:00,2,0.508,ACTIVE,213.96,340.55,60.007,1495580404,"201051344000651","219011344069620",24.23,15.80,0,333.93,349.26,12.5,10.1,0.080,701681.7,701681.7,6910,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580428,2015104.00
05/23/2017 19:00,2,0.354,ACTIVE,212.83,340.25,59.975,1495580404,"274151322000088","219011344069620",26.94,18.70,0,334.54,344.15,9.7,7.4,0.053,918165.9,918165.9,6865,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580429,2015105.00
05/23/2017 19:00,2,0.254,ACTIVE,213.96,397.66,60.002,1495580404,"274151322000068","219011344069620",37.43,21.80,0,336.34,428.01,9.7,7.4,0.044,792677.7,792677.7,7076,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580430,2015106.00
05/23/2017 19:00,2,0.486,ACTIVE,213.51,339.65,59.991,1495580404,"201051344001135","219011344069620",28.31,16.00,0,332.73,348.96,13.9,11.5,0.080,697161.3,697161.3,6902,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580431,2015107.00
05/23/2017 19:00,2,0.465,ACTIVE,213.51,340.85,60.002,1495580404,"201051344000594","219011344069620",28.01,15.80,0,332.73,348.66,13.2,10.8,0.075,717053.2,717053.2,6904,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580432,2015108.00
05/23/2017 19:00,2,0.473,ACTIVE,213.96,340.25,59.986,1495580404,"201051344001203","219011344069620",28.90,16.00,0,332.73,350.77,13.8,11.4,0.084,706302.4,706302.4,6921,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580433,2015109.00
05/23/2017 19:00,2,0.365,ACTIVE,213.06,339.95,59.996,1495580404,"274151322000054","219011344069620",27.87,19.30,0,334.24,344.45,10.3,8.0,0.062,935801.0,935801.0,6852,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580434,2015110.00
05/23/2017 19:00,2,0.449,ACTIVE,213.96,340.55,59.991,1495580404,"201051344000867","219011344069620",28.39,16.70,0,333.33,349.56,12.9,10.5,0.071,701491.5,701491.5,6921,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580435,2015111.00
05/23/2017 19:00,2,0.494,ACTIVE,213.96,340.85,60.018,1495580404,"201051344001093","219011344069620",28.53,16.00,0,333.03,348.96,14.3,11.9,0.084,705052.3,705052.3,6914,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580436,2015112.00
05/23/2017 19:00,2,0.400,ACTIVE,213.74,341.75,60.028,1495580404,"201051344000900","219011344069620",28.49,16.00,0,333.63,349.26,11.6,9.2,0.075,722937.3,722937.3,6900,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580437,2015113.00
05/23/2017 19:00,2,0.459,ACTIVE,213.96,340.85,60.034,1495580404,"201051344000648","219011344069620",28.09,15.50,0,333.93,349.56,13.1,10.7,0.075,711940.9,711940.9,6895,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580438,2015114.00
05/23/2017 19:00,2,0.477,ACTIVE,213.74,340.85,60.002,1495580404,"201051344000569","219011344069620",23.97,16.00,0,334.24,348.96,11.6,9.2,0.066,725302.7,725302.7,6881,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580439,2015115.00
05/23/2017 19:00,2,0.459,ACTIVE,213.74,341.15,60.012,1495580404,"201051344000983","219011344069620",28.15,16.30,0,333.33,348.66,13.1,10.8,0.080,715723.7,715723.7,6899,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580440,2015116.00
05/23/2017 19:00,2,0.436,ACTIVE,213.74,341.45,60.007,1495580404,"201051344001158","219011344069620",28.55,15.50,0,333.33,348.66,12.6,10.3,0.080,701062.9,701062.9,6904,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580441,2015117.00
05/23/2017 19:00,2,0.447,ACTIVE,214.19,342.05,59.991,1495580404,"201051344000576","219011344069620",27.83,16.00,0,334.24,349.56,12.7,10.3,0.071,715767.5,715767.5,6897,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580441,2015118.00
05/23/2017 19:00,2,0.371,ACTIVE,213.29,339.95,59.996,1495580404,"274151322000087","219011344069620",27.69,22.00,0,334.54,344.45,10.4,8.1,0.044,908553.3,908553.3,6966,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495580442,2015119.00
05/23/2017 19:15,2,0.619,ACTIVE,214.64,342.95,59.991,1495581303,"201051344000645","219011344069620",29.32,17.00,0,335.14,351.37,18.4,15.9,0.124,714677.0,714677.0,6890,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581305,2015120.00
05/23/2017 19:15,2,0.570,ACTIVE,213.29,342.05,59.981,1495581303,"274151322000085","219011344069620",27.83,19.00,0,335.44,346.56,16.1,13.6,0.093,932271.9,932271.9,6857,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581305,2015121.00
05/23/2017 19:15,2,0.631,ACTIVE,214.87,345.36,60.007,1495581303,"201051344000633","219011344069620",29.58,16.00,0,333.03,352.87,18.9,16.3,0.133,701036.9,701036.9,6924,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581306,2015122.00
05/23/2017 19:15,2,0.643,ACTIVE,214.41,343.55,59.986,1495581303,"201051344000469","219011344069620",29.12,15.30,0,332.43,351.67,19.0,16.4,0.128,704143.4,704143.4,6900,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581307,2015123.00
05/23/2017 19:15,2,0.686,ACTIVE,213.74,342.65,59.981,1495581303,"201051344000646","219011344069620",29.60,15.50,0,332.13,351.07,20.6,17.9,0.146,698694.9,698694.9,6907,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581308,2015124.00
05/23/2017 19:15,2,0.598,ACTIVE,212.83,340.55,59.975,1495581303,"274151322000052","219011344069620",28.51,18.70,0,333.93,347.46,17.2,14.7,0.110,967509.2,967509.2,6861,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581309,2015125.00
05/23/2017 19:15,2,0.719,ACTIVE,213.96,342.95,59.991,1495581303,"201051344000585","219011344069620",28.94,16.00,0,333.03,351.37,21.1,18.5,0.150,710312.4,710312.4,6912,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581310,2015126.00
05/23/2017 19:15,2,0.678,ACTIVE,213.74,342.05,59.981,1495581303,"201051344001230","219011344069620",29.40,15.50,0,331.83,349.56,20.2,17.6,0.146,703296.6,703296.6,6908,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581311,2015127.00
05/23/2017 19:15,2,0.684,ACTIVE,214.41,343.25,59.996,1495581303,"201051344000582","219011344069620",29.22,16.30,0,333.03,351.37,20.3,17.6,0.141,693015.0,693015.0,6899,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581312,2015128.00
05/23/2017 19:15,2,0.709,ACTIVE,213.51,342.05,60.007,1495581303,"201051344000955","219011344069620",29.32,16.00,0,332.13,350.17,21.1,18.4,0.150,711866.2,711866.2,6912,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581313,2015129.00
05/23/2017 19:15,2,0.361,ACTIVE,213.06,419.30,59.970,1495581303,"274151322000094","219011344069620",39.48,21.00,0,336.04,430.42,14.2,11.8,0.084,792317.9,792317.9,7060,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581314,2015130.00
05/23/2017 19:15,2,0.668,ACTIVE,214.19,343.25,59.975,1495581303,"201051344000579","219011344069620",29.22,15.80,0,333.93,351.67,19.8,17.2,0.133,721979.3,721979.3,6904,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581315,2015131.00
05/23/2017 19:15,2,0.711,ACTIVE,213.51,341.75,59.996,1495581303,"201051344000890","219011344069620",29.56,16.00,0,333.33,350.77,21.3,18.6,0.146,705804.1,705804.1,6911,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581316,2015132.00
05/23/2017 19:15,2,0.688,ACTIVE,213.96,342.95,59.975,1495581303,"201051344000438","219011344069620",29.82,15.80,0,333.93,351.37,20.8,18.1,0.146,708573.6,708573.6,6902,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581317,2015133.00
05/23/2017 19:15,2,0.717,ACTIVE,213.96,341.15,59.944,1495581303,"201051344000417","219011344069620",19.16,15.50,0,332.73,346.86,13.9,11.5,0.088,656360.0,656360.0,6923,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581317,2015134.00
05/23/2017 19:15,2,0.568,ACTIVE,213.06,339.95,59.975,1495581303,"274151322000083","219011344069620",28.67,18.70,0,334.84,346.86,16.5,14.0,0.106,957699.6,957699.6,6869,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581318,2015135.00
05/23/2017 19:15,2,0.600,ACTIVE,213.74,340.85,59.975,1495581303,"274151322000076","219011344069620",29.56,18.70,0,335.44,347.76,17.9,15.4,0.115,1021251.3,1021251.3,6860,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581320,2015136.00
05/23/2017 19:15,2,0.639,ACTIVE,213.96,342.65,59.981,1495581303,"201051344000868","219011344069620",29.24,16.00,0,333.93,351.37,18.9,16.3,0.133,702628.7,702628.7,6905,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581321,2015137.00
05/23/2017 19:15,2,0.586,ACTIVE,213.29,342.65,59.981,1495581303,"274151322000095","219011344069620",29.28,18.30,0,334.84,347.16,17.4,14.9,0.106,1011346.3,1011346.3,6868,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581322,2015138.00
05/23/2017 19:15,2,0.627,ACTIVE,214.19,342.95,59.965,1495581303,"201051344000988","219011344069620",18.91,15.80,0,333.03,349.26,12.0,9.7,0.088,630594.4,630594.4,6923,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581323,2015139.00
05/23/2017 19:15,2,0.684,ACTIVE,213.74,341.75,59.986,1495581303,"201051344001025","219011344069620",29.88,15.80,0,332.73,351.07,20.7,18.1,0.141,707947.2,707947.2,6915,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581324,2015140.00
05/23/2017 19:15,2,0.633,ACTIVE,213.96,342.95,59.959,1495581303,"201051344000458","219011344069620",29.14,17.30,0,332.73,351.07,18.7,16.1,0.128,714686.8,714686.8,6891,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581325,2015141.00
05/23/2017 19:15,2,0.627,ACTIVE,214.87,344.45,60.012,1495581303,"201051344000853","219011344069620",29.24,16.30,0,335.74,352.57,18.6,16.0,0.128,715344.2,715344.2,6896,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581326,2015142.00
05/23/2017 19:15,2,0.670,ACTIVE,213.96,343.25,60.012,1495581303,"201051344000685","219011344069620",29.20,15.80,0,333.63,351.97,19.9,17.3,0.150,708632.3,708632.3,6916,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581326,2015143.00
05/23/2017 19:15,2,0.680,ACTIVE,213.96,343.25,59.981,1495581303,"201051344000917","219011344069620",29.18,16.70,0,333.03,351.67,20.1,17.5,0.137,705251.9,705251.9,6905,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581327,2015144.00
05/23/2017 19:15,2,0.686,ACTIVE,214.19,342.95,59.954,1495581303,"201051344001145","219011344069620",29.00,15.30,0,333.63,351.67,20.1,17.5,0.137,713186.2,713186.2,6894,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581328,2015145.00
05/23/2017 19:15,2,0.682,ACTIVE,213.96,342.65,60.002,1495581303,"201051344000651","219011344069620",29.48,16.00,0,333.93,351.37,20.4,17.7,0.146,701685.4,701685.4,6911,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581329,2015146.00
05/23/2017 19:15,2,0.555,ACTIVE,212.83,339.65,59.975,1495581303,"274151322000088","219011344069620",27.63,18.70,0,334.24,346.26,15.5,13.1,0.097,918168.6,918168.6,6866,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581330,2015147.00
05/23/2017 19:15,2,0.400,ACTIVE,213.74,401.26,59.986,1495581303,"274151322000068","219011344069620",37.79,21.80,0,336.64,433.72,15.4,12.9,0.093,792680.4,792680.4,7077,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581331,2015148.00
05/23/2017 19:15,2,0.691,ACTIVE,213.51,341.15,59.981,1495581303,"201051344001135","219011344069620",29.56,16.30,0,333.03,350.47,20.8,18.1,0.146,697165.2,697165.2,6903,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581332,2015149.00
05/23/2017 19:15,2,0.656,ACTIVE,213.74,342.95,59.991,1495581303,"201051344000594","219011344069620",28.61,16.00,0,332.73,351.07,19.1,16.5,0.137,717056.8,717056.8,6905,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581333,2015150.00
05/23/2017 19:15,2,0.693,ACTIVE,214.19,342.35,59.991,1495581303,"201051344001203","219011344069620",28.82,16.30,0,333.03,352.27,20.3,17.7,0.146,706306.2,706306.2,6922,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581334,2015151.00
05/23/2017 19:15,2,0.561,ACTIVE,213.06,341.15,59.986,1495581303,"274151322000054","219011344069620",28.49,19.30,0,334.54,347.46,16.2,13.7,0.102,935803.9,935803.9,6853,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581334,2015152.00
05/23/2017 19:15,2,0.645,ACTIVE,214.41,342.35,59.986,1495581303,"201051344000867","219011344069620",28.94,17.00,0,333.33,351.07,18.9,16.3,0.124,701495.0,701495.0,6922,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581335,2015153.00
05/23/2017 19:15,2,0.701,ACTIVE,213.96,342.95,59.996,1495581303,"201051344001093","219011344069620",29.34,16.30,0,333.33,351.67,20.8,18.2,0.141,705056.3,705056.3,6915,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581336,2015154.00
05/23/2017 19:15,2,0.588,ACTIVE,214.19,343.55,59.981,1495581303,"201051344000900","219011344069620",29.34,16.30,0,333.63,351.67,17.6,15.0,0.133,722940.5,722940.5,6901,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581337,2015155.00
05/23/2017 19:15,2,0.631,ACTIVE,214.19,343.25,59.965,1495581303,"201051344000648","219011344069620",29.20,15.80,0,335.14,351.37,18.7,16.1,0.128,711944.4,711944.4,6896,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581338,2015156.00
05/23/2017 19:15,2,0.635,ACTIVE,214.19,342.95,60.002,1495581303,"201051344000569","219011344069620",29.28,16.30,0,334.84,351.67,18.9,16.3,0.133,725306.2,725306.2,6882,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581339,2015157.00
05/23/2017 19:15,2,0.635,ACTIVE,214.41,342.95,59.965,1495581303,"201051344000983","219011344069620",29.42,16.70,0,333.93,351.37,18.9,16.3,0.128,715727.3,715727.3,6900,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581340,2015158.00
05/23/2017 19:15,2,0.625,ACTIVE,214.19,343.25,59.991,1495581303,"201051344001158","219011344069620",28.92,15.50,0,334.24,351.37,18.4,15.8,0.133,701066.3,701066.3,6905,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581341,2015159.00
05/23/2017 19:15,2,0.613,ACTIVE,214.64,344.15,59.986,1495581303,"201051344000576","219011344069620",29.44,16.30,0,334.54,352.27,18.3,15.8,0.128,715770.9,715770.9,6898,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581342,2015160.00
05/23/2017 19:15,2,0.559,ACTIVE,213.06,338.14,59.981,1495581303,"274151322000087","219011344069620",28.47,22.00,0,334.84,346.56,16.1,13.7,0.084,908556.2,908556.2,6967,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495581343,2015161.00
05/23/2017 19:30,2,0.539,ACTIVE,214.19,341.75,59.981,1495582203,"201051344000645","219011344069620",28.88,17.00,0,335.44,353.47,15.8,13.3,0.102,714680.2,714680.2,6891,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582204,2015162.00
05/23/2017 19:30,2,0.486,ACTIVE,213.06,341.45,59.975,1495582203,"274151322000085","219011344069620",27.77,18.30,0,334.84,346.26,13.7,11.3,0.080,932274.6,932274.6,6858,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582205,2015163.00
05/23/2017 19:30,2,0.555,ACTIVE,214.19,343.55,59.970,1495582203,"201051344000633","219011344069620",29.16,15.80,0,334.24,354.37,16.4,14.0,0.102,701040.2,701040.2,6925,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582206,2015164.00
05/23/2017 19:30,2,0.566,ACTIVE,213.96,341.75,59.975,1495582203,"201051344000469","219011344069620",28.80,15.00,0,333.93,352.27,16.6,14.1,0.115,704146.8,704146.8,6901,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582207,2015165.00
05/23/2017 19:30,2,0.605,ACTIVE,213.29,340.55,59.949,1495582203,"201051344000646","219011344069620",28.92,15.30,0,333.03,353.77,17.7,15.2,0.115,698698.5,698698.5,6908,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582208,2015166.00
05/23/2017 19:30,2,0.512,ACTIVE,212.61,338.74,59.965,1495582203,"274151322000052","219011344069620",28.45,18.30,0,333.63,346.86,14.8,12.3,0.084,967512.1,967512.1,6862,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582209,2015167.00
05/23/2017 19:30,2,0.621,ACTIVE,213.74,341.15,59.981,1495582203,"201051344000585","219011344069620",29.16,15.80,0,333.33,353.17,18.4,15.8,0.119,710316.1,710316.1,6913,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582210,2015168.00
05/23/2017 19:30,2,0.600,ACTIVE,213.51,339.95,59.981,1495582203,"201051344001230","219011344069620",28.82,15.50,0,331.83,351.37,17.5,15.0,0.119,703300.1,703300.1,6909,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582211,2015169.00
05/23/2017 19:30,2,0.590,ACTIVE,213.74,341.15,59.981,1495582203,"201051344000582","219011344069620",29.22,16.00,0,334.24,352.57,17.5,14.9,0.115,693018.6,693018.6,6900,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582212,2015170.00
05/23/2017 19:30,2,0.609,ACTIVE,212.83,339.65,59.970,1495582203,"201051344000955","219011344069620",29.66,15.50,0,331.83,351.97,18.4,15.8,0.119,711870.0,711870.0,6913,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582213,2015171.00
05/23/2017 19:30,2,0.320,ACTIVE,212.83,400.96,59.965,1495582203,"274151322000094","219011344069620",37.69,20.30,0,336.34,427.41,12.2,9.9,0.075,792320.2,792320.2,7061,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582214,2015172.00
05/23/2017 19:30,2,0.596,ACTIVE,213.74,341.15,59.970,1495582203,"201051344000579","219011344069620",28.88,15.80,0,334.84,352.27,17.5,14.9,0.106,721982.9,721982.9,6905,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582214,2015173.00
05/23/2017 19:30,2,0.623,ACTIVE,213.29,340.25,59.981,1495582203,"201051344000890","219011344069620",29.18,15.80,0,332.73,352.57,18.5,15.9,0.119,705807.9,705807.9,6912,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582215,2015174.00
05/23/2017 19:30,2,0.609,ACTIVE,213.74,341.15,59.975,1495582203,"201051344000438","219011344069620",29.40,15.80,0,333.63,352.87,18.2,15.6,0.115,708577.3,708577.3,6903,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582216,2015175.00
05/23/2017 19:30,2,0.629,ACTIVE,213.74,339.34,59.975,1495582203,"201051344000417","219011344069620",18.98,15.30,0,333.03,348.66,12.2,9.8,0.080,656362.3,656362.3,6924,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582217,2015176.00
05/23/2017 19:30,2,0.498,ACTIVE,213.06,340.25,59.965,1495582203,"274151322000083","219011344069620",28.09,18.00,0,333.93,346.56,14.2,11.7,0.088,957702.4,957702.4,6870,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582218,2015177.00
05/23/2017 19:30,2,0.521,ACTIVE,213.51,339.34,59.970,1495582203,"274151322000076","219011344069620",29.00,18.00,0,335.44,347.46,15.3,12.9,0.097,1021254.3,1021254.3,6861,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582219,2015178.00
05/23/2017 19:30,2,0.568,ACTIVE,213.74,341.15,59.986,1495582203,"201051344000868","219011344069620",28.82,15.80,0,333.93,352.87,16.6,14.1,0.106,702632.0,702632.0,6906,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582220,2015179.00
05/23/2017 19:30,2,0.506,ACTIVE,212.83,341.45,59.965,1495582203,"274151322000095","219011344069620",28.86,18.00,0,334.24,346.86,14.8,12.4,0.093,1011349.1,1011349.1,6869,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582221,2015180.00
05/23/2017 19:30,2,0.545,ACTIVE,213.74,341.45,59.986,1495582203,"201051344000988","219011344069620",18.85,15.50,0,333.33,350.47,10.4,8.1,0.066,630596.2,630596.2,6924,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582222,2015181.00
05/23/2017 19:30,2,0.602,ACTIVE,213.51,339.95,59.991,1495582203,"201051344001025","219011344069620",29.56,15.50,0,332.73,352.57,18.1,15.5,0.124,707950.8,707950.8,6916,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582223,2015182.00
05/23/2017 19:30,2,0.557,ACTIVE,213.74,341.15,59.981,1495582203,"201051344000458","219011344069620",29.08,17.00,0,334.24,352.57,16.4,14.0,0.110,714690.1,714690.1,6892,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582223,2015183.00
05/23/2017 19:30,2,0.570,ACTIVE,214.41,343.25,59.981,1495582203,"201051344000853","219011344069620",27.89,16.00,0,335.74,353.77,16.1,13.6,0.110,715347.5,715347.5,6897,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582224,2015184.00
05/23/2017 19:30,2,0.582,ACTIVE,213.74,342.05,59.965,1495582203,"201051344000685","219011344069620",29.36,15.50,0,333.33,353.47,17.3,14.8,0.124,708635.8,708635.8,6917,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582225,2015185.00
05/23/2017 19:30,2,0.594,ACTIVE,213.51,341.15,59.970,1495582203,"201051344000917","219011344069620",29.18,16.70,0,333.33,353.47,17.6,15.1,0.119,705255.4,705255.4,6906,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582226,2015186.00
05/23/2017 19:30,2,0.598,ACTIVE,213.74,340.85,59.996,1495582203,"201051344001145","219011344069620",29.10,15.30,0,334.24,352.87,17.6,15.1,0.119,713189.7,713189.7,6895,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582227,2015187.00
05/23/2017 19:30,2,0.600,ACTIVE,213.51,341.15,59.970,1495582203,"201051344000651","219011344069620",29.28,15.50,0,333.63,352.27,17.8,15.3,0.119,701689.0,701689.0,6912,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582228,2015188.00
05/23/2017 19:30,2,0.475,ACTIVE,212.61,339.04,59.996,1495582203,"274151322000088","219011344069620",27.75,18.00,0,333.33,345.96,13.3,10.9,0.080,918171.1,918171.1,6867,0,0,0,L,1151911521,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582229,2015189.00
05/23/2017 19:30,2,0.326,ACTIVE,213.51,415.99,59.970,1495582203,"274151322000068","219011344069620",39.14,21.00,0,336.64,428.01,13.0,10.6,0.062,792682.8,792682.8,7078,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582230,2015190.00
05/23/2017 19:30,2,0.607,ACTIVE,213.29,340.25,59.944,1495582203,"201051344001135","219011344069620",29.50,15.80,0,333.03,351.97,18.2,15.6,0.119,697168.8,697168.8,6904,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582231,2015191.00
05/23/2017 19:30,2,0.570,ACTIVE,213.51,341.15,59.981,1495582203,"201051344000594","219011344069620",29.28,15.80,0,332.73,352.57,16.9,14.4,0.110,717060.1,717060.1,6906,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582232,2015192.00
