ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 19:30,2,0.600,ACTIVE,213.74,340.85,59.975,1495582203,"201051344001203","219011344069620",29.34,16.00,0,333.63,353.47,17.8,15.3,0.124,706309.7,706309.7,6923,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582233,2015193.00
05/23/2017 19:30,2,0.490,ACTIVE,212.61,340.25,59.975,1495582203,"274151322000054","219011344069620",28.13,19.00,0,334.24,346.26,14.0,11.6,0.088,935806.6,935806.6,6854,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582233,2015194.00
05/23/2017 19:30,2,0.561,ACTIVE,213.96,341.15,59.981,1495582203,"201051344000867","219011344069620",29.18,16.70,0,334.54,352.27,16.6,14.1,0.106,701498.3,701498.3,6923,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582234,2015195.00
05/23/2017 19:30,2,0.623,ACTIVE,213.74,341.45,59.981,1495582203,"201051344001093","219011344069620",29.16,16.00,0,333.63,352.57,18.4,15.9,0.119,705060.0,705060.0,6916,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582235,2015196.00
05/23/2017 19:30,2,0.523,ACTIVE,213.74,341.75,59.944,1495582203,"201051344000900","219011344069620",28.98,16.00,0,333.93,352.87,15.4,12.9,0.106,722943.5,722943.5,6902,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582236,2015197.00
05/23/2017 19:30,2,0.561,ACTIVE,214.19,341.75,60.018,1495582203,"201051344000648","219011344069620",29.34,15.80,0,334.84,353.17,16.7,14.2,0.110,711947.7,711947.7,6897,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582237,2015198.00
05/23/2017 19:30,2,0.561,ACTIVE,213.96,341.45,59.933,1495582203,"201051344000569","219011344069620",29.56,16.30,0,334.54,352.27,16.8,14.3,0.110,725309.5,725309.5,6883,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582238,2015199.00
05/23/2017 19:30,2,0.572,ACTIVE,213.96,341.45,59.975,1495582203,"201051344000983","219011344069620",29.16,16.30,0,334.24,352.27,16.9,14.4,0.115,715730.6,715730.6,6901,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582239,2015200.00
05/23/2017 19:30,2,0.559,ACTIVE,213.96,341.75,59.975,1495582203,"201051344001158","219011344069620",28.65,15.30,0,334.54,352.87,16.2,13.8,0.115,701069.5,701069.5,6906,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582240,2015201.00
05/23/2017 19:30,2,0.555,ACTIVE,214.41,342.65,59.975,1495582203,"201051344000576","219011344069620",29.02,16.00,0,335.14,353.47,16.4,13.9,0.110,715774.1,715774.1,6899,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582241,2015202.00
05/23/2017 19:30,2,0.502,ACTIVE,213.29,339.34,59.981,1495582203,"274151322000087","219011344069620",27.79,21.50,0,334.24,346.26,14.2,11.8,0.075,908558.8,908558.8,6968,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495582242,2015203.00
05/23/2017 19:45,2,0.525,ACTIVE,214.19,342.05,59.981,1495583103,"201051344000645","219011344069620",29.46,16.70,0,334.24,350.17,15.8,13.3,0.102,714683.5,714683.5,6892,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583104,2015204.00
05/23/2017 19:45,2,0.467,ACTIVE,212.83,339.65,59.970,1495583103,"274151322000085","219011344069620",28.31,18.00,0,335.44,345.96,13.4,11.0,0.071,932277.3,932277.3,6859,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583105,2015205.00
05/23/2017 19:45,2,0.555,ACTIVE,214.19,343.55,59.970,1495583103,"201051344000633","219011344069620",29.04,15.50,0,333.63,352.57,16.4,13.9,0.102,701043.6,701043.6,6926,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583106,2015206.00
05/23/2017 19:45,2,0.566,ACTIVE,213.96,342.05,59.991,1495583103,"201051344000469","219011344069620",28.61,14.70,0,333.03,349.86,16.4,13.9,0.106,704150.2,704150.2,6902,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583107,2015207.00
05/23/2017 19:45,2,0.594,ACTIVE,213.51,341.45,59.986,1495583103,"201051344000646","219011344069620",28.55,15.00,0,331.53,349.26,17.2,14.7,0.115,698702.2,698702.2,6909,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583108,2015208.00
05/23/2017 19:45,2,0.514,ACTIVE,212.61,342.05,59.965,1495583103,"274151322000052","219011344069620",27.85,17.50,0,334.24,346.56,14.4,12.0,0.084,967515.1,967515.1,6863,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583109,2015209.00
05/23/2017 19:45,2,0.602,ACTIVE,213.96,341.75,59.996,1495583103,"201051344000585","219011344069620",29.26,15.30,0,332.43,349.56,17.9,15.3,0.115,710320.0,710320.0,6914,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583110,2015210.00
05/23/2017 19:45,2,0.555,ACTIVE,213.74,340.55,59.970,1495583103,"201051344001230","219011344069620",30.00,15.50,0,331.23,348.66,16.9,14.4,0.110,703303.8,703303.8,6910,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583111,2015211.00
05/23/2017 19:45,2,0.582,ACTIVE,214.19,341.75,59.975,1495583103,"201051344000582","219011344069620",28.92,15.80,0,332.13,349.86,17.1,14.6,0.115,693022.3,693022.3,6901,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583112,2015212.00
05/23/2017 19:45,2,0.596,ACTIVE,213.29,340.55,59.970,1495583103,"201051344000955","219011344069620",29.48,15.50,0,330.63,348.66,17.8,15.3,0.115,711873.8,711873.8,6914,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583113,2015213.00
05/23/2017 19:45,2,0.312,ACTIVE,212.83,402.77,59.986,1495583103,"274151322000094","219011344069620",38.03,19.80,0,336.94,425.61,12.1,9.8,0.071,792322.6,792322.6,7062,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583114,2015214.00
05/23/2017 19:45,2,0.578,ACTIVE,213.74,341.45,59.970,1495583103,"201051344000579","219011344069620",29.58,15.50,0,333.63,350.17,17.4,14.8,0.106,721986.5,721986.5,6906,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583115,2015215.00
05/23/2017 19:45,2,0.609,ACTIVE,213.74,340.85,59.970,1495583103,"201051344000890","219011344069620",29.04,15.80,0,332.43,349.86,17.9,15.4,0.115,705811.7,705811.7,6913,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583116,2015216.00
05/23/2017 19:45,2,0.594,ACTIVE,213.96,341.75,59.970,1495583103,"201051344000438","219011344069620",29.26,15.30,0,332.13,350.47,17.6,15.1,0.115,708581.1,708581.1,6904,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583116,2015217.00
05/23/2017 19:45,2,0.611,ACTIVE,213.96,339.95,59.981,1495583103,"201051344000417","219011344069620",19.08,15.00,0,332.13,346.26,11.8,9.5,0.071,656364.6,656364.6,6925,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583117,2015218.00
05/23/2017 19:45,2,0.479,ACTIVE,212.83,340.25,59.970,1495583103,"274151322000083","219011344069620",28.25,17.80,0,334.84,345.96,13.7,11.3,0.088,957705.2,957705.2,6871,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583118,2015219.00
05/23/2017 19:45,2,0.510,ACTIVE,213.29,340.25,59.954,1495583103,"274151322000076","219011344069620",28.94,17.50,0,336.04,347.16,14.9,12.5,0.093,1021257.4,1021257.4,6862,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583119,2015220.00
05/23/2017 19:45,2,0.555,ACTIVE,213.74,341.75,59.975,1495583103,"201051344000868","219011344069620",29.00,15.50,0,332.43,349.86,16.3,13.8,0.106,702635.4,702635.4,6907,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583120,2015221.00
05/23/2017 19:45,2,0.498,ACTIVE,212.83,340.25,59.965,1495583103,"274151322000095","219011344069620",28.55,17.50,0,334.54,345.96,14.4,12.0,0.084,1011352.1,1011352.1,6870,0,0,0,L,1151911521,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583121,2015222.00
05/23/2017 19:45,2,0.539,ACTIVE,213.74,341.75,59.981,1495583103,"201051344000988","219011344069620",18.67,15.30,0,332.43,348.36,10.2,7.9,0.075,630598.2,630598.2,6925,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583122,2015223.00
05/23/2017 19:45,2,0.590,ACTIVE,213.74,340.25,59.975,1495583103,"201051344001025","219011344069620",29.14,15.30,0,331.53,350.17,17.5,14.9,0.110,707954.6,707954.6,6917,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583123,2015224.00
05/23/2017 19:45,2,0.545,ACTIVE,213.74,341.45,59.981,1495583103,"201051344000458","219011344069620",29.18,16.70,0,333.93,349.26,16.1,13.7,0.106,714693.5,714693.5,6893,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583124,2015225.00
05/23/2017 19:45,2,0.555,ACTIVE,214.41,343.55,59.975,1495583103,"201051344000853","219011344069620",28.63,15.80,0,335.44,350.77,16.1,13.6,0.102,715350.8,715350.8,6898,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583125,2015226.00
05/23/2017 19:45,2,0.570,ACTIVE,213.96,342.05,59.986,1495583103,"201051344000685","219011344069620",28.98,15.30,0,332.73,351.07,16.8,14.3,0.124,708639.4,708639.4,6918,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583126,2015227.00
05/23/2017 19:45,2,0.572,ACTIVE,213.96,341.75,59.970,1495583103,"201051344000917","219011344069620",29.26,16.70,0,332.13,350.17,17.0,14.5,0.115,705259.1,705259.1,6907,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583127,2015228.00
05/23/2017 19:45,2,0.574,ACTIVE,213.96,341.75,59.981,1495583103,"201051344001145","219011344069620",29.18,15.00,0,333.33,350.17,16.9,14.4,0.110,713193.3,713193.3,6896,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583128,2015229.00
05/23/2017 19:45,2,0.580,ACTIVE,213.96,341.45,59.975,1495583103,"201051344000651","219011344069620",29.28,15.30,0,333.63,349.86,17.2,14.7,0.110,701692.7,701692.7,6913,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583129,2015230.00
05/23/2017 19:45,2,0.459,ACTIVE,212.61,338.14,59.970,1495583103,"274151322000088","219011344069620",27.83,17.50,0,334.84,345.36,12.9,10.5,0.080,918173.7,918173.7,6868,0,0,0,L,1151911521,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583129,2015231.00
05/23/2017 19:45,2,0.318,ACTIVE,213.29,416.29,59.975,1495583103,"274151322000068","219011344069620",39.36,20.00,0,337.24,430.72,12.7,10.3,0.062,792685.4,792685.4,7079,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583130,2015232.00
05/23/2017 19:45,2,0.594,ACTIVE,213.74,340.55,59.981,1495583103,"201051344001135","219011344069620",29.00,15.50,0,332.13,348.96,17.4,14.9,0.115,697172.6,697172.6,6905,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583131,2015233.00
05/23/2017 19:45,2,0.561,ACTIVE,213.51,342.05,59.970,1495583103,"201051344000594","219011344069620",29.22,15.50,0,332.43,349.86,16.6,14.1,0.106,717063.6,717063.6,6907,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583132,2015234.00
05/23/2017 19:45,2,0.576,ACTIVE,213.96,340.55,59.954,1495583103,"201051344001203","219011344069620",29.46,15.80,0,333.03,351.37,17.2,14.7,0.115,706313.4,706313.4,6924,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583133,2015235.00
05/23/2017 19:45,2,0.471,ACTIVE,212.61,340.55,59.975,1495583103,"274151322000054","219011344069620",28.27,18.00,0,334.54,345.96,13.5,11.1,0.080,935809.3,935809.3,6855,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583134,2015236.00
05/23/2017 19:45,2,0.553,ACTIVE,214.19,340.85,59.970,1495583103,"201051344000867","219011344069620",28.73,16.30,0,333.33,350.77,16.1,13.6,0.102,701501.7,701501.7,6924,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583135,2015237.00
05/23/2017 19:45,2,0.596,ACTIVE,213.74,341.45,59.970,1495583103,"201051344001093","219011344069620",29.20,16.00,0,333.33,350.17,17.6,15.1,0.110,705063.8,705063.8,6917,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583136,2015238.00
05/23/2017 19:45,2,0.512,ACTIVE,213.96,342.35,59.996,1495583103,"201051344000900","219011344069620",28.63,15.80,0,333.33,349.56,14.9,12.4,0.106,722946.6,722946.6,6903,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583137,2015239.00
05/23/2017 19:45,2,0.561,ACTIVE,214.19,341.75,59.975,1495583103,"201051344000648","219011344069620",28.55,15.50,0,333.33,350.47,16.2,13.8,0.106,711951.1,711951.1,6898,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583138,2015240.00
05/23/2017 19:45,2,0.557,ACTIVE,213.96,342.05,59.959,1495583103,"201051344000569","219011344069620",28.98,16.00,0,333.93,349.86,16.4,13.9,0.106,725312.9,725312.9,6884,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583139,2015241.00
05/23/2017 19:45,2,0.545,ACTIVE,214.19,342.05,59.975,1495583103,"201051344000983","219011344069620",29.76,16.00,0,333.93,349.86,16.5,14.0,0.106,715734.1,715734.1,6902,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583140,2015242.00
05/23/2017 19:45,2,0.543,ACTIVE,214.19,342.65,59.981,1495583103,"201051344001158","219011344069620",28.73,15.00,0,333.33,350.47,15.8,13.4,0.110,701072.7,701072.7,6907,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583140,2015243.00
05/23/2017 19:45,2,0.551,ACTIVE,214.41,343.25,59.981,1495583103,"201051344000576","219011344069620",28.43,16.00,0,334.54,351.07,15.9,13.4,0.106,715777.4,715777.4,6900,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583141,2015244.00
05/23/2017 19:45,2,0.480,ACTIVE,213.06,339.95,59.959,1495583103,"274151322000087","219011344069620",27.83,20.70,0,335.14,345.66,13.6,11.2,0.075,908561.6,908561.6,6969,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495583142,2015245.00
05/23/2017 20:00,2,0.414,ACTIVE,214.41,340.55,59.970,1495584003,"201051344000645","219011344069620",27.45,16.70,0,334.84,350.47,11.6,9.2,0.066,714686.2,714686.2,6893,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584004,2015246.00
05/23/2017 20:00,2,0.338,ACTIVE,213.29,338.14,59.975,1495584003,"274151322000085","219011344069620",27.47,17.50,0,335.14,345.06,9.4,7.1,0.049,932279.5,932279.5,6860,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584005,2015247.00
05/23/2017 20:00,2,0.426,ACTIVE,214.64,342.35,59.981,1495584003,"201051344000633","219011344069620",27.69,15.50,0,333.63,351.67,12.0,9.6,0.071,701046.5,701046.5,6927,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584006,2015248.00
05/23/2017 20:00,2,0.436,ACTIVE,214.19,340.25,59.975,1495584003,"201051344000469","219011344069620",27.95,14.70,0,332.73,349.26,12.3,10.0,0.071,704152.9,704152.9,6903,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584007,2015249.00
05/23/2017 20:00,2,0.463,ACTIVE,213.51,339.95,59.975,1495584003,"201051344000646","219011344069620",28.15,14.70,0,331.53,350.77,13.2,10.9,0.075,698705.3,698705.3,6910,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584008,2015250.00
05/23/2017 20:00,2,0.367,ACTIVE,212.83,340.25,59.949,1495584003,"274151322000052","219011344069620",27.63,17.30,0,334.24,345.66,10.3,8.0,0.053,967517.5,967517.5,6864,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584009,2015251.00
05/23/2017 20:00,2,0.461,ACTIVE,213.96,340.55,59.981,1495584003,"201051344000585","219011344069620",29.06,15.30,0,333.63,349.86,13.6,11.2,0.080,710323.2,710323.2,6915,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584010,2015252.00
05/23/2017 20:00,2,0.445,ACTIVE,213.74,339.95,59.975,1495584003,"201051344001230","219011344069620",27.89,15.30,0,331.53,348.66,12.6,10.3,0.075,703306.8,703306.8,6911,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584011,2015253.00
05/23/2017 20:00,2,0.457,ACTIVE,214.19,340.55,59.981,1495584003,"201051344000582","219011344069620",27.37,15.80,0,334.24,350.47,12.7,10.4,0.075,693025.3,693025.3,6902,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584012,2015254.00
05/23/2017 20:00,2,0.482,ACTIVE,213.51,339.34,59.981,1495584003,"201051344000955","219011344069620",27.71,15.30,0,332.13,350.17,13.6,11.2,0.075,711877.1,711877.1,6915,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584013,2015255.00
05/23/2017 20:00,2,0.213,ACTIVE,212.83,396.45,59.981,1495584003,"274151322000094","219011344069620",37.35,19.30,0,336.04,423.81,8.1,5.9,0.040,792324.5,792324.5,7063,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584013,2015256.00
05/23/2017 20:00,2,0.479,ACTIVE,213.96,338.74,59.986,1495584003,"201051344000579","219011344069620",22.19,15.30,0,333.63,349.86,10.8,8.5,0.053,721989.4,721989.4,6907,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584014,2015257.00
05/23/2017 20:00,2,0.465,ACTIVE,213.74,339.04,59.981,1495584003,"201051344000890","219011344069620",28.96,15.50,0,332.43,349.26,13.7,11.3,0.075,705815.0,705815.0,6914,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584015,2015258.00
05/23/2017 20:00,2,0.455,ACTIVE,213.96,340.25,59.986,1495584003,"201051344000438","219011344069620",28.88,15.30,0,333.63,350.47,13.3,11.0,0.075,708584.3,708584.3,6905,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584016,2015259.00
05/23/2017 20:00,2,0.465,ACTIVE,213.96,339.34,59.981,1495584003,"201051344000417","219011344069620",19.02,15.00,0,332.73,346.26,8.9,6.7,0.044,656366.6,656366.6,6926,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584017,2015260.00
05/23/2017 20:00,2,0.338,ACTIVE,213.29,339.34,59.986,1495584003,"274151322000083","219011344069620",27.81,17.30,0,335.14,345.36,9.5,7.3,0.057,957707.4,957707.4,6872,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584018,2015261.00
05/23/2017 20:00,2,0.367,ACTIVE,213.96,340.55,59.986,1495584003,"274151322000076","219011344069620",27.81,17.30,0,336.04,346.26,10.4,8.1,0.057,1021259.9,1021259.9,6863,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584019,2015262.00
05/23/2017 20:00,2,0.441,ACTIVE,213.96,340.85,59.996,1495584003,"201051344000868","219011344069620",23.08,15.30,0,333.03,350.47,10.2,7.9,0.040,702638.3,702638.3,6908,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584020,2015263.00
05/23/2017 20:00,2,0.350,ACTIVE,213.29,338.74,59.981,1495584003,"274151322000095","219011344069620",27.87,17.00,0,334.54,345.06,9.9,7.6,0.053,1011354.5,1011354.5,6871,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584021,2015264.00
05/23/2017 20:00,2,0.387,ACTIVE,213.96,340.55,59.991,1495584003,"201051344000988","219011344069620",18.67,15.30,0,333.33,348.66,7.3,5.2,0.035,630599.8,630599.8,6926,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584022,2015265.00
05/23/2017 20:00,2,0.441,ACTIVE,213.51,338.74,59.954,1495584003,"201051344001025","219011344069620",29.10,15.00,0,332.73,349.86,13.0,10.6,0.075,707957.7,707957.7,6918,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584023,2015266.00
05/23/2017 20:00,2,0.404,ACTIVE,213.96,339.65,59.975,1495584003,"201051344000458","219011344069620",28.96,16.30,0,334.24,349.26,11.9,9.6,0.066,714696.3,714696.3,6894,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584024,2015267.00
05/23/2017 20:00,2,0.391,ACTIVE,214.64,342.05,59.986,1495584003,"201051344000853","219011344069620",29.16,15.50,0,335.74,350.77,11.6,9.3,0.057,715353.7,715353.7,6899,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584025,2015268.00
05/23/2017 20:00,2,0.432,ACTIVE,213.96,340.85,59.991,1495584003,"201051344000685","219011344069620",28.31,15.30,0,333.03,351.37,12.4,10.1,0.075,708642.4,708642.4,6919,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584025,2015269.00
05/23/2017 20:00,2,0.441,ACTIVE,213.96,340.55,59.996,1495584003,"201051344000917","219011344069620",28.01,16.30,0,333.03,350.47,12.6,10.2,0.071,705262.1,705262.1,6908,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584026,2015270.00
05/23/2017 20:00,2,0.432,ACTIVE,213.96,340.55,59.970,1495584003,"201051344001145","219011344069620",28.45,15.00,0,334.84,350.47,12.4,10.1,0.071,713196.3,713196.3,6897,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584027,2015271.00
05/23/2017 20:00,2,0.480,ACTIVE,213.74,339.95,60.034,1495584003,"201051344000651","219011344069620",22.80,15.00,0,333.33,349.56,11.1,8.8,0.062,701695.7,701695.7,6914,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584028,2015272.00
05/23/2017 20:00,2,0.311,ACTIVE,213.06,338.44,59.986,1495584003,"274151322000088","219011344069620",27.31,17.30,0,334.54,344.45,8.6,6.4,0.044,918175.8,918175.8,6869,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584029,2015273.00
05/23/2017 20:00,2,0.229,ACTIVE,213.74,400.66,59.991,1495584003,"274151322000068","219011344069620",37.65,19.80,0,336.94,427.41,8.7,6.5,0.040,792687.4,792687.4,7080,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584030,2015274.00
05/23/2017 20:00,2,0.441,ACTIVE,213.51,339.04,59.986,1495584003,"201051344001135","219011344069620",29.08,15.30,0,333.03,348.96,13.1,10.7,0.071,697175.7,697175.7,6906,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584031,2015275.00
05/23/2017 20:00,2,0.418,ACTIVE,213.96,340.25,59.975,1495584003,"201051344000594","219011344069620",28.33,15.50,0,332.73,349.86,12.0,9.7,0.066,717066.5,717066.5,6908,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584032,2015276.00
05/23/2017 20:00,2,0.477,ACTIVE,213.96,339.34,59.986,1495584003,"201051344001203","219011344069620",22.66,15.80,0,333.03,350.77,10.9,8.6,0.062,706316.4,706316.4,6925,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584033,2015277.00
05/23/2017 20:00,2,0.326,ACTIVE,213.06,338.44,59.970,1495584003,"274151322000054","219011344069620",27.79,17.80,0,334.54,345.06,9.2,6.9,0.053,935811.5,935811.5,6856,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584034,2015278.00
05/23/2017 20:00,2,0.404,ACTIVE,214.19,339.95,59.981,1495584003,"201051344000867","219011344069620",28.61,16.30,0,334.54,350.17,11.8,9.4,0.062,701504.5,701504.5,6925,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584035,2015279.00
05/23/2017 20:00,2,0.445,ACTIVE,213.96,340.55,59.996,1495584003,"201051344001093","219011344069620",29.16,16.00,0,333.03,349.86,13.2,10.8,0.066,705067.0,705067.0,6918,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584036,2015280.00
05/23/2017 20:00,2,0.361,ACTIVE,214.19,340.85,59.986,1495584003,"201051344000900","219011344069620",28.15,15.80,0,334.54,349.56,10.3,8.0,0.057,722949.1,722949.1,6904,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584037,2015281.00
05/23/2017 20:00,2,0.396,ACTIVE,214.41,340.85,59.986,1495584003,"201051344000648","219011344069620",28.96,15.30,0,334.54,350.47,11.7,9.3,0.062,711954.0,711954.0,6899,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584038,2015282.00
05/23/2017 20:00,2,0.412,ACTIVE,214.19,340.55,59.965,1495584003,"201051344000569","219011344069620",28.27,15.80,0,334.54,351.07,11.8,9.5,0.066,725315.8,725315.8,6885,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584039,2015283.00
05/23/2017 20:00,2,0.416,ACTIVE,214.19,340.25,59.991,1495584003,"201051344000983","219011344069620",28.19,15.80,0,333.63,350.17,11.9,9.6,0.062,715737.0,715737.0,6903,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584040,2015284.00
05/23/2017 20:00,2,0.404,ACTIVE,214.19,340.85,59.986,1495584003,"201051344001158","219011344069620",27.27,15.00,0,334.24,350.47,11.2,8.9,0.071,701075.2,701075.2,6908,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584041,2015285.00
05/23/2017 20:00,2,0.398,ACTIVE,214.64,341.45,59.975,1495584003,"201051344000576","219011344069620",28.19,15.80,0,334.84,351.37,11.4,9.1,0.057,715780.1,715780.1,6901,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584042,2015286.00
05/23/2017 20:00,2,0.328,ACTIVE,213.29,339.65,59.975,1495584003,"274151322000087","219011344069620",27.71,20.00,0,334.84,344.76,9.2,7.0,0.049,908563.8,908563.8,6970,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584043,2015287.00
05/23/2017 20:15,2,0.291,ACTIVE,214.19,340.25,59.991,1495584903,"201051344000645","219011344069620",28.01,16.30,0,334.54,347.76,8.3,6.1,0.035,714688.1,714688.1,6894,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584904,2015288.00
05/23/2017 20:15,2,0.229,ACTIVE,213.06,338.44,59.981,1495584903,"274151322000085","219011344069620",27.27,17.50,0,335.14,343.25,6.4,4.2,0.031,932280.9,932280.9,6861,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584905,2015289.00
05/23/2017 20:15,2,0.312,ACTIVE,214.41,341.45,59.991,1495584903,"201051344000633","219011344069620",28.11,15.30,0,333.93,349.26,8.9,6.6,0.040,701048.5,701048.5,6928,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584906,2015290.00
05/23/2017 20:15,2,0.312,ACTIVE,213.96,340.25,59.981,1495584903,"201051344000469","219011344069620",28.41,14.70,0,332.73,346.56,9.1,6.8,0.040,704155.0,704155.0,6904,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584907,2015291.00
05/23/2017 20:15,2,0.342,ACTIVE,213.29,339.34,60.002,1495584903,"201051344000646","219011344069620",27.63,14.70,0,331.83,346.86,9.6,7.4,0.044,698707.6,698707.6,6911,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584908,2015292.00
05/23/2017 20:15,2,0.258,ACTIVE,212.83,338.44,59.981,1495584903,"274151322000052","219011344069620",27.27,17.00,0,334.54,343.25,7.2,5.0,0.031,967519.1,967519.1,6865,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584909,2015293.00
05/23/2017 20:15,2,0.346,ACTIVE,213.74,339.65,59.949,1495584903,"201051344000585","219011344069620",28.17,15.30,0,333.33,348.06,9.9,7.6,0.044,710325.5,710325.5,6916,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584910,2015294.00
05/23/2017 20:15,2,0.330,ACTIVE,213.51,338.44,60.018,1495584903,"201051344001230","219011344069620",27.31,15.30,0,331.83,346.86,9.2,6.9,0.044,703308.9,703308.9,6912,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584911,2015295.00
05/23/2017 20:15,2,0.326,ACTIVE,213.96,340.85,59.981,1495584903,"201051344000582","219011344069620",27.83,15.50,0,333.63,347.16,9.2,7.0,0.044,693027.5,693027.5,6903,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584912,2015296.00
05/23/2017 20:15,2,0.355,ACTIVE,213.29,339.34,59.996,1495584903,"201051344000955","219011344069620",27.99,15.00,0,331.23,346.56,10.2,7.9,0.044,711879.5,711879.5,6916,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584913,2015297.00
05/23/2017 20:15,2,0.148,ACTIVE,213.06,341.75,59.991,1495584903,"274151322000094","219011344069620",31.47,18.70,0,336.04,405.17,4.7,2.6,0.031,792325.6,792325.6,7064,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584914,2015298.00
05/23/2017 20:15,2,0.332,ACTIVE,213.74,339.95,59.991,1495584903,"201051344000579","219011344069620",28.92,15.30,0,333.93,346.26,9.8,7.5,0.040,721991.6,721991.6,6908,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584915,2015299.00
05/23/2017 20:15,2,0.342,ACTIVE,213.51,338.44,59.986,1495584903,"201051344000890","219011344069620",28.94,15.50,0,332.13,346.86,10.1,7.8,0.040,705817.4,705817.4,6915,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584916,2015300.00
05/23/2017 20:15,2,0.338,ACTIVE,213.74,339.04,59.991,1495584903,"201051344000438","219011344069620",28.47,14.70,0,333.33,347.16,9.7,7.5,0.040,708586.6,708586.6,6906,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584916,2015301.00
05/23/2017 20:15,2,0.391,ACTIVE,213.74,339.04,60.018,1495584903,"201051344000417","219011344069620",18.07,15.00,0,332.73,344.76,7.2,5.0,0.022,656368.1,656368.1,6927,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584917,2015302.00
05/23/2017 20:15,2,0.229,ACTIVE,213.29,339.95,59.996,1495584903,"274151322000083","219011344069620",27.63,17.30,0,334.54,343.25,6.4,4.3,0.027,957708.9,957708.9,6873,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584918,2015303.00
05/23/2017 20:15,2,0.248,ACTIVE,213.51,339.95,59.986,1495584903,"274151322000076","219011344069620",27.75,17.00,0,335.44,343.85,7.0,4.8,0.035,1021261.5,1021261.5,6864,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584919,2015304.00
05/23/2017 20:15,2,0.309,ACTIVE,213.74,339.65,59.986,1495584903,"201051344000868","219011344069620",27.87,15.30,0,334.24,345.36,8.8,6.5,0.035,702640.3,702640.3,6909,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584920,2015305.00
05/23/2017 20:15,2,0.234,ACTIVE,212.83,337.84,59.986,1495584903,"274151322000095","219011344069620",27.67,17.00,0,334.54,342.95,6.6,4.4,0.027,1011356.0,1011356.0,6872,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584921,2015306.00
05/23/2017 20:15,2,0.297,ACTIVE,213.51,340.85,59.996,1495584903,"201051344000988","219011344069620",17.97,15.00,0,332.13,346.56,5.4,3.3,0.018,630600.8,630600.8,6927,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584922,2015307.00
05/23/2017 20:15,2,0.316,ACTIVE,213.29,338.74,59.996,1495584903,"201051344001025","219011344069620",29.00,15.00,0,332.43,346.86,9.3,7.1,0.049,707959.9,707959.9,6919,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584923,2015308.00
05/23/2017 20:15,2,0.309,ACTIVE,213.74,339.34,60.012,1495584903,"201051344000458","219011344069620",28.11,16.30,0,333.63,346.56,8.8,6.6,0.035,714698.4,714698.4,6895,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584924,2015309.00
05/23/2017 20:15,2,0.297,ACTIVE,214.19,341.15,59.996,1495584903,"201051344000853","219011344069620",28.55,15.50,0,335.74,348.66,8.6,6.4,0.031,715355.6,715355.6,6900,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584925,2015310.00
05/23/2017 20:15,2,0.316,ACTIVE,213.96,339.95,60.002,1495584903,"201051344000685","219011344069620",27.67,15.00,0,332.73,347.76,8.9,6.7,0.044,708644.4,708644.4,6920,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584926,2015311.00
05/23/2017 20:15,2,0.320,ACTIVE,213.74,339.95,59.991,1495584903,"201051344000917","219011344069620",27.83,16.00,0,331.83,346.86,9.1,6.8,0.040,705264.3,705264.3,6909,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584927,2015312.00
05/23/2017 20:15,2,0.314,ACTIVE,213.74,340.25,60.002,1495584903,"201051344001145","219011344069620",27.95,14.70,0,333.93,348.06,9.0,6.7,0.040,713198.4,713198.4,6898,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584927,2015313.00
05/23/2017 20:15,2,0.322,ACTIVE,213.51,339.65,59.954,1495584903,"201051344000651","219011344069620",28.27,14.70,0,333.93,345.96,9.3,7.0,0.040,701697.9,701697.9,6915,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584928,2015314.00
05/23/2017 20:15,2,0.215,ACTIVE,212.38,337.54,59.996,1495584903,"274151322000088","219011344069620",25.94,17.00,0,334.24,342.95,5.6,3.5,0.027,918177.1,918177.1,6870,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584929,2015315.00
05/23/2017 20:15,2,0.160,ACTIVE,213.74,350.17,59.996,1495584903,"274151322000068","219011344069620",32.46,19.00,0,337.24,412.68,5.3,3.2,0.018,792688.7,792688.7,7081,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584930,2015316.00
05/23/2017 20:15,2,0.322,ACTIVE,213.29,338.44,59.991,1495584903,"201051344001135","219011344069620",28.84,15.00,0,332.73,346.26,9.5,7.2,0.040,697178.0,697178.0,6907,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584931,2015317.00
05/23/2017 20:15,2,0.305,ACTIVE,213.51,339.95,60.023,1495584903,"201051344000594","219011344069620",28.80,15.50,0,332.73,346.56,8.9,6.7,0.035,717068.6,717068.6,6909,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584932,2015318.00
05/23/2017 20:15,2,0.328,ACTIVE,213.74,339.04,59.949,1495584903,"201051344001203","219011344069620",27.61,15.50,0,333.63,346.86,9.2,7.0,0.040,706318.5,706318.5,6926,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584933,2015319.00
05/23/2017 20:15,2,0.225,ACTIVE,212.83,338.44,59.991,1495584903,"274151322000054","219011344069620",27.15,17.30,0,334.54,342.95,6.2,4.0,0.031,935812.9,935812.9,6857,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584934,2015320.00
05/23/2017 20:15,2,0.303,ACTIVE,213.74,339.65,60.002,1495584903,"201051344000867","219011344069620",28.03,16.00,0,333.33,346.86,8.6,6.4,0.031,701506.5,701506.5,6926,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584935,2015321.00
05/23/2017 20:15,2,0.336,ACTIVE,213.74,339.95,59.996,1495584903,"201051344001093","219011344069620",28.86,15.80,0,332.43,346.56,9.9,7.6,0.040,705069.3,705069.3,6919,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584936,2015322.00
05/23/2017 20:15,2,0.262,ACTIVE,213.74,340.25,60.028,1495584903,"201051344000900","219011344069620",27.41,15.80,0,334.24,346.26,7.3,5.1,0.035,722950.7,722950.7,6905,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584937,2015323.00
05/23/2017 20:15,2,0.307,ACTIVE,213.96,340.25,59.996,1495584903,"201051344000648","219011344069620",28.09,15.30,0,333.93,348.06,8.8,6.5,0.040,711956.0,711956.0,6900,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584937,2015324.00
05/23/2017 20:15,2,0.309,ACTIVE,213.74,340.25,59.996,1495584903,"201051344000569","219011344069620",27.87,15.80,0,334.24,346.56,8.8,6.5,0.035,725317.8,725317.8,6886,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584938,2015325.00
05/23/2017 20:15,2,0.303,ACTIVE,213.74,339.65,59.996,1495584903,"201051344000983","219011344069620",28.92,15.80,0,333.33,346.56,8.9,6.7,0.035,715739.0,715739.0,6904,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584939,2015326.00
05/23/2017 20:15,2,0.293,ACTIVE,213.74,340.25,59.996,1495584903,"201051344001158","219011344069620",27.89,14.70,0,333.63,347.76,8.3,6.1,0.040,701077.1,701077.1,6909,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584940,2015327.00
05/23/2017 20:15,2,0.295,ACTIVE,214.19,341.75,60.002,1495584903,"201051344000576","219011344069620",28.25,15.80,0,334.54,347.76,8.5,6.3,0.031,715782.1,715782.1,6902,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584941,2015328.00
05/23/2017 20:15,2,0.229,ACTIVE,213.06,339.34,59.991,1495584903,"274151322000087","219011344069620",26.90,19.50,0,334.54,343.55,6.2,4.1,0.022,908565.2,908565.2,6971,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495584942,2015329.00
05/23/2017 20:30,2,0.256,ACTIVE,214.19,340.25,59.991,1495585804,"201051344000645","219011344069620",27.00,16.30,0,335.14,345.66,7.0,4.8,0.027,714689.4,714689.4,6895,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585805,2015330.00
05/23/2017 20:30,2,0.188,ACTIVE,213.29,339.04,59.996,1495585804,"274151322000085","219011344069620",26.74,17.30,0,335.14,341.75,5.1,3.0,0.018,932281.7,932281.7,6862,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585806,2015331.00
05/23/2017 20:30,2,0.271,ACTIVE,214.41,341.45,59.986,1495585804,"201051344000633","219011344069620",27.87,15.30,0,334.54,348.06,7.7,5.5,0.027,701050.0,701050.0,6929,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585807,2015332.00
05/23/2017 20:30,2,0.277,ACTIVE,213.96,339.34,59.991,1495585804,"201051344000469","219011344069620",28.15,14.30,0,332.73,345.66,7.9,5.7,0.031,704156.5,704156.5,6905,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585808,2015333.00
05/23/2017 20:30,2,0.273,ACTIVE,213.29,338.74,59.981,1495585804,"201051344000646","219011344069620",28.75,14.70,0,332.73,345.06,8.0,5.8,0.027,698709.2,698709.2,6912,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585809,2015334.00
05/23/2017 20:30,2,0.211,ACTIVE,212.83,339.34,59.954,1495585804,"274151322000052","219011344069620",27.29,17.00,0,334.54,342.05,5.8,3.7,0.013,967520.2,967520.2,6866,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585810,2015335.00
05/23/2017 20:30,2,0.287,ACTIVE,213.74,339.95,59.996,1495585804,"201051344000585","219011344069620",28.71,15.00,0,333.33,345.36,8.4,6.2,0.035,710327.2,710327.2,6917,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585811,2015336.00
