ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 20:30,2,0.268,ACTIVE,213.74,338.14,60.007,1495585804,"201051344001230","219011344069620",28.69,15.30,0,332.13,344.45,7.8,5.6,0.031,703310.4,703310.4,6913,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585811,2015337.00
05/23/2017 20:30,2,0.273,ACTIVE,214.19,339.65,59.996,1495585804,"201051344000582","219011344069620",28.15,15.50,0,333.63,345.36,7.8,5.6,0.027,693029.0,693029.0,6904,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585812,2015338.00
05/23/2017 20:30,2,0.293,ACTIVE,213.51,338.44,59.981,1495585804,"201051344000955","219011344069620",28.84,15.00,0,332.13,344.76,8.6,6.3,0.031,711881.2,711881.2,6917,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585813,2015339.00
05/23/2017 20:30,2,0.115,ACTIVE,213.29,338.74,59.986,1495585804,"274151322000094","219011344069620",30.49,17.80,0,335.44,344.45,3.5,1.5,0.013,792326.0,792326.0,7065,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585814,2015340.00
05/23/2017 20:30,2,0.297,ACTIVE,213.96,338.74,59.981,1495585804,"201051344000579","219011344069620",28.35,15.30,0,334.24,345.66,8.6,6.4,0.027,721993.3,721993.3,6909,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585815,2015341.00
05/23/2017 20:30,2,0.293,ACTIVE,213.51,338.44,59.991,1495585804,"201051344000890","219011344069620",28.63,15.50,0,332.43,344.76,8.5,6.3,0.031,705819.1,705819.1,6916,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585816,2015342.00
05/23/2017 20:30,2,0.287,ACTIVE,213.96,339.34,59.981,1495585804,"201051344000438","219011344069620",28.33,15.00,0,334.24,344.76,8.3,6.1,0.027,708588.2,708588.2,6907,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585817,2015343.00
05/23/2017 20:30,2,0.330,ACTIVE,213.96,338.74,60.012,1495585804,"201051344000417","219011344069620",17.95,15.00,0,332.73,343.55,6.0,3.9,0.018,656369.1,656369.1,6928,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585818,2015344.00
05/23/2017 20:30,2,0.186,ACTIVE,213.29,339.04,59.991,1495585804,"274151322000083","219011344069620",27.23,17.30,0,334.84,342.65,5.1,3.0,0.022,957709.7,957709.7,6874,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585819,2015345.00
05/23/2017 20:30,2,0.199,ACTIVE,213.74,338.74,59.981,1495585804,"274151322000076","219011344069620",27.65,17.00,0,335.74,342.65,5.6,3.5,0.027,1021262.5,1021262.5,6865,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585819,2015346.00
05/23/2017 20:30,2,0.262,ACTIVE,213.74,339.04,60.018,1495585804,"201051344000868","219011344069620",28.23,15.30,0,333.63,344.76,7.5,5.3,0.022,702641.7,702641.7,6910,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585821,2015347.00
05/23/2017 20:30,2,0.193,ACTIVE,213.29,338.14,59.975,1495585804,"274151322000095","219011344069620",26.44,17.00,0,334.84,341.45,5.2,3.1,0.022,1011356.9,1011356.9,6873,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585822,2015348.00
05/23/2017 20:30,2,0.248,ACTIVE,213.74,340.25,60.028,1495585804,"201051344000988","219011344069620",17.89,15.00,0,332.73,345.96,4.5,2.4,0.009,630601.5,630601.5,6928,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585822,2015349.00
05/23/2017 20:30,2,0.270,ACTIVE,213.51,338.44,59.975,1495585804,"201051344001025","219011344069620",28.82,14.70,0,332.73,345.36,7.9,5.7,0.031,707961.5,707961.5,6920,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585823,2015350.00
05/23/2017 20:30,2,0.268,ACTIVE,213.74,338.74,59.959,1495585804,"201051344000458","219011344069620",27.57,16.30,0,334.24,345.06,7.5,5.3,0.027,714699.8,714699.8,6896,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585824,2015351.00
05/23/2017 20:30,2,0.258,ACTIVE,214.41,340.55,59.944,1495585804,"201051344000853","219011344069620",28.17,15.50,0,336.04,346.56,7.4,5.2,0.027,715357.0,715357.0,6901,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585825,2015352.00
05/23/2017 20:30,2,0.252,ACTIVE,214.19,339.95,59.970,1495585804,"201051344000685","219011344069620",28.69,15.00,0,333.33,346.86,7.4,5.2,0.027,708645.9,708645.9,6921,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585826,2015353.00
05/23/2017 20:30,2,0.266,ACTIVE,213.96,339.95,59.981,1495585804,"201051344000917","219011344069620",28.61,16.00,0,332.73,345.06,7.7,5.5,0.031,705265.7,705265.7,6910,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585827,2015354.00
05/23/2017 20:30,2,0.262,ACTIVE,213.96,340.25,60.012,1495585804,"201051344001145","219011344069620",28.09,14.70,0,334.54,346.56,7.5,5.3,0.027,713199.9,713199.9,6899,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585828,2015355.00
05/23/2017 20:30,2,0.277,ACTIVE,213.74,339.04,59.996,1495585804,"201051344000651","219011344069620",27.95,14.70,0,333.93,345.66,7.9,5.7,0.031,701699.4,701699.4,6916,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585829,2015356.00
05/23/2017 20:30,2,0.168,ACTIVE,212.83,338.74,59.970,1495585804,"274151322000088","219011344069620",26.10,17.00,0,334.24,341.45,4.5,2.4,0.013,918177.8,918177.8,6871,0,0,0,L,1151911521,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585830,2015357.00
05/23/2017 20:30,2,0.133,ACTIVE,213.96,339.04,59.970,1495585804,"274151322000068","219011344069620",30.55,18.00,0,336.04,353.17,4.1,2.0,0.013,792689.3,792689.3,7082,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585831,2015358.00
05/23/2017 20:30,2,0.277,ACTIVE,213.51,337.84,59.996,1495585804,"201051344001135","219011344069620",28.61,15.00,0,332.73,344.15,8.1,5.9,0.031,697179.5,697179.5,6908,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585832,2015359.00
05/23/2017 20:30,2,0.262,ACTIVE,213.51,339.04,59.975,1495585804,"201051344000594","219011344069620",28.80,15.50,0,332.73,345.66,7.7,5.5,0.027,717070.0,717070.0,6910,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585833,2015360.00
05/23/2017 20:30,2,0.273,ACTIVE,213.96,339.04,59.975,1495585804,"201051344001203","219011344069620",28.39,15.50,0,334.24,345.96,7.9,5.7,0.022,706320.0,706320.0,6927,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585833,2015361.00
05/23/2017 20:30,2,0.182,ACTIVE,212.83,338.44,59.949,1495585804,"274151322000054","219011344069620",26.98,17.50,0,333.63,341.75,5.0,2.9,0.022,935813.7,935813.7,6858,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585834,2015362.00
05/23/2017 20:30,2,0.258,ACTIVE,214.19,338.74,59.970,1495585804,"201051344000867","219011344069620",28.15,16.00,0,333.33,345.66,7.4,5.2,0.027,701507.9,701507.9,6927,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585835,2015363.00
05/23/2017 20:30,2,0.295,ACTIVE,213.96,339.65,59.970,1495585804,"201051344001093","219011344069620",28.55,15.80,0,333.93,344.45,8.6,6.4,0.027,705070.9,705070.9,6920,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585836,2015364.00
05/23/2017 20:30,2,0.219,ACTIVE,213.96,339.34,59.975,1495585804,"201051344000900","219011344069620",27.41,15.50,0,333.63,344.76,6.1,4.0,0.022,722951.8,722951.8,6906,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585837,2015365.00
05/23/2017 20:30,2,0.271,ACTIVE,213.96,339.65,59.975,1495585804,"201051344000648","219011344069620",27.51,15.30,0,334.84,345.66,7.6,5.4,0.027,711957.4,711957.4,6901,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585838,2015366.00
05/23/2017 20:30,2,0.258,ACTIVE,213.96,339.04,59.965,1495585804,"201051344000569","219011344069620",28.53,15.80,0,334.54,345.06,7.5,5.3,0.027,725319.2,725319.2,6887,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585839,2015367.00
05/23/2017 20:30,2,0.273,ACTIVE,213.96,339.04,59.981,1495585804,"201051344000983","219011344069620",27.65,15.80,0,334.24,345.06,7.7,5.5,0.027,715740.5,715740.5,6905,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585840,2015368.00
05/23/2017 20:30,2,0.254,ACTIVE,213.96,339.04,59.996,1495585804,"201051344001158","219011344069620",27.37,14.70,0,332.73,345.66,7.1,4.9,0.027,701078.4,701078.4,6910,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585841,2015369.00
05/23/2017 20:30,2,0.260,ACTIVE,214.19,340.25,59.981,1495585804,"201051344000576","219011344069620",27.87,15.80,0,335.14,345.66,7.4,5.2,0.022,715783.4,715783.4,6903,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585842,2015370.00
05/23/2017 20:30,2,0.188,ACTIVE,213.29,339.34,59.965,1495585804,"274151322000087","219011344069620",26.74,19.30,0,334.24,342.05,5.1,3.0,0.018,908566.0,908566.0,6972,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495585843,2015371.00
05/23/2017 20:45,2,0.172,ACTIVE,214.19,339.65,59.991,1495586703,"201051344000645","219011344069620",26.02,16.00,0,334.54,345.36,4.5,2.5,0.000,714690.4,714690.4,6896,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586704,2015372.00
05/23/2017 20:45,2,0.098,ACTIVE,213.06,337.84,60.018,1495586703,"274151322000085","219011344069620",24.97,17.30,0,335.44,341.45,2.5,0.5,0.000,932282.2,932282.2,6863,0,0,0,L,1151911521,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586705,2015373.00
05/23/2017 20:45,2,0.195,ACTIVE,214.19,341.45,59.986,1495586703,"201051344000633","219011344069620",25.17,15.30,0,333.93,346.56,5.0,2.9,0.000,701051.1,701051.1,6930,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586706,2015374.00
05/23/2017 20:45,2,0.211,ACTIVE,213.74,339.34,59.986,1495586703,"201051344000469","219011344069620",24.65,14.30,0,332.43,344.45,5.3,3.2,0.000,704157.7,704157.7,6906,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586707,2015375.00
05/23/2017 20:45,2,0.207,ACTIVE,213.51,339.34,59.981,1495586703,"201051344000646","219011344069620",25.94,14.70,0,332.73,344.15,5.5,3.3,0.004,698710.3,698710.3,6913,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586708,2015376.00
05/23/2017 20:45,2,0.119,ACTIVE,212.83,338.44,59.986,1495586703,"274151322000052","219011344069620",26.18,16.70,0,334.84,342.05,3.2,1.1,0.000,967520.8,967520.8,6867,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586709,2015377.00
05/23/2017 20:45,2,0.215,ACTIVE,213.74,339.65,59.996,1495586703,"201051344000585","219011344069620",25.80,15.00,0,333.03,344.76,5.6,3.5,0.009,710328.4,710328.4,6918,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586710,2015378.00
05/23/2017 20:45,2,0.201,ACTIVE,213.74,338.74,59.991,1495586703,"201051344001230","219011344069620",24.37,15.00,0,332.13,342.95,5.0,2.9,0.004,703311.5,703311.5,6914,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586711,2015379.00
05/23/2017 20:45,2,0.205,ACTIVE,214.19,339.95,59.986,1495586703,"201051344000582","219011344069620",25.37,15.30,0,334.24,344.15,5.3,3.2,0.004,693030.2,693030.2,6905,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586712,2015380.00
05/23/2017 20:45,2,0.229,ACTIVE,213.51,338.44,59.996,1495586703,"201051344000955","219011344069620",25.52,15.00,0,332.73,343.55,5.9,3.8,0.009,711882.5,711882.5,6918,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586713,2015381.00
05/23/2017 20:45,2,0.049,ALERT,213.06,315.30,59.986,1495586703,"274151322000094","219011344069620",24.65,17.30,0,298.77,391.34,1.3,0.0,0.000,792326.1,792326.1,7066,0,0,0,L,1151911521,0,122.23,122.91,0002,13,0,0,0,0,0,0,20,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586714,2015382.00
05/23/2017 20:45,2,0.229,ACTIVE,213.74,338.74,59.986,1495586703,"201051344000579","219011344069620",25.03,15.30,0,333.93,343.85,5.8,3.7,0.000,721994.6,721994.6,6910,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586715,2015383.00
05/23/2017 20:45,2,0.211,ACTIVE,213.51,339.04,60.023,1495586703,"201051344000890","219011344069620",26.24,15.30,0,333.33,343.85,5.6,3.5,0.009,705820.3,705820.3,6917,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586716,2015384.00
05/23/2017 20:45,2,0.215,ACTIVE,213.96,339.34,59.986,1495586703,"201051344000438","219011344069620",25.29,14.70,0,333.63,344.15,5.5,3.4,0.004,708589.4,708589.4,6908,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586717,2015385.00
05/23/2017 20:45,2,0.219,ALERT,213.74,316.20,60.012,1495586703,"201051344000417","219011344069620",18.21,14.70,0,301.47,345.36,4.1,2.0,0.000,656369.8,656369.8,6929,0,0,0,L,1122011218,0,122.23,122.46,0002,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586719,2015386.00
05/23/2017 20:45,2,0.098,ACTIVE,212.83,338.14,59.954,1495586703,"274151322000083","219011344069620",25.56,17.00,0,335.14,342.05,2.5,0.5,0.000,957710.2,957710.2,6875,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586720,2015387.00
05/23/2017 20:45,2,0.105,ACTIVE,213.74,338.44,59.981,1495586703,"274151322000076","219011344069620",25.64,16.70,0,336.64,342.05,2.8,0.7,0.004,1021263.0,1021263.0,6866,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586721,2015388.00
05/23/2017 20:45,2,0.174,ACTIVE,213.51,338.44,60.034,1495586703,"201051344000868","219011344069620",27.00,15.30,0,333.63,343.85,4.8,2.7,0.004,702642.7,702642.7,6911,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586722,2015389.00
05/23/2017 20:45,2,0.092,ACTIVE,213.06,338.14,60.028,1495586703,"274151322000095","219011344069620",26.26,16.70,0,335.14,341.75,2.5,0.4,0.000,1011357.4,1011357.4,6874,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586723,2015390.00
05/23/2017 20:45,2,0.145,ALERT,213.51,303.28,60.002,1495586703,"201051344000988","219011344069620",18.09,14.70,0,299.37,349.86,2.7,0.6,0.000,630601.9,630601.9,6929,0,0,0,L,1122011218,0,121.55,122.68,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586725,2015391.00
05/23/2017 20:45,2,0.191,ACTIVE,213.74,338.74,59.991,1495586703,"201051344001025","219011344069620",25.96,14.70,0,333.03,344.15,5.1,3.0,0.004,707962.6,707962.6,6921,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586726,2015392.00
05/23/2017 20:45,2,0.193,ACTIVE,213.51,338.44,59.991,1495586703,"201051344000458","219011344069620",24.57,16.00,0,333.93,343.85,4.8,2.7,0.004,714700.8,714700.8,6897,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586727,2015393.00
05/23/2017 20:45,2,0.172,ACTIVE,214.19,340.55,59.986,1495586703,"201051344000853","219011344069620",25.78,15.30,0,335.44,345.66,4.5,2.4,0.004,715358.0,715358.0,6902,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586727,2015394.00
05/23/2017 20:45,2,0.189,ACTIVE,214.19,340.55,59.954,1495586703,"201051344000685","219011344069620",24.91,15.00,0,333.63,345.66,4.8,2.7,0.004,708646.9,708646.9,6922,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586728,2015395.00
05/23/2017 20:45,2,0.199,ACTIVE,213.96,339.95,59.986,1495586703,"201051344000917","219011344069620",24.61,15.80,0,333.03,344.45,5.0,2.9,0.000,705266.8,705266.8,6911,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586729,2015396.00
05/23/2017 20:45,2,0.188,ACTIVE,213.96,339.65,59.965,1495586703,"201051344001145","219011344069620",25.27,14.70,0,334.54,344.45,4.8,2.7,0.004,713200.9,713200.9,6900,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586730,2015397.00
05/23/2017 20:45,2,0.205,ACTIVE,213.96,339.34,59.986,1495586703,"201051344000651","219011344069620",25.35,14.70,0,334.24,343.85,5.3,3.2,0.004,701700.5,701700.5,6917,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586731,2015398.00
05/23/2017 20:45,2,0.082,ACTIVE_NO_POWER,212.61,338.44,59.996,1495586703,"274151322000088","219011344069620",23.97,16.70,0,334.54,341.45,2.0,0.0,0.000,918178.1,918178.1,6872,0,0,0,L,1151911521,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586732,2015399.00
05/23/2017 20:45,2,0.006,ALERT,213.74,299.37,59.975,1495586703,"274151322000068","219011344069620",41.17,17.50,0,298.47,396.75,0.0,0.0,0.000,792689.6,792689.6,7083,0,0,0,L,1151911521,0,122.91,123.14,0002,16,0,0,0,0,0,0,24,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586734,2015400.00
05/23/2017 20:45,2,0.186,ACTIVE,213.51,337.84,59.986,1495586703,"201051344001135","219011344069620",27.41,15.00,0,333.63,343.55,5.2,3.1,0.009,697180.7,697180.7,6909,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586735,2015401.00
05/23/2017 20:45,2,0.199,ACTIVE,213.29,338.74,59.975,1495586703,"201051344000594","219011344069620",23.74,15.30,0,331.83,343.55,4.8,2.7,0.000,717071.1,717071.1,6911,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586736,2015402.00
05/23/2017 20:45,2,0.197,ACTIVE,213.96,339.04,60.002,1495586703,"201051344001203","219011344069620",25.37,15.30,0,334.54,345.36,5.1,3.0,0.004,706321.1,706321.1,6928,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586737,2015403.00
05/23/2017 20:45,2,0.090,ACTIVE,212.83,338.44,59.991,1495586703,"274151322000054","219011344069620",25.29,17.30,0,334.84,341.75,2.3,0.3,0.000,935814.1,935814.1,6859,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586737,2015404.00
05/23/2017 20:45,2,0.180,ACTIVE,213.96,338.44,59.991,1495586703,"201051344000867","219011344069620",25.47,16.00,0,333.63,344.15,4.7,2.6,0.000,701508.9,701508.9,6928,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586738,2015405.00
05/23/2017 20:45,2,0.227,ACTIVE,213.96,340.25,59.981,1495586703,"201051344001093","219011344069620",24.79,15.50,0,333.93,343.85,5.7,3.5,0.004,705072.2,705072.2,6921,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586739,2015406.00
05/23/2017 20:45,2,0.137,ACTIVE,213.74,339.65,59.991,1495586703,"201051344000900","219011344069620",24.55,15.50,0,334.24,345.06,3.4,1.4,0.000,722952.5,722952.5,6907,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586741,2015407.00
05/23/2017 20:45,2,0.199,ACTIVE,213.96,339.04,59.991,1495586703,"201051344000648","219011344069620",24.31,15.00,0,334.24,344.76,4.9,2.8,0.000,711958.5,711958.5,6902,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586742,2015408.00
05/23/2017 20:45,2,0.180,ACTIVE,213.51,338.74,59.996,1495586703,"201051344000569","219011344069620",26.08,15.50,0,334.24,344.15,4.8,2.7,0.004,725320.3,725320.3,6888,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586743,2015409.00
05/23/2017 20:45,2,0.199,ACTIVE,213.51,338.14,59.991,1495586703,"201051344000983","219011344069620",24.15,15.50,0,333.63,344.15,4.9,2.8,0.000,715741.6,715741.6,6906,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586744,2015410.00
05/23/2017 20:45,2,0.180,ACTIVE,213.51,338.44,59.991,1495586703,"201051344001158","219011344069620",23.82,14.70,0,333.33,344.76,4.4,2.3,0.004,701079.4,701079.4,6911,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586745,2015411.00
05/23/2017 20:45,2,0.178,ACTIVE,214.19,339.95,59.986,1495586703,"201051344000576","219011344069620",24.93,15.50,0,334.84,344.76,4.5,2.5,0.000,715784.4,715784.4,6904,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586746,2015412.00
05/23/2017 20:45,2,0.100,ALERT,213.06,312.59,59.991,1495586703,"274151322000087","219011344069620",25.35,18.70,0,298.47,342.05,2.6,0.6,0.000,908566.5,908566.5,6973,0,0,0,L,1151911521,0,122.68,122.68,0002,16,0,0,0,0,0,0,16,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495586748,2015413.00
05/23/2017 21:00,2,0.146,ALERT,214.19,301.77,59.970,1495587604,"201051344000645","219011344069620",21.41,15.30,0,300.27,341.45,3.2,1.2,0.000,714690.7,714690.7,6897,0,0,0,L,1122011218,0,122.46,123.14,0002,13,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587606,2015414.00
05/23/2017 21:00,2,0.070,ALERT,213.06,299.37,59.891,1495587604,"274151322000085","219011344069620",23.46,16.00,0,298.17,340.25,1.7,0.0,0.000,932282.2,932282.2,6864,0,0,0,L,1151911521,0,122.68,122.68,0002,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587607,2015415.00
05/23/2017 21:00,2,0.158,ALERT,214.19,301.47,59.954,1495587604,"201051344000633","219011344069620",21.63,14.30,0,298.47,342.65,3.5,1.4,0.000,701051.5,701051.5,6931,0,0,0,L,1122011218,0,122.46,123.14,0002,14,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587609,2015416.00
05/23/2017 21:00,2,0.166,ALERT,213.74,301.77,59.938,1495587604,"201051344000469","219011344069620",23.46,13.30,0,299.67,340.85,4.0,1.9,0.000,704158.2,704158.2,6907,0,0,0,L,1122011218,0,121.55,123.14,0002,12,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587611,2015417.00
05/23/2017 21:00,2,0.172,ALERT,213.51,302.68,59.938,1495587604,"201051344000646","219011344069620",22.22,14.00,0,299.97,341.15,3.9,1.8,0.000,698710.9,698710.9,6914,0,0,0,L,1122011218,0,122.68,122.01,0002,12,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587613,2015418.00
05/23/2017 21:00,2,0.096,ALERT,212.61,299.67,59.944,1495587604,"274151322000052","219011344069620",22.64,15.50,0,297.87,351.37,2.2,0.2,0.000,967520.9,967520.9,6868,0,0,0,L,1151911521,0,122.01,122.91,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587615,2015419.00
05/23/2017 21:00,2,0.168,ALERT,213.96,312.59,59.938,1495587604,"201051344000585","219011344069620",24.35,14.30,0,300.27,342.05,4.2,2.1,0.000,710329.0,710329.0,6919,0,0,0,L,1122011218,0,122.23,122.68,0002,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587616,2015420.00
05/23/2017 21:00,2,0.156,ALERT,213.74,303.28,59.922,1495587604,"201051344001230","219011344069620",22.46,14.00,0,300.87,340.55,3.6,1.5,0.000,703312.0,703312.0,6915,0,0,0,L,1122011218,0,122.68,122.01,0002,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587618,2015421.00
05/23/2017 21:00,2,0.162,ALERT,214.19,303.88,59.949,1495587604,"201051344000582","219011344069620",23.08,14.30,0,301.47,342.05,3.8,1.7,0.000,693030.7,693030.7,6906,0,0,0,L,1122011218,0,122.68,122.68,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587620,2015422.00
05/23/2017 21:00,2,0.178,ALERT,213.51,303.58,59.954,1495587604,"201051344000955","219011344069620",23.50,14.00,0,300.57,340.25,4.2,2.2,0.000,711883.1,711883.1,6919,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587622,2015423.00
05/23/2017 21:00,2,0.000,ALERT,212.83,298.77,59.912,1495587604,"274151322000094","219011344069620",40.12,15.80,0,297.87,391.34,0.0,0.0,0.000,792326.1,792326.1,7068,0,0,0,L,1151911521,0,122.01,123.14,0002,13,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587624,2015424.00
05/23/2017 21:00,2,0.182,ALERT,213.96,302.68,59.959,1495587604,"201051344000579","219011344069620",23.22,14.30,0,300.87,340.55,4.3,2.2,0.000,721995.2,721995.2,6911,0,0,0,L,1122011218,0,122.01,122.68,0002,11,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587626,2015425.00
05/23/2017 21:00,2,0.170,ALERT,213.51,318.91,59.922,1495587604,"201051344000890","219011344069620",25.07,14.70,0,301.47,341.15,4.3,2.3,0.000,705821.0,705821.0,6918,0,0,0,L,1122011218,0,122.68,121.55,0002,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587627,2015426.00
05/23/2017 21:00,2,0.170,ALERT,213.74,302.68,59.970,1495587604,"201051344000438","219011344069620",23.78,14.00,0,300.57,342.05,4.1,2.0,0.000,708590.0,708590.0,6909,0,0,0,L,1122011218,0,122.68,122.46,0002,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587629,2015427.00
05/23/2017 21:00,2,0.191,ACTIVE,213.96,302.07,60.012,1495587604,"201051344000417","219011344069620",17.97,13.70,0,300.57,316.20,3.5,1.5,0.000,656370.2,656370.2,6931,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587630,2015428.00
05/23/2017 21:00,2,0.072,ALERT,212.83,299.97,59.959,1495587604,"274151322000083","219011344069620",22.98,15.50,0,298.47,339.95,1.7,0.0,0.000,957710.2,957710.2,6876,0,0,0,L,1151911521,0,122.23,122.91,0002,11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587632,2015429.00
05/23/2017 21:00,2,0.076,ALERT,213.29,299.37,59.996,1495587604,"274151322000076","219011344069620",23.66,15.50,0,298.17,353.77,1.8,0.0,0.000,1021263.1,1021263.1,6867,0,0,0,L,1151911521,0,122.46,123.36,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587634,2015430.00
05/23/2017 21:00,2,0.152,ALERT,213.74,302.37,59.975,1495587604,"201051344000868","219011344069620",22.62,14.30,0,300.87,340.85,3.5,1.5,0.000,702643.2,702643.2,6912,0,0,0,L,1122011218,0,121.78,123.14,0002,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587635,2015431.00
05/23/2017 21:00,2,0.066,ALERT,212.83,300.87,59.970,1495587604,"274151322000095","219011344069620",23.54,15.50,0,299.37,339.95,1.6,0.0,0.000,1011357.4,1011357.4,6875,0,0,0,L,1151911521,0,122.68,122.68,0002,13,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587637,2015432.00
05/23/2017 21:00,2,0.117,ACTIVE,213.74,302.07,60.012,1495587604,"201051344000988","219011344069620",17.89,14.00,0,298.47,304.18,2.1,0.2,0.000,630601.9,630601.9,6931,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587638,2015433.00
05/23/2017 21:00,2,0.150,ALERT,213.51,311.99,59.975,1495587604,"201051344001025","219011344069620",25.09,14.00,0,299.97,341.75,3.9,1.8,0.000,707963.1,707963.1,6922,0,0,0,L,1122011218,0,122.23,122.46,0002,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587640,2015434.00
05/23/2017 21:00,2,0.146,ALERT,213.51,302.07,59.970,1495587604,"201051344000458","219011344069620",23.12,15.30,0,300.57,340.85,3.5,1.4,0.000,714701.2,714701.2,6898,0,0,0,L,1122011218,0,122.01,122.68,0002,13,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587642,2015435.00
05/23/2017 21:00,2,0.137,ALERT,214.41,302.07,59.975,1495587604,"201051344000853","219011344069620",22.07,14.30,0,300.27,342.65,3.1,1.1,0.000,715358.3,715358.3,6903,0,0,0,L,1122011218,0,122.46,123.14,0002,15,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587644,2015436.00
05/23/2017 21:00,2,0.158,ALERT,213.96,302.68,59.981,1495587604,"201051344000685","219011344069620",20.61,14.00,0,300.57,342.35,3.3,1.3,0.000,708647.3,708647.3,6923,0,0,0,L,1122011218,0,123.14,122.23,0002,12,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587646,2015437.00
05/23/2017 21:00,2,0.152,ALERT,213.74,302.37,59.975,1495587604,"201051344000917","219011344069620",23.22,15.00,0,299.37,342.05,3.6,1.5,0.000,705267.3,705267.3,6912,0,0,0,L,1122011218,0,122.23,122.68,0002,13,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587648,2015438.00
05/23/2017 21:00,2,0.143,ALERT,213.96,303.28,59.981,1495587604,"201051344001145","219011344069620",23.84,13.70,0,300.57,342.35,3.5,1.4,0.000,713201.3,713201.3,6901,0,0,0,L,1122011218,0,122.46,122.23,0002,14,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587649,2015439.00
05/23/2017 21:00,2,0.166,ALERT,213.74,302.07,59.996,1495587604,"201051344000651","219011344069620",22.62,13.70,0,299.97,342.05,3.9,1.8,0.000,701701.1,701701.1,6918,0,0,0,L,1122011218,0,122.91,122.01,0002,12,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587651,2015440.00
05/23/2017 21:00,2,0.057,ALERT,212.38,299.37,59.949,1495587604,"274151322000088","219011344069620",22.66,15.50,0,298.17,339.04,1.3,0.0,0.000,918178.1,918178.1,6873,0,0,0,L,1151911521,0,122.68,122.46,0002,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587653,2015441.00
05/23/2017 21:00,2,0.008,ALERT,213.51,298.77,59.986,1495587604,"274151322000068","219011344069620",40.31,16.30,0,297.57,391.64,0.0,0.0,0.000,792689.6,792689.6,7085,0,0,0,L,1151911521,0,122.68,123.14,0002,15,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587655,2015442.00
05/23/2017 21:00,2,0.158,ALERT,213.51,315.60,59.996,1495587604,"201051344001135","219011344069620",24.87,14.00,0,300.57,340.85,4.0,2.0,0.000,697181.2,697181.2,6910,0,0,0,L,1122011218,0,122.46,122.23,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587657,2015443.00
05/23/2017 21:00,2,0.150,ALERT,213.51,302.37,59.996,1495587604,"201051344000594","219011344069620",23.30,14.30,0,300.27,340.85,3.6,1.5,0.000,717071.6,717071.6,6912,0,0,0,L,1122011218,0,121.78,122.46,0002,12,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587658,2015444.00
05/23/2017 21:00,2,0.170,ALERT,213.96,302.68,59.996,1495587604,"201051344001203","219011344069620",21.83,14.70,0,300.57,342.95,3.8,1.7,0.000,706321.6,706321.6,6929,0,0,0,L,1122011218,0,123.14,122.01,0002,12,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587660,2015445.00
05/23/2017 21:00,2,0.066,ALERT,212.61,299.97,59.986,1495587604,"274151322000054","219011344069620",23.02,16.00,0,298.17,339.34,1.6,0.0,0.000,935814.1,935814.1,6860,0,0,0,L,1151911521,0,122.46,122.46,0002,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587662,2015446.00
05/23/2017 21:00,2,0.146,ALERT,213.96,301.47,59.991,1495587604,"201051344000867","219011344069620",23.06,15.30,0,299.97,340.85,3.4,1.4,0.000,701509.3,701509.3,6929,0,0,0,L,1122011218,0,122.23,122.68,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587664,2015447.00
05/23/2017 21:00,2,0.186,ALERT,213.74,302.68,59.996,1495587604,"201051344001093","219011344069620",23.30,15.00,0,300.57,342.35,4.4,2.3,0.000,705072.9,705072.9,6922,0,0,0,L,1122011218,0,122.46,122.23,0002,15,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587666,2015448.00
05/23/2017 21:00,2,0.102,ALERT,213.74,301.77,59.991,1495587604,"201051344000900","219011344069620",22.64,14.70,0,299.97,340.85,2.4,0.4,0.000,722952.6,722952.6,6908,0,0,0,L,1122011218,0,122.01,122.68,0002,12,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587668,2015449.00
05/23/2017 21:00,2,0.152,ALERT,213.74,301.47,59.991,1495587604,"201051344000648","219011344069620",23.12,14.00,0,299.97,341.15,3.6,1.5,0.000,711959.0,711959.0,6903,0,0,0,L,1122011218,0,121.55,122.91,0002,12,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587669,2015450.00
05/23/2017 21:00,2,0.152,ALERT,213.74,302.37,59.954,1495587604,"201051344000569","219011344069620",23.16,14.30,0,301.17,341.15,3.6,1.5,0.000,725320.7,725320.7,6889,0,0,0,L,1122011218,0,121.55,123.14,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587671,2015451.00
05/23/2017 21:00,2,0.158,ALERT,213.74,301.77,59.996,1495587604,"201051344000983","219011344069620",23.00,14.30,0,300.27,340.25,3.7,1.6,0.000,715742.1,715742.1,6907,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587673,2015452.00
05/23/2017 21:00,2,0.137,ALERT,213.74,301.47,59.991,1495587604,"201051344001158","219011344069620",22.56,13.70,0,299.07,341.75,3.2,1.1,0.000,701079.7,701079.7,6912,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587675,2015453.00
05/23/2017 21:00,2,0.150,ALERT,214.19,302.07,60.007,1495587604,"201051344000576","219011344069620",21.81,14.70,0,300.27,342.05,3.3,1.3,0.000,715784.8,715784.8,6905,0,0,0,L,1122011218,0,122.23,122.68,0002,12,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587676,2015454.00
05/23/2017 21:00,2,0.082,ACTIVE_NO_POWER,212.83,299.37,59.996,1495587604,"274151322000087","219011344069620",22.50,17.30,0,297.57,333.63,1.9,0.0,0.000,908566.5,908566.5,6975,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495587677,2015455.00
05/23/2017 21:15,2,0.105,ACTIVE_NO_POWER,214.41,301.17,59.970,1495588503,"201051344000645","219011344069620",18.94,15.00,0,299.67,302.98,2.0,0.0,0.000,714690.9,714690.9,6899,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588504,2015456.00
05/23/2017 21:15,2,0.051,ACTIVE_NO_POWER,213.06,299.37,59.959,1495588503,"274151322000085","219011344069620",18.67,15.50,0,297.87,301.77,1.0,0.0,0.000,932282.2,932282.2,6866,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588505,2015457.00
05/23/2017 21:15,2,0.123,ACTIVE,214.41,300.87,59.922,1495588503,"201051344000633","219011344069620",17.43,13.70,0,298.17,302.98,2.2,0.2,0.000,701051.7,701051.7,6933,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588506,2015458.00
05/23/2017 21:15,2,0.146,ACTIVE,213.96,301.17,59.944,1495588503,"201051344000469","219011344069620",18.65,13.00,0,299.07,302.98,2.8,0.8,0.000,704158.5,704158.5,6909,0,0,0,L,1122011218,0,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588507,2015459.00
05/23/2017 21:15,2,0.129,ACTIVE,213.74,302.07,59.959,1495588503,"201051344000646","219011344069620",19.42,13.30,0,300.27,303.88,2.6,0.6,0.000,698711.2,698711.2,6916,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588508,2015460.00
05/23/2017 21:15,2,0.078,ACTIVE_NO_POWER,212.83,300.87,59.975,1495588503,"274151322000052","219011344069620",18.19,15.00,0,297.57,302.37,1.4,0.0,0.000,967520.9,967520.9,6870,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588509,2015461.00
05/23/2017 21:15,2,0.145,ACTIVE,213.96,302.07,59.954,1495588503,"201051344000585","219011344069620",19.72,13.70,0,300.27,312.59,2.9,0.9,0.000,710329.4,710329.4,6921,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588510,2015462.00
05/23/2017 21:15,2,0.135,ACTIVE,213.74,302.37,59.965,1495588503,"201051344001230","219011344069620",17.79,13.70,0,301.17,303.88,2.4,0.4,0.000,703312.3,703312.3,6917,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588511,2015463.00
05/23/2017 21:15,2,0.131,ACTIVE,214.41,302.98,59.933,1495588503,"201051344000582","219011344069620",20.04,14.00,0,301.47,304.78,2.7,0.6,0.000,693031.0,693031.0,6908,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588512,2015464.00
05/23/2017 21:15,2,0.154,ACTIVE,213.51,302.07,59.975,1495588503,"201051344000955","219011344069620",19.30,13.70,0,300.87,303.88,3.0,1.0,0.000,711883.5,711883.5,6921,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588513,2015465.00
05/23/2017 21:15,2,0.000,ALERT,213.06,345.66,59.986,1495588503,"274151322000094","219011344069620",38.92,15.30,0,297.26,385.03,0.0,0.0,0.000,792326.1,792326.1,7070,0,0,0,L,1151911521,0,122.01,123.36,0100,11,0,0,0,0,0,0,117,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495588514,2015466.00
05/23/2017 21:15,2,0.160,ACTIVE,213.74,301.77,60.002,1495588503,"201051344000579","219011344069620",18.19,13.70,0,300.57,304.18,3.0,0.9,0.000,721995.6,721995.6,6913,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588515,2015467.00
05/23/2017 21:15,2,0.146,ACTIVE,213.74,302.37,59.975,1495588503,"201051344000890","219011344069620",20.26,14.00,0,300.87,319.81,3.0,1.0,0.000,705821.4,705821.4,6920,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588516,2015468.00
05/23/2017 21:15,2,0.145,ACTIVE,213.96,302.07,59.991,1495588503,"201051344000438","219011344069620",19.60,13.30,0,300.57,304.18,2.9,0.8,0.000,708590.4,708590.4,6911,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588517,2015469.00
05/23/2017 21:15,2,0.166,ACTIVE,213.96,301.77,59.981,1495588503,"201051344000417","219011344069620",16.20,13.30,0,299.67,303.28,2.7,0.7,0.000,656370.5,656370.5,6932,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588518,2015470.00
05/23/2017 21:15,2,0.055,ACTIVE_NO_POWER,213.06,300.27,59.986,1495588503,"274151322000083","219011344069620",18.03,15.30,0,298.17,302.07,1.0,0.0,0.000,957710.2,957710.2,6878,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588519,2015471.00
05/23/2017 21:15,2,0.055,ACTIVE_NO_POWER,213.74,300.57,59.986,1495588503,"274151322000076","219011344069620",19.94,15.00,0,297.87,302.07,1.1,0.0,0.000,1021263.1,1021263.1,6869,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588520,2015472.00
05/23/2017 21:15,2,0.131,ACTIVE,213.74,301.77,59.986,1495588503,"201051344000868","219011344069620",17.59,14.00,0,300.57,303.88,2.3,0.3,0.000,702643.4,702643.4,6914,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588521,2015473.00
05/23/2017 21:15,2,0.049,ACTIVE_NO_POWER,213.29,301.17,59.975,1495588503,"274151322000095","219011344069620",19.48,15.00,0,299.07,302.68,1.0,0.0,0.000,1011357.4,1011357.4,6877,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588522,2015474.00
05/23/2017 21:15,2,0.098,ACTIVE_NO_POWER,213.74,301.47,59.996,1495588503,"201051344000988","219011344069620",16.06,13.70,0,297.57,303.28,1.6,0.0,0.000,630602.0,630602.0,6932,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588524,2015475.00
05/23/2017 21:15,2,0.127,ACTIVE,213.51,301.17,59.991,1495588503,"201051344001025","219011344069620",20.63,13.30,0,300.27,315.30,2.7,0.7,0.000,707963.4,707963.4,6924,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588525,2015476.00
05/23/2017 21:15,2,0.123,ACTIVE,213.74,301.77,59.991,1495588503,"201051344000458","219011344069620",18.45,14.70,0,299.97,304.18,2.3,0.3,0.000,714701.4,714701.4,6900,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588525,2015477.00
05/23/2017 21:15,2,0.115,ACTIVE_NO_POWER,214.41,301.17,59.991,1495588503,"201051344000853","219011344069620",16.94,13.70,0,299.97,303.58,2.0,0.0,0.000,715358.5,715358.5,6905,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588526,2015478.00
05/23/2017 21:15,2,0.111,ACTIVE,214.19,302.07,59.986,1495588503,"201051344000685","219011344069620",19.46,13.70,0,300.57,303.88,2.2,0.2,0.000,708647.4,708647.4,6925,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588527,2015479.00
