ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 21:15,2,0.127,ACTIVE,213.96,301.77,60.023,1495588503,"201051344000917","219011344069620",19.04,14.70,0,299.37,303.58,2.5,0.4,0.000,705267.5,705267.5,6914,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588528,2015480.00
05/23/2017 21:15,2,0.121,ACTIVE,214.19,302.37,59.986,1495588503,"201051344001145","219011344069620",19.76,13.30,0,300.87,304.78,2.4,0.4,0.000,713201.5,713201.5,6903,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588529,2015481.00
05/23/2017 21:15,2,0.139,ACTIVE,213.74,301.47,60.007,1495588503,"201051344000651","219011344069620",20.00,13.30,0,300.27,303.58,2.8,0.8,0.000,701701.4,701701.4,6920,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588530,2015482.00
05/23/2017 21:15,2,0.039,ACTIVE_NO_POWER,212.61,299.67,59.981,1495588503,"274151322000088","219011344069620",17.87,15.30,0,297.87,301.77,0.7,0.0,0.000,918178.1,918178.1,6875,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588531,2015483.00
05/23/2017 21:15,2,0.008,ALERT,213.74,327.02,59.986,1495588503,"274151322000068","219011344069620",39.30,15.50,0,297.26,385.63,0.0,0.0,0.000,792689.6,792689.6,7087,0,0,0,L,1151911521,0,122.91,123.14,0100,14,0,0,0,0,0,0,111,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495588533,2015484.00
05/23/2017 21:15,2,0.137,ACTIVE,213.51,302.07,59.991,1495588503,"201051344001135","219011344069620",20.32,13.70,0,300.87,316.20,2.8,0.8,0.000,697181.6,697181.6,6912,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588534,2015485.00
05/23/2017 21:15,2,0.129,ACTIVE,213.51,301.77,60.023,1495588503,"201051344000594","219011344069620",18.69,13.70,0,299.97,303.58,2.5,0.5,0.000,717071.8,717071.8,6914,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588534,2015486.00
05/23/2017 21:15,2,0.137,ACTIVE,213.96,302.07,60.018,1495588503,"201051344001203","219011344069620",18.83,14.00,0,300.57,305.68,2.6,0.6,0.000,706321.9,706321.9,6931,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588535,2015487.00
05/23/2017 21:15,2,0.049,ACTIVE_NO_POWER,213.06,300.27,59.996,1495588503,"274151322000054","219011344069620",18.57,15.50,0,297.87,302.07,0.9,0.0,0.000,935814.1,935814.1,6862,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588536,2015488.00
05/23/2017 21:15,2,0.123,ACTIVE,214.19,301.17,59.996,1495588503,"201051344000867","219011344069620",18.07,14.70,0,299.67,303.28,2.2,0.2,0.000,701509.5,701509.5,6931,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588537,2015489.00
05/23/2017 21:15,2,0.164,ACTIVE,213.96,302.07,59.996,1495588503,"201051344001093","219011344069620",19.24,14.30,0,300.57,303.88,3.2,1.2,0.000,705073.3,705073.3,6924,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588538,2015490.00
05/23/2017 21:15,2,0.080,ACTIVE_NO_POWER,213.74,301.47,59.991,1495588503,"201051344000900","219011344069620",17.45,14.00,0,299.67,302.98,1.4,0.0,0.000,722952.6,722952.6,6910,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588539,2015491.00
05/23/2017 21:15,2,0.133,ACTIVE,214.19,301.17,59.954,1495588503,"201051344000648","219011344069620",18.21,13.30,0,299.37,303.28,2.5,0.5,0.000,711959.2,711959.2,6905,0,0,0,L,1122011218,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588540,2015492.00
05/23/2017 21:15,2,0.131,ACTIVE,213.96,302.07,60.007,1495588503,"201051344000569","219011344069620",18.45,14.00,0,300.57,303.88,2.5,0.4,0.000,725320.9,725320.9,6891,0,0,0,L,1122011218,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588541,2015493.00
05/23/2017 21:15,2,0.135,ACTIVE,213.74,301.77,59.944,1495588503,"201051344000983","219011344069620",18.31,14.00,0,300.27,303.58,2.5,0.5,0.000,715742.3,715742.3,6909,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588542,2015494.00
05/23/2017 21:15,2,0.115,ACTIVE,213.96,301.47,59.986,1495588503,"201051344001158","219011344069620",18.21,13.00,0,299.37,302.68,2.1,0.2,0.000,701079.9,701079.9,6914,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588543,2015495.00
05/23/2017 21:15,2,0.121,ACTIVE,214.19,302.07,59.996,1495588503,"201051344000576","219011344069620",17.14,14.00,0,299.97,303.28,2.1,0.1,0.000,715785.0,715785.0,6907,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588544,2015496.00
05/23/2017 21:15,2,0.064,ACTIVE_NO_POWER,213.06,299.37,59.981,1495588503,"274151322000087","219011344069620",17.35,16.70,0,296.96,301.47,1.1,0.0,0.000,908566.5,908566.5,6976,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1495588544,2015497.00
05/23/2017 21:30,2,0.051,ALERT,214.19,301.17,60.002,1495589403,"201051344000645","219011344069620",26.80,14.30,0,299.37,302.98,1.4,0.0,0.000,714690.9,714690.9,6900,0,0,0,L,1122011218,0,122.46,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589405,2015498.00
05/23/2017 21:30,2,0.000,ALERT,213.29,299.97,60.002,1495589403,"274151322000085","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,932282.2,932282.2,6867,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589407,2015499.00
05/23/2017 21:30,2,0.070,ALERT,214.41,301.17,60.002,1495589403,"201051344000633","219011344069620",26.06,13.00,0,297.57,302.37,1.9,0.0,0.000,701051.7,701051.7,6934,0,0,0,L,1122011218,0,122.68,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589409,2015500.00
05/23/2017 21:30,2,0.084,ALERT,213.96,301.77,60.007,1495589403,"201051344000469","219011344069620",25.50,12.30,0,298.47,302.68,2.2,0.2,0.000,704158.7,704158.7,6910,0,0,0,L,1122011218,0,121.78,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589410,2015501.00
05/23/2017 21:30,2,0.061,ALERT,213.29,301.17,60.007,1495589403,"201051344000646","219011344069620",26.04,13.00,0,299.37,305.98,1.6,0.0,0.000,698711.2,698711.2,6917,0,0,0,L,1122011218,0,122.46,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589412,2015502.00
05/23/2017 21:30,2,0.000,ALERT,213.06,299.67,60.028,1495589403,"274151322000052","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,967520.9,967520.9,6871,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589414,2015503.00
05/23/2017 21:30,2,0.078,ALERT,213.51,301.47,60.012,1495589403,"201051344000585","219011344069620",26.78,13.30,0,299.37,305.68,2.1,0.1,0.000,710329.5,710329.5,6922,0,0,0,L,1122011218,0,122.01,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589416,2015504.00
05/23/2017 21:30,2,0.074,ALERT,213.51,301.77,60.023,1495589403,"201051344001230","219011344069620",25.98,13.00,0,300.27,306.28,1.9,0.0,0.000,703312.3,703312.3,6918,0,0,0,L,1122011218,0,122.46,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589418,2015505.00
05/23/2017 21:30,2,0.070,ALERT,213.96,302.07,60.012,1495589403,"201051344000582","219011344069620",26.52,13.30,0,300.57,306.58,1.9,0.0,0.000,693031.0,693031.0,6909,0,0,0,L,1122011218,0,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589419,2015506.00
05/23/2017 21:30,2,0.090,ALERT,213.06,301.17,60.002,1495589403,"201051344000955","219011344069620",26.50,13.00,0,299.97,305.98,2.5,0.4,0.000,711883.7,711883.7,6922,0,0,0,L,1122011218,0,121.78,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589421,2015507.00
05/23/2017 21:30,2,0.000,ALERT,213.29,299.37,60.023,1495589403,"274151322000094","219011344069620",0.00,14.30,0,297.26,372.71,0.0,0.0,0.000,792326.1,792326.1,7072,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1495589423,2015508.00
05/23/2017 21:30,2,0.094,ALERT,213.74,302.07,60.002,1495589403,"201051344000579","219011344069620",26.32,13.00,0,300.27,303.58,2.5,0.5,0.000,721995.8,721995.8,6914,0,0,0,L,1122011218,0,122.01,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589425,2015509.00
05/23/2017 21:30,2,0.098,ALERT,213.29,301.47,60.002,1495589403,"201051344000890","219011344069620",26.78,13.70,0,300.57,306.58,2.6,0.6,0.000,705821.6,705821.6,6921,0,0,0,L,1122011218,0,122.46,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589427,2015510.00
05/23/2017 21:30,2,0.084,ALERT,213.51,301.17,60.007,1495589403,"201051344000438","219011344069620",26.42,13.00,0,299.97,305.68,2.3,0.3,0.000,708590.5,708590.5,6912,0,0,0,L,1122011218,0,122.46,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589428,2015511.00
05/23/2017 21:30,2,0.121,ALERT,213.74,300.57,60.002,1495589403,"201051344000417","219011344069620",16.40,13.00,0,299.37,305.38,2.0,0.0,0.000,656370.6,656370.6,6933,0,0,0,L,1122011218,0,122.23,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589430,2015512.00
05/23/2017 21:30,2,0.000,ALERT,213.29,300.27,60.028,1495589403,"274151322000083","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,957710.2,957710.2,6879,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589432,2015513.00
05/23/2017 21:30,2,0.000,ALERT,213.74,300.27,59.996,1495589403,"274151322000076","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,1021263.1,1021263.1,6870,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589434,2015514.00
05/23/2017 21:30,2,0.000,ALERT,213.74,302.07,60.023,1495589403,"201051344000868","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,702643.4,702643.4,6915,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589436,2015515.00
05/23/2017 21:30,2,0.000,ALERT,213.06,301.17,59.965,1495589403,"274151322000095","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,1011357.4,1011357.4,6878,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589437,2015516.00
05/23/2017 21:30,2,0.000,ALERT,213.74,301.77,60.002,1495589403,"201051344000988","219011344069620",0.00,13.00,0,296.96,302.98,0.0,0.0,0.000,630602.0,630602.0,6933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589439,2015517.00
05/23/2017 21:30,2,0.066,ALERT,213.51,300.57,59.996,1495589403,"201051344001025","219011344069620",26.76,12.70,0,299.37,305.68,1.8,0.0,0.000,707963.4,707963.4,6925,0,0,0,L,1122011218,0,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589441,2015518.00
05/23/2017 21:30,2,0.000,ALERT,213.74,301.47,60.002,1495589403,"201051344000458","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,714701.5,714701.5,6901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589443,2015519.00
05/23/2017 21:30,2,0.000,ALERT,214.41,301.77,60.002,1495589403,"201051344000853","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,715358.5,715358.5,6906,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589445,2015520.00
05/23/2017 21:30,2,0.051,ALERT,213.74,301.17,60.007,1495589403,"201051344000685","219011344069620",26.00,13.00,0,299.97,306.28,1.4,0.0,0.000,708647.5,708647.5,6926,0,0,0,L,1122011218,0,123.14,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589447,2015521.00
05/23/2017 21:30,2,0.066,ALERT,213.74,300.87,60.012,1495589403,"201051344000917","219011344069620",25.80,14.00,0,298.77,305.38,1.7,0.0,0.000,705267.5,705267.5,6915,0,0,0,L,1122011218,0,122.23,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589449,2015522.00
05/23/2017 21:30,2,0.064,ALERT,213.74,301.77,59.996,1495589403,"201051344001145","219011344069620",26.40,12.70,0,300.27,306.28,1.7,0.0,0.000,713201.5,713201.5,6904,0,0,0,L,1122011218,0,122.46,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589450,2015523.00
05/23/2017 21:30,2,0.068,ALERT,213.74,300.57,60.018,1495589403,"201051344000651","219011344069620",26.12,12.70,0,299.37,305.08,1.8,0.0,0.000,701701.4,701701.4,6921,0,0,0,L,1122011218,0,122.68,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589452,2015524.00
05/23/2017 21:30,2,0.000,ALERT,212.83,299.67,60.002,1495589403,"274151322000088","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,918178.1,918178.1,6876,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589454,2015525.00
05/23/2017 21:30,2,0.000,ALERT,213.96,299.37,59.981,1495589403,"274151322000068","219011344069620",0.00,14.70,0,297.26,374.81,0.0,0.0,0.000,792689.6,792689.6,7089,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1495589456,2015526.00
05/23/2017 21:30,2,0.078,ALERT,213.29,301.17,60.023,1495589403,"201051344001135","219011344069620",26.78,13.00,0,299.97,305.68,2.1,0.1,0.000,697181.7,697181.7,6913,0,0,0,L,1122011218,0,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589457,2015527.00
05/23/2017 21:30,2,0.000,ALERT,213.51,302.37,59.986,1495589403,"201051344000594","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,717071.9,717071.9,6915,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589459,2015528.00
05/23/2017 21:30,2,0.000,ALERT,213.51,300.87,60.012,1495589403,"201051344001203","219011344069620",0.00,13.30,0,299.97,306.88,0.0,0.0,0.000,706322.0,706322.0,6932,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589461,2015529.00
05/23/2017 21:30,2,0.000,ALERT,213.06,300.57,60.018,1495589403,"274151322000054","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,935814.1,935814.1,6863,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589463,2015530.00
05/23/2017 21:30,2,0.000,ALERT,214.19,301.47,60.039,1495589403,"201051344000867","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,701509.5,701509.5,6932,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589465,2015531.00
05/23/2017 21:30,2,0.109,ALERT,213.51,301.17,59.996,1495589403,"201051344001093","219011344069620",25.33,13.70,0,299.67,305.68,2.8,0.8,0.000,705073.5,705073.5,6925,0,0,0,L,1122011218,0,122.46,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589466,2015532.00
05/23/2017 21:30,2,0.000,ALERT,213.74,301.77,60.028,1495589403,"201051344000900","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,722952.6,722952.6,6911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589468,2015533.00
05/23/2017 21:30,2,0.000,ALERT,213.96,301.17,60.002,1495589403,"201051344000648","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,711959.3,711959.3,6906,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589470,2015534.00
05/23/2017 21:30,2,0.000,ALERT,213.96,302.07,60.023,1495589403,"201051344000569","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,725321.0,725321.0,6892,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589472,2015535.00
05/23/2017 21:30,2,0.000,ALERT,213.74,302.07,60.002,1495589403,"201051344000983","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,715742.4,715742.4,6910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589474,2015536.00
05/23/2017 21:30,2,0.000,ALERT,213.96,301.47,60.002,1495589403,"201051344001158","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,701079.9,701079.9,6915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589475,2015537.00
05/23/2017 21:30,2,0.000,ALERT,214.19,302.07,59.996,1495589403,"201051344000576","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,715785.0,715785.0,6908,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589477,2015538.00
05/23/2017 21:30,2,0.000,ALERT,213.06,299.97,60.002,1495589403,"274151322000087","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,908566.5,908566.5,6977,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1495589479,2015539.00
05/23/2017 21:45,2,0.000,ALERT,213.51,299.97,59.970,1495590304,"201051344000645","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,714690.9,714690.9,6902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1495590306,2015540.00
05/23/2017 21:45,2,0.000,ALERT,212.61,298.17,59.965,1495590304,"274151322000085","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,932282.2,932282.2,6869,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590308,2015541.00
05/23/2017 21:45,2,0.000,ALERT,213.74,299.67,59.975,1495590304,"201051344000633","219011344069620",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,701051.7,701051.7,6936,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1495590309,2015542.00
05/23/2017 21:45,2,0.000,ALERT,213.29,299.97,60.018,1495590304,"201051344000469","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,704158.7,704158.7,6912,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590311,2015543.00
05/23/2017 21:45,2,0.000,ALERT,212.83,300.27,59.970,1495590304,"201051344000646","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,698711.2,698711.2,6919,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1495590313,2015544.00
05/23/2017 21:45,2,0.000,ALERT,212.16,299.37,59.959,1495590304,"274151322000052","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,967520.9,967520.9,6873,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590315,2015545.00
05/23/2017 21:45,2,0.000,ALERT,213.06,300.27,59.996,1495590304,"201051344000585","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,710329.5,710329.5,6924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1495590317,2015546.00
05/23/2017 21:45,2,0.000,ALERT,212.83,300.57,59.959,1495590304,"201051344001230","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,703312.3,703312.3,6920,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1495590319,2015547.00
05/23/2017 21:45,2,0.000,ALERT,213.29,300.87,59.986,1495590304,"201051344000582","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,693031.0,693031.0,6911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1495590320,2015548.00
05/23/2017 21:45,2,0.000,ALERT,212.61,300.27,59.949,1495590304,"201051344000955","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,711883.7,711883.7,6924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1495590322,2015549.00
05/23/2017 21:45,2,0.000,ALERT,212.61,298.47,59.959,1495590304,"274151322000094","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,792326.1,792326.1,7074,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590324,2015550.00
05/23/2017 21:45,2,0.000,ALERT,213.06,300.87,59.981,1495590304,"201051344000579","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,721995.8,721995.8,6916,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1495590326,2015551.00
05/23/2017 21:45,2,0.000,ALERT,212.83,300.87,59.965,1495590304,"201051344000890","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,705821.6,705821.6,6923,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1495590327,2015552.00
05/23/2017 21:45,2,0.000,ALERT,213.06,300.27,59.965,1495590304,"201051344000438","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,708590.5,708590.5,6914,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1495590329,2015553.00
05/23/2017 21:45,2,0.000,ALERT,213.06,299.67,59.970,1495590304,"201051344000417","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,656370.6,656370.6,6935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1495590331,2015554.00
05/23/2017 21:45,2,0.000,ALERT,212.61,298.77,59.928,1495590304,"274151322000083","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,957710.2,957710.2,6881,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590333,2015555.00
05/23/2017 21:45,2,0.000,ALERT,213.06,298.77,59.959,1495590304,"274151322000076","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,1021263.1,1021263.1,6872,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495590335,2015556.00
05/23/2017 21:45,2,0.000,ALERT,213.06,300.87,59.970,1495590304,"201051344000868","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,702643.4,702643.4,6917,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495590336,2015557.00
05/23/2017 21:45,2,0.000,ALERT,212.38,299.67,60.002,1495590304,"274151322000095","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,1011357.4,1011357.4,6880,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590338,2015558.00
05/23/2017 21:45,2,0.000,ALERT,212.83,300.27,59.981,1495590304,"201051344000988","219011344069620",0.00,12.70,0,296.66,302.98,0.0,0.0,0.000,630602.0,630602.0,6935,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495590340,2015559.00
05/23/2017 21:45,2,0.000,ALERT,212.83,299.67,59.975,1495590304,"201051344001025","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,707963.4,707963.4,6927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1495590342,2015560.00
05/23/2017 21:45,2,0.000,ALERT,212.83,300.27,59.975,1495590304,"201051344000458","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,714701.5,714701.5,6903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495590344,2015561.00
05/23/2017 21:45,2,0.000,ALERT,213.51,299.97,59.975,1495590304,"201051344000853","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,715358.5,715358.5,6908,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590345,2015562.00
05/23/2017 21:45,2,0.000,ALERT,213.29,300.57,59.970,1495590304,"201051344000685","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,708647.5,708647.5,6928,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1495590347,2015563.00
05/23/2017 21:45,2,0.000,ALERT,213.06,299.67,59.975,1495590304,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,705267.5,705267.5,6917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495590349,2015564.00
05/23/2017 21:45,2,0.000,ALERT,213.29,300.27,60.002,1495590304,"201051344001145","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,713201.5,713201.5,6906,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1495590351,2015565.00
05/23/2017 21:45,2,0.000,ALERT,213.06,299.67,59.959,1495590304,"201051344000651","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,701701.4,701701.4,6923,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1495590353,2015566.00
05/23/2017 21:45,2,0.000,ALERT,211.93,298.77,59.975,1495590304,"274151322000088","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,918178.1,918178.1,6878,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495590354,2015567.00
05/23/2017 21:45,2,0.000,ALERT,212.83,298.17,59.975,1495590304,"274151322000068","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,792689.6,792689.6,7091,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590356,2015568.00
05/23/2017 21:45,2,0.000,ALERT,212.61,300.27,59.986,1495590304,"201051344001135","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,697181.7,697181.7,6915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1495590358,2015569.00
05/23/2017 21:45,2,0.000,ALERT,212.83,300.87,59.986,1495590304,"201051344000594","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,717071.9,717071.9,6917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495590360,2015570.00
05/23/2017 21:45,2,0.000,ALERT,213.06,299.97,59.991,1495590304,"201051344001203","219011344069620",0.00,13.00,0,298.77,304.78,0.0,0.0,0.000,706322.0,706322.0,6934,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495590362,2015571.00
05/23/2017 21:45,2,0.000,ALERT,212.38,299.37,59.996,1495590304,"274151322000054","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,935814.1,935814.1,6865,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590363,2015572.00
05/23/2017 21:45,2,0.000,ALERT,213.29,299.97,59.991,1495590304,"201051344000867","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,701509.5,701509.5,6934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590365,2015573.00
05/23/2017 21:45,2,0.000,ALERT,212.83,299.97,59.981,1495590304,"201051344001093","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,705073.5,705073.5,6927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495590367,2015574.00
05/23/2017 21:45,2,0.000,ALERT,212.83,300.27,59.991,1495590304,"201051344000900","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,722952.6,722952.6,6913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590369,2015575.00
05/23/2017 21:45,2,0.000,ALERT,213.29,299.97,59.991,1495590304,"201051344000648","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,711959.3,711959.3,6908,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495590371,2015576.00
05/23/2017 21:45,2,0.000,ALERT,213.06,300.87,59.991,1495590304,"201051344000569","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,725321.0,725321.0,6894,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590372,2015577.00
05/23/2017 21:45,2,0.000,ALERT,213.06,300.57,59.991,1495590304,"201051344000983","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,715742.4,715742.4,6912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590374,2015578.00
05/23/2017 21:45,2,0.000,ALERT,213.06,299.97,59.986,1495590304,"201051344001158","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,701079.9,701079.9,6917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590376,2015579.00
05/23/2017 21:45,2,0.000,ALERT,213.51,300.87,59.991,1495590304,"201051344000576","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,715785.0,715785.0,6910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590378,2015580.00
05/23/2017 21:45,2,0.000,ALERT,212.61,298.47,59.996,1495590304,"274151322000087","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,908566.5,908566.5,6979,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495590380,2015581.00
05/23/2017 22:00,2,0.000,ALERT,213.74,300.57,59.996,1495591203,"201051344000645","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,714690.9,714690.9,6904,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591205,2015582.00
05/23/2017 22:00,2,0.000,ALERT,212.83,299.37,59.991,1495591203,"274151322000085","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,932282.2,932282.2,6871,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591207,2015583.00
05/23/2017 22:00,2,0.000,ALERT,213.74,300.27,59.996,1495591203,"201051344000633","219011344069620",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,701051.7,701051.7,6938,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591209,2015584.00
05/23/2017 22:00,2,0.000,ALERT,213.29,300.57,60.034,1495591203,"201051344000469","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,704158.7,704158.7,6914,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591211,2015585.00
05/23/2017 22:00,2,0.000,ALERT,212.83,299.97,60.007,1495591203,"201051344000646","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,698711.2,698711.2,6921,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591213,2015586.00
05/23/2017 22:00,2,0.000,ALERT,212.61,300.27,60.002,1495591203,"274151322000052","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,967520.9,967520.9,6875,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591215,2015587.00
05/23/2017 22:00,2,0.000,ALERT,213.29,300.57,60.002,1495591203,"201051344000585","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,710329.5,710329.5,6926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591217,2015588.00
05/23/2017 22:00,2,0.000,ALERT,213.06,300.57,60.012,1495591203,"201051344001230","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,703312.3,703312.3,6922,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591218,2015589.00
05/23/2017 22:00,2,0.000,ALERT,213.51,300.87,60.007,1495591203,"201051344000582","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,693031.0,693031.0,6913,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591220,2015590.00
05/23/2017 22:00,2,0.000,ALERT,212.83,300.27,60.007,1495591203,"201051344000955","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,711883.7,711883.7,6926,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591222,2015591.00
05/23/2017 22:00,2,0.000,ALERT,212.61,299.07,59.991,1495591203,"274151322000094","219011344069620",0.00,13.30,0,296.96,299.97,0.0,0.0,0.000,792326.1,792326.1,7076,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495591224,2015592.00
05/23/2017 22:00,2,0.000,ALERT,213.29,301.17,60.034,1495591203,"201051344000579","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,721995.8,721995.8,6918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591226,2015593.00
05/23/2017 22:00,2,0.000,ALERT,212.83,300.57,60.002,1495591203,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,705821.6,705821.6,6925,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591228,2015594.00
05/23/2017 22:00,2,0.000,ALERT,213.06,300.27,60.002,1495591203,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,708590.5,708590.5,6916,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591229,2015595.00
05/23/2017 22:00,2,0.000,ALERT,213.29,299.97,59.996,1495591203,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,656370.6,656370.6,6937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591231,2015596.00
05/23/2017 22:00,2,0.000,ALERT,212.83,299.97,60.018,1495591203,"274151322000083","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,957710.2,957710.2,6883,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591233,2015597.00
05/23/2017 22:00,2,0.000,ALERT,213.06,299.67,59.991,1495591203,"274151322000076","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1021263.1,1021263.1,6874,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591235,2015598.00
05/23/2017 22:00,2,0.000,ALERT,213.29,301.77,59.991,1495591203,"201051344000868","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,702643.4,702643.4,6919,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591237,2015599.00
05/23/2017 22:00,2,0.000,ALERT,212.61,300.27,59.991,1495591203,"274151322000095","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,1011357.4,1011357.4,6882,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591239,2015600.00
05/23/2017 22:00,2,0.000,ALERT,213.06,301.17,60.023,1495591203,"201051344000988","219011344069620",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,630602.0,630602.0,6937,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591240,2015601.00
05/23/2017 22:00,2,0.000,ALERT,212.83,299.37,59.986,1495591203,"201051344001025","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,707963.4,707963.4,6929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591242,2015602.00
05/23/2017 22:00,2,0.000,ALERT,213.29,301.17,59.996,1495591203,"201051344000458","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,714701.5,714701.5,6905,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591244,2015603.00
05/23/2017 22:00,2,0.000,ALERT,213.74,300.87,60.007,1495591203,"201051344000853","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,715358.5,715358.5,6910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591246,2015604.00
05/23/2017 22:00,2,0.000,ALERT,213.29,300.27,59.996,1495591203,"201051344000685","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,708647.5,708647.5,6930,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495591248,2015605.00
05/23/2017 22:00,2,0.000,ALERT,213.06,299.67,60.007,1495591203,"201051344000917","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,705267.5,705267.5,6919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591249,2015606.00
05/23/2017 22:00,2,0.000,ALERT,213.06,300.27,60.023,1495591203,"201051344001145","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,713201.5,713201.5,6908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591251,2015607.00
05/23/2017 22:00,2,0.000,ALERT,213.06,299.37,60.002,1495591203,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,701701.4,701701.4,6925,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591253,2015608.00
05/23/2017 22:00,2,0.000,ALERT,212.16,299.37,59.996,1495591203,"274151322000088","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,918178.1,918178.1,6880,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495591255,2015609.00
05/23/2017 22:00,2,0.000,ALERT,213.29,298.77,59.996,1495591203,"274151322000068","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,792689.6,792689.6,7093,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591256,2015610.00
05/23/2017 22:00,2,0.000,ALERT,212.61,299.97,59.996,1495591203,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,697181.7,697181.7,6917,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591258,2015611.00
05/23/2017 22:00,2,0.000,ALERT,213.06,301.47,60.002,1495591203,"201051344000594","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,717071.9,717071.9,6919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495591260,2015612.00
05/23/2017 22:00,2,0.000,ALERT,213.06,299.97,59.996,1495591203,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,706322.0,706322.0,6936,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495591262,2015613.00
05/23/2017 22:00,2,0.000,ALERT,212.38,299.67,59.996,1495591203,"274151322000054","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,935814.1,935814.1,6867,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591264,2015614.00
05/23/2017 22:00,2,0.000,ALERT,213.51,300.27,59.996,1495591203,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,701509.5,701509.5,6936,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591266,2015615.00
05/23/2017 22:00,2,0.000,ALERT,213.06,299.97,59.996,1495591203,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,705073.5,705073.5,6929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591268,2015616.00
05/23/2017 22:00,2,0.000,ALERT,213.29,300.87,59.996,1495591203,"201051344000900","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,722952.6,722952.6,6915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591269,2015617.00
05/23/2017 22:00,2,0.000,ALERT,213.51,300.27,59.996,1495591203,"201051344000648","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,711959.3,711959.3,6910,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591271,2015618.00
05/23/2017 22:00,2,0.000,ALERT,213.29,301.17,60.012,1495591203,"201051344000569","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,725321.0,725321.0,6896,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591273,2015619.00
05/23/2017 22:00,2,0.000,ALERT,213.29,300.87,59.996,1495591203,"201051344000983","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,715742.4,715742.4,6914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591275,2015620.00
05/23/2017 22:00,2,0.000,ALERT,213.29,300.27,59.944,1495591203,"201051344001158","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,701079.9,701079.9,6919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591277,2015621.00
05/23/2017 22:00,2,0.000,ALERT,213.74,301.17,59.986,1495591203,"201051344000576","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,715785.0,715785.0,6912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591278,2015622.00
05/23/2017 22:00,2,0.000,ALERT,212.83,299.37,59.981,1495591203,"274151322000087","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,908566.5,908566.5,6981,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495591280,2015623.00
