ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 22:15,2,0.000,ALERT,213.96,300.57,59.975,1495592103,"201051344000645","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,714690.9,714690.9,6906,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495592105,2015624.00
05/23/2017 22:15,2,0.000,ALERT,213.06,299.37,60.002,1495592103,"274151322000085","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,932282.2,932282.2,6873,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592107,2015625.00
05/23/2017 22:15,2,0.000,ALERT,214.19,300.27,59.981,1495592103,"201051344000633","219011344069620",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,701051.7,701051.7,6940,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495592109,2015626.00
05/23/2017 22:15,2,0.000,ALERT,213.51,300.27,59.965,1495592103,"201051344000469","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,704158.7,704158.7,6916,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495592111,2015627.00
05/23/2017 22:15,2,0.000,ALERT,212.83,299.37,59.933,1495592103,"201051344000646","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,698711.2,698711.2,6923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592113,2015628.00
05/23/2017 22:15,2,0.000,ALERT,212.61,299.07,59.959,1495592103,"274151322000052","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,967520.9,967520.9,6877,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592115,2015629.00
05/23/2017 22:15,2,0.000,ALERT,213.29,299.37,59.970,1495592103,"201051344000585","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,710329.5,710329.5,6928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592116,2015630.00
05/23/2017 22:15,2,0.000,ALERT,213.29,299.67,59.970,1495592103,"201051344001230","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,703312.3,703312.3,6924,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592118,2015631.00
05/23/2017 22:15,2,0.000,ALERT,213.74,300.27,59.928,1495592103,"201051344000582","219011344069620",0.00,12.00,0,299.37,302.37,0.0,0.0,0.000,693031.0,693031.0,6915,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495592120,2015632.00
05/23/2017 22:15,2,0.000,ALERT,212.83,299.37,59.970,1495592103,"201051344000955","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,711883.7,711883.7,6928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592122,2015633.00
05/23/2017 22:15,2,0.000,ALERT,213.06,299.07,59.965,1495592103,"274151322000094","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,792326.1,792326.1,7078,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592124,2015634.00
05/23/2017 22:15,2,0.000,ALERT,213.51,301.17,59.959,1495592103,"201051344000579","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,721995.8,721995.8,6920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495592125,2015635.00
05/23/2017 22:15,2,0.000,ALERT,213.06,299.97,59.965,1495592103,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,705821.6,705821.6,6927,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592127,2015636.00
05/23/2017 22:15,2,0.000,ALERT,213.51,299.07,59.981,1495592103,"201051344000438","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,708590.5,708590.5,6918,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592129,2015637.00
05/23/2017 22:15,2,0.000,ALERT,213.51,298.77,59.959,1495592103,"201051344000417","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,656370.6,656370.6,6939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592131,2015638.00
05/23/2017 22:15,2,0.000,ALERT,212.83,299.37,59.954,1495592103,"274151322000083","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,957710.2,957710.2,6885,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592132,2015639.00
05/23/2017 22:15,2,0.000,ALERT,213.51,299.67,59.954,1495592103,"274151322000076","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1021263.1,1021263.1,6876,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495592134,2015640.00
05/23/2017 22:15,2,0.000,ALERT,213.51,301.17,59.965,1495592103,"201051344000868","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,702643.4,702643.4,6921,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592136,2015641.00
05/23/2017 22:15,2,0.000,ALERT,212.83,300.27,59.954,1495592103,"274151322000095","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1011357.4,1011357.4,6884,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495592138,2015642.00
05/23/2017 22:15,2,0.000,ALERT,213.51,300.57,59.965,1495592103,"201051344000988","219011344069620",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,630602.0,630602.0,6939,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592140,2015643.00
05/23/2017 22:15,2,0.000,ALERT,213.06,298.47,60.007,1495592103,"201051344001025","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,707963.4,707963.4,6931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592141,2015644.00
05/23/2017 22:15,2,0.000,ALERT,213.51,300.87,59.959,1495592103,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,714701.5,714701.5,6907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495592143,2015645.00
05/23/2017 22:15,2,0.000,ALERT,214.19,300.57,59.933,1495592103,"201051344000853","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,715358.5,715358.5,6912,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592145,2015646.00
05/23/2017 22:15,2,0.000,ALERT,213.51,299.37,59.959,1495592103,"201051344000685","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,708647.5,708647.5,6932,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592147,2015647.00
05/23/2017 22:15,2,0.000,ALERT,213.51,299.07,59.970,1495592103,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,705267.5,705267.5,6921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495592149,2015648.00
05/23/2017 22:15,2,0.000,ALERT,213.51,299.37,59.928,1495592103,"201051344001145","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,713201.5,713201.5,6910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592151,2015649.00
05/23/2017 22:15,2,0.000,ALERT,213.29,298.77,59.970,1495592103,"201051344000651","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,701701.4,701701.4,6927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592152,2015650.00
05/23/2017 22:15,2,0.000,ALERT,212.61,299.07,59.959,1495592103,"274151322000088","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,918178.1,918178.1,6882,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495592155,2015651.00
05/23/2017 22:15,2,0.000,ALERT,213.51,298.47,59.959,1495592103,"274151322000068","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,792689.6,792689.6,7095,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592156,2015652.00
05/23/2017 22:15,2,0.000,ALERT,212.83,299.37,59.986,1495592103,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,697181.7,697181.7,6919,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592158,2015653.00
05/23/2017 22:15,2,0.000,ALERT,213.51,301.47,59.970,1495592103,"201051344000594","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,717071.9,717071.9,6921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592160,2015654.00
05/23/2017 22:15,2,0.000,ALERT,213.29,299.07,59.959,1495592103,"201051344001203","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,706322.0,706322.0,6938,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592162,2015655.00
05/23/2017 22:15,2,0.000,ALERT,212.83,299.07,59.954,1495592103,"274151322000054","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,935814.1,935814.1,6869,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592163,2015656.00
05/23/2017 22:15,2,0.000,ALERT,213.74,300.27,59.965,1495592103,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,701509.5,701509.5,6938,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592165,2015657.00
05/23/2017 22:15,2,0.000,ALERT,213.29,299.37,59.996,1495592103,"201051344001093","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,705073.5,705073.5,6931,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495592167,2015658.00
05/23/2017 22:15,2,0.000,ALERT,213.74,300.87,59.959,1495592103,"201051344000900","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,722952.6,722952.6,6917,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592169,2015659.00
05/23/2017 22:15,2,0.000,ALERT,213.74,300.27,59.949,1495592103,"201051344000648","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,711959.3,711959.3,6912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592171,2015660.00
05/23/2017 22:15,2,0.000,ALERT,213.74,301.47,59.954,1495592103,"201051344000569","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,725321.0,725321.0,6898,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592172,2015661.00
05/23/2017 22:15,2,0.000,ALERT,213.74,301.17,59.928,1495592103,"201051344000983","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,715742.4,715742.4,6916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592174,2015662.00
05/23/2017 22:15,2,0.000,ALERT,213.74,300.57,59.965,1495592103,"201051344001158","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,701079.9,701079.9,6921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592176,2015663.00
05/23/2017 22:15,2,0.000,ALERT,214.19,301.47,59.965,1495592103,"201051344000576","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,715785.0,715785.0,6914,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592178,2015664.00
05/23/2017 22:15,2,0.000,ALERT,213.06,298.47,59.959,1495592103,"274151322000087","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,908566.5,908566.5,6983,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495592180,2015665.00
05/23/2017 22:30,2,0.000,ALERT,214.19,301.47,60.002,1495593004,"201051344000645","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,714690.9,714690.9,6908,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593006,2015666.00
05/23/2017 22:30,2,0.000,ALERT,213.29,300.87,60.028,1495593004,"274151322000085","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,932282.2,932282.2,6875,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593008,2015667.00
05/23/2017 22:30,2,0.000,ALERT,214.41,300.87,60.023,1495593004,"201051344000633","219011344069620",0.00,11.70,0,296.66,302.37,0.0,0.0,0.000,701051.7,701051.7,6942,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593010,2015668.00
05/23/2017 22:30,2,0.000,ALERT,213.74,301.17,60.002,1495593004,"201051344000469","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,704158.7,704158.7,6918,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593012,2015669.00
05/23/2017 22:30,2,0.000,ALERT,213.06,299.97,60.012,1495593004,"201051344000646","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,698711.2,698711.2,6925,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593013,2015670.00
05/23/2017 22:30,2,0.000,ALERT,212.83,301.17,60.012,1495593004,"274151322000052","219011344069620",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,967520.9,967520.9,6879,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593015,2015671.00
05/23/2017 22:30,2,0.000,ALERT,213.29,300.27,59.986,1495593004,"201051344000585","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,710329.5,710329.5,6930,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593017,2015672.00
05/23/2017 22:30,2,0.000,ALERT,213.06,300.57,60.007,1495593004,"201051344001230","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,703312.3,703312.3,6926,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593019,2015673.00
05/23/2017 22:30,2,0.000,ALERT,213.74,301.17,60.007,1495593004,"201051344000582","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,693031.0,693031.0,6917,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593021,2015674.00
05/23/2017 22:30,2,0.000,ALERT,212.83,300.27,60.018,1495593004,"201051344000955","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,711883.7,711883.7,6930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593023,2015675.00
05/23/2017 22:30,2,0.000,ALERT,213.29,299.97,60.012,1495593004,"274151322000094","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,792326.1,792326.1,7080,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593024,2015676.00
05/23/2017 22:30,2,0.000,ALERT,213.51,302.07,60.018,1495593004,"201051344000579","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,721995.8,721995.8,6922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593026,2015677.00
05/23/2017 22:30,2,0.000,ALERT,213.06,300.87,60.012,1495593004,"201051344000890","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,705821.6,705821.6,6929,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593028,2015678.00
05/23/2017 22:30,2,0.000,ALERT,213.29,299.97,60.023,1495593004,"201051344000438","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,708590.5,708590.5,6920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593030,2015679.00
05/23/2017 22:30,2,0.000,ALERT,213.29,299.67,59.986,1495593004,"201051344000417","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,656370.6,656370.6,6941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593032,2015680.00
05/23/2017 22:30,2,0.000,ALERT,213.06,301.47,60.023,1495593004,"274151322000083","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,957710.2,957710.2,6887,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593033,2015681.00
05/23/2017 22:30,2,0.000,ALERT,213.51,299.97,59.986,1495593004,"274151322000076","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1021263.1,1021263.1,6878,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593035,2015682.00
05/23/2017 22:30,2,0.000,ALERT,213.51,302.07,60.018,1495593004,"201051344000868","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,702643.4,702643.4,6923,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593037,2015683.00
05/23/2017 22:30,2,0.000,ALERT,213.06,301.47,60.028,1495593004,"274151322000095","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1011357.4,1011357.4,6886,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593039,2015684.00
05/23/2017 22:30,2,0.000,ALERT,213.51,301.47,60.012,1495593004,"201051344000988","219011344069620",0.00,12.00,0,296.36,302.68,0.0,0.0,0.000,630602.0,630602.0,6941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593041,2015685.00
05/23/2017 22:30,2,0.000,ALERT,213.06,299.07,60.018,1495593004,"201051344001025","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,707963.4,707963.4,6933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593042,2015686.00
05/23/2017 22:30,2,0.000,ALERT,213.51,301.77,59.959,1495593004,"201051344000458","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,714701.5,714701.5,6909,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593044,2015687.00
05/23/2017 22:30,2,0.000,ALERT,214.19,301.47,60.012,1495593004,"201051344000853","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,715358.5,715358.5,6914,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593046,2015688.00
05/23/2017 22:30,2,0.000,ALERT,213.51,299.97,60.012,1495593004,"201051344000685","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,708647.5,708647.5,6934,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593048,2015689.00
05/23/2017 22:30,2,0.000,ALERT,213.29,299.67,60.007,1495593004,"201051344000917","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,705267.5,705267.5,6923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593050,2015690.00
05/23/2017 22:30,2,0.000,ALERT,213.51,300.27,59.996,1495593004,"201051344001145","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,713201.5,713201.5,6912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593051,2015691.00
05/23/2017 22:30,2,0.000,ALERT,213.51,299.67,60.002,1495593004,"201051344000651","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,701701.4,701701.4,6929,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593053,2015692.00
05/23/2017 22:30,2,0.000,ALERT,212.61,299.67,59.975,1495593004,"274151322000088","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,918178.1,918178.1,6884,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593055,2015693.00
05/23/2017 22:30,2,0.000,ALERT,213.74,299.67,59.975,1495593004,"274151322000068","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,792689.6,792689.6,7097,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593057,2015694.00
05/23/2017 22:30,2,0.000,ALERT,213.06,300.27,59.991,1495593004,"201051344001135","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,697181.7,697181.7,6921,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593059,2015695.00
05/23/2017 22:30,2,0.000,ALERT,213.51,302.07,59.991,1495593004,"201051344000594","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,717071.9,717071.9,6923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593060,2015696.00
05/23/2017 22:30,2,0.000,ALERT,213.51,300.27,60.002,1495593004,"201051344001203","219011344069620",0.00,12.00,0,297.26,303.58,0.0,0.0,0.000,706322.0,706322.0,6940,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593062,2015697.00
05/23/2017 22:30,2,0.000,ALERT,213.06,300.87,60.012,1495593004,"274151322000054","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,935814.1,935814.1,6871,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593064,2015698.00
05/23/2017 22:30,2,0.000,ALERT,213.96,301.17,59.975,1495593004,"201051344000867","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,701509.5,701509.5,6940,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593066,2015699.00
05/23/2017 22:30,2,0.000,ALERT,213.29,300.27,60.007,1495593004,"201051344001093","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,705073.5,705073.5,6933,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593068,2015700.00
05/23/2017 22:30,2,0.000,ALERT,213.74,301.77,59.996,1495593004,"201051344000900","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,722952.6,722952.6,6919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593070,2015701.00
05/23/2017 22:30,2,0.000,ALERT,213.96,300.87,60.049,1495593004,"201051344000648","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,711959.3,711959.3,6914,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593072,2015702.00
05/23/2017 22:30,2,0.000,ALERT,213.74,302.07,59.981,1495593004,"201051344000569","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,725321.0,725321.0,6900,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593074,2015703.00
05/23/2017 22:30,2,0.000,ALERT,213.74,301.77,60.002,1495593004,"201051344000983","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,715742.4,715742.4,6918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593075,2015704.00
05/23/2017 22:30,2,0.000,ALERT,213.74,301.47,60.002,1495593004,"201051344001158","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,701079.9,701079.9,6923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593077,2015705.00
05/23/2017 22:30,2,0.000,ALERT,214.41,302.07,59.996,1495593004,"201051344000576","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,715785.0,715785.0,6916,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593079,2015706.00
05/23/2017 22:30,2,0.000,ALERT,213.29,299.67,59.991,1495593004,"274151322000087","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,908566.5,908566.5,6985,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593081,2015707.00
05/23/2017 22:45,2,0.000,ALERT,213.96,301.47,60.007,1495593903,"201051344000645","219011344069620",0.00,12.30,0,287.95,303.28,0.0,0.0,0.000,714690.9,714690.9,6910,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593905,2015708.00
05/23/2017 22:45,2,0.000,ALERT,212.61,299.07,60.002,1495593903,"274151322000085","219011344069620",0.00,13.00,0,285.54,302.07,0.0,0.0,0.000,932282.2,932282.2,6877,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593907,2015709.00
05/23/2017 22:45,2,0.000,ALERT,214.19,301.17,59.996,1495593903,"201051344000633","219011344069620",0.00,11.70,0,286.44,302.98,0.0,0.0,0.000,701051.7,701051.7,6944,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593908,2015710.00
05/23/2017 22:45,2,0.000,ALERT,213.51,301.47,59.991,1495593903,"201051344000469","219011344069620",0.00,11.00,0,287.35,302.98,0.0,0.0,0.000,704158.7,704158.7,6920,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593910,2015711.00
05/23/2017 22:45,2,0.000,ALERT,213.29,301.17,59.981,1495593903,"201051344000646","219011344069620",0.00,11.70,0,286.44,302.07,0.0,0.0,0.000,698711.2,698711.2,6927,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593912,2015712.00
05/23/2017 22:45,2,0.000,ALERT,212.16,299.37,59.991,1495593903,"274151322000052","219011344069620",0.00,13.00,0,285.84,302.68,0.0,0.0,0.000,967520.9,967520.9,6881,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593914,2015713.00
05/23/2017 22:45,2,0.000,ALERT,213.51,301.17,60.002,1495593903,"201051344000585","219011344069620",0.00,12.00,0,286.74,302.07,0.0,0.0,0.000,710329.5,710329.5,6932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593916,2015714.00
05/23/2017 22:45,2,0.000,ALERT,213.29,301.47,60.034,1495593903,"201051344001230","219011344069620",0.00,11.70,0,287.35,302.37,0.0,0.0,0.000,703312.3,703312.3,6928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593917,2015715.00
05/23/2017 22:45,2,0.000,ALERT,213.96,302.07,59.986,1495593903,"201051344000582","219011344069620",0.00,11.30,0,287.95,302.98,0.0,0.0,0.000,693031.0,693031.0,6919,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593919,2015716.00
05/23/2017 22:45,2,0.000,ALERT,213.06,301.17,60.007,1495593903,"201051344000955","219011344069620",0.00,11.70,0,287.35,302.07,0.0,0.0,0.000,711883.7,711883.7,6932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593921,2015717.00
05/23/2017 22:45,2,0.000,ALERT,212.38,298.77,59.996,1495593903,"274151322000094","219011344069620",0.00,12.70,0,284.94,301.47,0.0,0.0,0.000,792326.1,792326.1,7082,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593923,2015718.00
05/23/2017 22:45,2,0.000,ALERT,213.51,302.37,59.954,1495593903,"201051344000579","219011344069620",0.00,12.00,0,288.85,304.18,0.0,0.0,0.000,721995.8,721995.8,6924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593925,2015719.00
05/23/2017 22:45,2,0.000,ALERT,213.29,301.77,60.002,1495593903,"201051344000890","219011344069620",0.00,12.00,0,287.95,303.28,0.0,0.0,0.000,705821.6,705821.6,6931,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593926,2015720.00
05/23/2017 22:45,2,0.000,ALERT,213.74,301.17,60.034,1495593903,"201051344000438","219011344069620",0.00,11.30,0,287.35,302.37,0.0,0.0,0.000,708590.5,708590.5,6922,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593928,2015721.00
05/23/2017 22:45,2,0.000,ALERT,213.51,300.57,59.996,1495593903,"201051344000417","219011344069620",0.00,11.70,0,286.74,301.77,0.0,0.0,0.000,656370.6,656370.6,6943,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593930,2015722.00
05/23/2017 22:45,2,0.000,ALERT,212.38,299.37,60.002,1495593903,"274151322000083","219011344069620",0.00,12.70,0,286.14,302.68,0.0,0.0,0.000,957710.2,957710.2,6889,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593932,2015723.00
05/23/2017 22:45,2,0.000,ALERT,213.06,299.67,60.023,1495593903,"274151322000076","219011344069620",0.00,12.70,0,285.54,302.07,0.0,0.0,0.000,1021263.1,1021263.1,6880,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593933,2015724.00
05/23/2017 22:45,2,0.000,ALERT,213.51,302.37,59.996,1495593903,"201051344000868","219011344069620",0.00,11.70,0,288.55,304.18,0.0,0.0,0.000,702643.4,702643.4,6925,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593935,2015725.00
05/23/2017 22:45,2,0.000,ALERT,212.38,300.27,60.002,1495593903,"274151322000095","219011344069620",0.00,12.30,0,286.44,302.98,0.0,0.0,0.000,1011357.4,1011357.4,6888,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593937,2015726.00
05/23/2017 22:45,2,0.000,ALERT,213.51,301.77,59.970,1495593903,"201051344000988","219011344069620",0.00,12.00,0,286.14,303.28,0.0,0.0,0.000,630602.0,630602.0,6943,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593939,2015727.00
05/23/2017 22:45,2,0.000,ALERT,213.29,300.27,59.996,1495593903,"201051344001025","219011344069620",0.00,11.30,0,286.74,302.68,0.0,0.0,0.000,707963.4,707963.4,6935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593941,2015728.00
05/23/2017 22:45,2,0.000,ALERT,213.51,301.77,59.986,1495593903,"201051344000458","219011344069620",0.00,12.70,0,288.25,304.18,0.0,0.0,0.000,714701.5,714701.5,6911,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593943,2015729.00
05/23/2017 22:45,2,0.000,ALERT,214.19,301.47,59.954,1495593903,"201051344000853","219011344069620",0.00,11.70,0,287.95,303.58,0.0,0.0,0.000,715358.5,715358.5,6916,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593944,2015730.00
05/23/2017 22:45,2,0.000,ALERT,213.74,301.17,60.002,1495593903,"201051344000685","219011344069620",0.00,11.70,0,287.35,302.37,0.0,0.0,0.000,708647.5,708647.5,6936,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593946,2015731.00
05/23/2017 22:45,2,0.000,ALERT,213.51,300.57,59.996,1495593903,"201051344000917","219011344069620",0.00,12.70,0,285.84,301.77,0.0,0.0,0.000,705267.5,705267.5,6925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593948,2015732.00
05/23/2017 22:45,2,0.000,ALERT,213.51,301.17,60.012,1495593903,"201051344001145","219011344069620",0.00,11.30,0,287.65,302.98,0.0,0.0,0.000,713201.5,713201.5,6914,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593950,2015733.00
05/23/2017 22:45,2,0.000,ALERT,213.51,300.57,60.039,1495593903,"201051344000651","219011344069620",0.00,11.00,0,286.74,301.77,0.0,0.0,0.000,701701.4,701701.4,6931,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593951,2015734.00
05/23/2017 22:45,2,0.000,ALERT,212.16,299.07,60.028,1495593903,"274151322000088","219011344069620",0.00,13.00,0,285.84,301.77,0.0,0.0,0.000,918178.1,918178.1,6886,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593953,2015735.00
05/23/2017 22:45,2,0.000,ALERT,213.06,298.47,59.991,1495593903,"274151322000068","219011344069620",0.00,13.30,0,285.24,301.17,0.0,0.0,0.000,792689.6,792689.6,7099,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593955,2015736.00
05/23/2017 22:45,2,0.000,ALERT,213.06,300.87,60.039,1495593903,"201051344001135","219011344069620",0.00,11.30,0,287.35,302.68,0.0,0.0,0.000,697181.7,697181.7,6923,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593957,2015737.00
05/23/2017 22:45,2,0.000,ALERT,213.51,302.37,59.996,1495593903,"201051344000594","219011344069620",0.00,12.00,0,288.25,303.88,0.0,0.0,0.000,717071.9,717071.9,6925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593959,2015738.00
05/23/2017 22:45,2,0.000,ALERT,213.51,301.17,59.991,1495593903,"201051344001203","219011344069620",0.00,11.70,0,287.35,303.88,0.0,0.0,0.000,706322.0,706322.0,6942,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593960,2015739.00
05/23/2017 22:45,2,0.000,ALERT,212.16,299.37,59.991,1495593903,"274151322000054","219011344069620",0.00,13.30,0,285.84,302.37,0.0,0.0,0.000,935814.1,935814.1,6873,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593962,2015740.00
05/23/2017 22:45,2,0.000,ALERT,213.96,301.77,60.012,1495593903,"201051344000867","219011344069620",0.00,12.30,0,287.95,303.88,0.0,0.0,0.000,701509.5,701509.5,6942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593964,2015741.00
05/23/2017 22:45,2,0.000,ALERT,213.29,301.17,59.996,1495593903,"201051344001093","219011344069620",0.00,12.30,0,287.05,302.07,0.0,0.0,0.000,705073.5,705073.5,6935,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593966,2015742.00
05/23/2017 22:45,2,0.000,ALERT,213.51,301.77,59.996,1495593903,"201051344000900","219011344069620",0.00,11.70,0,287.95,303.58,0.0,0.0,0.000,722952.6,722952.6,6921,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593968,2015743.00
05/23/2017 22:45,2,0.000,ALERT,213.96,301.17,60.039,1495593903,"201051344000648","219011344069620",0.00,11.30,0,287.65,303.58,0.0,0.0,0.000,711959.3,711959.3,6916,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593969,2015744.00
05/23/2017 22:45,2,0.000,ALERT,213.51,302.37,59.991,1495593903,"201051344000569","219011344069620",0.00,11.70,0,288.55,304.18,0.0,0.0,0.000,725321.0,725321.0,6902,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593971,2015745.00
05/23/2017 22:45,2,0.000,ALERT,213.74,302.07,59.996,1495593903,"201051344000983","219011344069620",0.00,11.70,0,288.55,303.88,0.0,0.0,0.000,715742.4,715742.4,6920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593973,2015746.00
05/23/2017 22:45,2,0.000,ALERT,213.74,301.77,59.996,1495593903,"201051344001158","219011344069620",0.00,11.30,0,287.65,302.98,0.0,0.0,0.000,701079.9,701079.9,6925,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593975,2015747.00
05/23/2017 22:45,2,0.000,ALERT,213.96,302.37,59.996,1495593903,"201051344000576","219011344069620",0.00,11.70,0,288.25,303.88,0.0,0.0,0.000,715785.0,715785.0,6918,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495593977,2015748.00
05/23/2017 22:45,2,0.000,ALERT,212.38,298.17,59.996,1495593903,"274151322000087","219011344069620",0.00,13.70,0,285.24,301.77,0.0,0.0,0.000,908566.5,908566.5,6987,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495593978,2015749.00
05/23/2017 23:00,2,0.000,ALERT,213.29,300.27,59.954,1495594803,"201051344000645","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,714690.9,714690.9,6912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594805,2015750.00
05/23/2017 23:00,2,0.000,ALERT,212.38,299.67,59.965,1495594803,"274151322000085","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,932282.2,932282.2,6879,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594807,2015751.00
05/23/2017 23:00,2,0.000,ALERT,213.29,299.67,59.970,1495594803,"201051344000633","219011344069620",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,701051.7,701051.7,6946,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594809,2015752.00
05/23/2017 23:00,2,0.000,ALERT,213.06,300.27,59.949,1495594803,"201051344000469","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,704158.7,704158.7,6922,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594810,2015753.00
05/23/2017 23:00,2,0.000,ALERT,213.06,301.17,59.970,1495594803,"201051344000646","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,698711.2,698711.2,6929,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594812,2015754.00
05/23/2017 23:00,2,0.000,ALERT,212.16,299.37,59.965,1495594803,"274151322000052","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,967520.9,967520.9,6883,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594814,2015755.00
05/23/2017 23:00,2,0.000,ALERT,213.51,301.17,59.970,1495594803,"201051344000585","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,710329.5,710329.5,6934,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594816,2015756.00
05/23/2017 23:00,2,0.000,ALERT,213.29,301.47,59.970,1495594803,"201051344001230","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,703312.3,703312.3,6930,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594818,2015757.00
05/23/2017 23:00,2,0.000,ALERT,213.74,301.77,59.917,1495594803,"201051344000582","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,693031.0,693031.0,6921,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594819,2015758.00
05/23/2017 23:00,2,0.000,ALERT,213.06,301.17,59.965,1495594803,"201051344000955","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,711883.7,711883.7,6934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594821,2015759.00
05/23/2017 23:00,2,0.000,ALERT,212.38,299.07,59.954,1495594803,"274151322000094","219011344069620",0.00,12.30,0,296.96,300.27,0.0,0.0,0.000,792326.1,792326.1,7084,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594823,2015760.00
05/23/2017 23:00,2,0.000,ALERT,213.06,301.47,59.965,1495594803,"201051344000579","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,721995.8,721995.8,6926,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594825,2015761.00
05/23/2017 23:00,2,0.000,ALERT,213.29,301.77,59.970,1495594803,"201051344000890","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,705821.6,705821.6,6933,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594827,2015762.00
05/23/2017 23:00,2,0.000,ALERT,213.51,301.17,59.965,1495594803,"201051344000438","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,708590.5,708590.5,6924,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594829,2015763.00
05/23/2017 23:00,2,0.000,ALERT,213.51,300.57,59.949,1495594803,"201051344000417","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,656370.6,656370.6,6945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594830,2015764.00
05/23/2017 23:00,2,0.000,ALERT,212.38,299.67,59.944,1495594803,"274151322000083","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,957710.2,957710.2,6891,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594832,2015765.00
05/23/2017 23:00,2,0.000,ALERT,212.83,299.37,59.959,1495594803,"274151322000076","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1021263.1,1021263.1,6882,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594834,2015766.00
05/23/2017 23:00,2,0.000,ALERT,212.83,301.17,59.975,1495594803,"201051344000868","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,702643.4,702643.4,6927,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594836,2015767.00
05/23/2017 23:00,2,0.000,ALERT,212.38,300.27,59.970,1495594803,"274151322000095","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,1011357.4,1011357.4,6890,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594838,2015768.00
