ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2017 23:00,2,0.000,ALERT,212.83,300.57,59.944,1495594803,"201051344000988","219011344069620",0.00,11.70,0,297.26,303.58,0.0,0.0,0.000,630602.0,630602.0,6945,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594839,2015769.00
05/23/2017 23:00,2,0.000,ALERT,213.29,300.57,59.970,1495594803,"201051344001025","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,707963.4,707963.4,6937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594841,2015770.00
05/23/2017 23:00,2,0.000,ALERT,212.83,300.87,60.002,1495594803,"201051344000458","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,714701.5,714701.5,6913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594843,2015771.00
05/23/2017 23:00,2,0.000,ALERT,213.51,300.57,59.975,1495594803,"201051344000853","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,715358.5,715358.5,6918,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594845,2015772.00
05/23/2017 23:00,2,0.000,ALERT,213.74,301.47,59.975,1495594803,"201051344000685","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,708647.5,708647.5,6938,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594847,2015773.00
05/23/2017 23:00,2,0.000,ALERT,213.51,300.87,59.981,1495594803,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,705267.5,705267.5,6927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594849,2015774.00
05/23/2017 23:00,2,0.000,ALERT,213.74,301.77,59.970,1495594803,"201051344001145","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,713201.5,713201.5,6916,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594851,2015775.00
05/23/2017 23:00,2,0.000,ALERT,213.51,300.57,59.965,1495594803,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,701701.4,701701.4,6933,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594853,2015776.00
05/23/2017 23:00,2,0.000,ALERT,212.16,299.67,59.981,1495594803,"274151322000088","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,918178.1,918178.1,6888,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594855,2015777.00
05/23/2017 23:00,2,0.000,ALERT,213.06,298.77,59.954,1495594803,"274151322000068","219011344069620",0.00,13.00,0,296.96,299.97,0.0,0.0,0.000,792689.6,792689.6,7101,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594856,2015778.00
05/23/2017 23:00,2,0.000,ALERT,213.06,301.17,59.959,1495594803,"201051344001135","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,697181.7,697181.7,6925,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594858,2015779.00
05/23/2017 23:00,2,0.000,ALERT,212.83,301.47,59.970,1495594803,"201051344000594","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,717071.9,717071.9,6927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594860,2015780.00
05/23/2017 23:00,2,0.000,ALERT,213.29,300.87,59.965,1495594803,"201051344001203","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,706322.0,706322.0,6944,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594862,2015781.00
05/23/2017 23:00,2,0.000,ALERT,212.16,299.67,59.954,1495594803,"274151322000054","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,935814.1,935814.1,6875,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594863,2015782.00
05/23/2017 23:00,2,0.000,ALERT,213.29,300.57,59.959,1495594803,"201051344000867","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,701509.5,701509.5,6944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594865,2015783.00
05/23/2017 23:00,2,0.000,ALERT,213.51,301.17,59.959,1495594803,"201051344001093","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,705073.5,705073.5,6937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594867,2015784.00
05/23/2017 23:00,2,0.000,ALERT,212.83,300.87,59.959,1495594803,"201051344000900","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,722952.6,722952.6,6923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594869,2015785.00
05/23/2017 23:00,2,0.000,ALERT,213.29,300.27,59.970,1495594803,"201051344000648","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,711959.3,711959.3,6918,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594871,2015786.00
05/23/2017 23:00,2,0.000,ALERT,213.06,301.47,59.959,1495594803,"201051344000569","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,725321.0,725321.0,6904,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594872,2015787.00
05/23/2017 23:00,2,0.000,ALERT,213.06,300.87,59.954,1495594803,"201051344000983","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,715742.4,715742.4,6922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594874,2015788.00
05/23/2017 23:00,2,0.000,ALERT,213.06,300.57,59.965,1495594803,"201051344001158","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,701079.9,701079.9,6927,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594876,2015789.00
05/23/2017 23:00,2,0.000,ALERT,213.51,301.47,59.959,1495594803,"201051344000576","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,715785.0,715785.0,6920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495594878,2015790.00
05/23/2017 23:00,2,0.000,ALERT,212.38,298.77,59.959,1495594803,"274151322000087","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,908566.5,908566.5,6989,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495594880,2015791.00
05/23/2017 23:15,2,0.000,ALERT,213.74,301.77,59.933,1495595704,"201051344000645","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,714690.9,714690.9,6914,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595706,2015792.00
05/23/2017 23:15,2,0.000,ALERT,212.83,300.27,59.959,1495595704,"274151322000085","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,932282.2,932282.2,6881,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595708,2015793.00
05/23/2017 23:15,2,0.000,ALERT,213.74,301.17,59.975,1495595704,"201051344000633","219011344069620",0.00,11.30,0,296.36,302.37,0.0,0.0,0.000,701051.7,701051.7,6948,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595709,2015794.00
05/23/2017 23:15,2,0.000,ALERT,213.29,301.47,59.970,1495595704,"201051344000469","219011344069620",0.00,10.70,0,297.26,302.68,0.0,0.0,0.000,704158.7,704158.7,6924,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595711,2015795.00
05/23/2017 23:15,2,0.000,ALERT,213.29,301.47,59.970,1495595704,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,698711.2,698711.2,6931,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595713,2015796.00
05/23/2017 23:15,2,0.000,ALERT,212.61,300.87,59.970,1495595704,"274151322000052","219011344069620",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,967520.9,967520.9,6885,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595715,2015797.00
05/23/2017 23:15,2,0.000,ALERT,213.74,301.77,59.981,1495595704,"201051344000585","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,710329.5,710329.5,6936,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595717,2015798.00
05/23/2017 23:15,2,0.000,ALERT,213.51,302.37,59.970,1495595704,"201051344001230","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,703312.3,703312.3,6932,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595718,2015799.00
05/23/2017 23:15,2,0.000,ALERT,213.96,302.68,59.975,1495595704,"201051344000582","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,693031.0,693031.0,6923,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595720,2015800.00
05/23/2017 23:15,2,0.000,ALERT,213.06,301.77,60.002,1495595704,"201051344000955","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,711883.7,711883.7,6936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595722,2015801.00
05/23/2017 23:15,2,0.000,ALERT,212.61,299.97,59.965,1495595704,"274151322000094","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,792326.1,792326.1,7086,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595724,2015802.00
05/23/2017 23:15,2,0.000,ALERT,213.29,302.37,59.975,1495595704,"201051344000579","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,721995.8,721995.8,6928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595726,2015803.00
05/23/2017 23:15,2,0.000,ALERT,213.29,302.07,59.970,1495595704,"201051344000890","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,705821.6,705821.6,6935,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595728,2015804.00
05/23/2017 23:15,2,0.000,ALERT,213.51,301.47,59.965,1495595704,"201051344000438","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,708590.5,708590.5,6926,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595729,2015805.00
05/23/2017 23:15,2,0.000,ALERT,213.74,301.17,59.938,1495595704,"201051344000417","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,656370.6,656370.6,6947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595731,2015806.00
05/23/2017 23:15,2,0.000,ALERT,212.83,300.57,59.959,1495595704,"274151322000083","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,957710.2,957710.2,6893,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595733,2015807.00
05/23/2017 23:15,2,0.000,ALERT,213.51,299.97,59.975,1495595704,"274151322000076","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,1021263.1,1021263.1,6884,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595735,2015808.00
05/23/2017 23:15,2,0.000,ALERT,213.29,302.37,59.970,1495595704,"201051344000868","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,702643.4,702643.4,6929,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595737,2015809.00
05/23/2017 23:15,2,0.000,ALERT,212.83,300.87,59.965,1495595704,"274151322000095","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1011357.4,1011357.4,6892,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595738,2015810.00
05/23/2017 23:15,2,0.000,ALERT,213.29,301.47,59.970,1495595704,"201051344000988","219011344069620",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,630602.0,630602.0,6947,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595740,2015811.00
05/23/2017 23:15,2,0.000,ALERT,213.51,300.87,59.965,1495595704,"201051344001025","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,707963.4,707963.4,6939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595742,2015812.00
05/23/2017 23:15,2,0.000,ALERT,213.06,301.77,59.986,1495595704,"201051344000458","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,714701.5,714701.5,6915,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595744,2015813.00
05/23/2017 23:15,2,0.000,ALERT,213.74,301.47,59.959,1495595704,"201051344000853","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,715358.5,715358.5,6920,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595746,2015814.00
05/23/2017 23:15,2,0.000,ALERT,213.96,301.77,59.965,1495595704,"201051344000685","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,708647.5,708647.5,6940,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595748,2015815.00
05/23/2017 23:15,2,0.000,ALERT,213.74,301.17,59.959,1495595704,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,705267.5,705267.5,6929,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595749,2015816.00
05/23/2017 23:15,2,0.000,ALERT,213.74,302.07,59.959,1495595704,"201051344001145","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,713201.5,713201.5,6918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595751,2015817.00
05/23/2017 23:15,2,0.000,ALERT,213.74,300.87,59.959,1495595704,"201051344000651","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,701701.4,701701.4,6935,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595753,2015818.00
05/23/2017 23:15,2,0.000,ALERT,212.38,300.27,59.922,1495595704,"274151322000088","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,918178.1,918178.1,6890,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595755,2015819.00
05/23/2017 23:15,2,0.000,ALERT,213.51,299.37,59.959,1495595704,"274151322000068","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,792689.6,792689.6,7103,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595757,2015820.00
05/23/2017 23:15,2,0.000,ALERT,213.29,301.77,59.965,1495595704,"201051344001135","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,697181.7,697181.7,6927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595758,2015821.00
05/23/2017 23:15,2,0.000,ALERT,213.06,302.37,59.986,1495595704,"201051344000594","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,717071.9,717071.9,6929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595760,2015822.00
05/23/2017 23:15,2,0.000,ALERT,213.51,301.47,59.965,1495595704,"201051344001203","219011344069620",0.00,11.30,0,299.37,304.78,0.0,0.0,0.000,706322.0,706322.0,6946,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595762,2015823.00
05/23/2017 23:15,2,0.000,ALERT,212.61,300.57,59.959,1495595704,"274151322000054","219011344069620",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,935814.1,935814.1,6877,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595764,2015824.00
05/23/2017 23:15,2,0.000,ALERT,213.51,301.47,59.970,1495595704,"201051344000867","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,701509.5,701509.5,6946,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595765,2015825.00
05/23/2017 23:15,2,0.000,ALERT,213.74,301.77,59.965,1495595704,"201051344001093","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,705073.5,705073.5,6939,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595767,2015826.00
05/23/2017 23:15,2,0.000,ALERT,213.29,301.77,59.965,1495595704,"201051344000900","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,722952.6,722952.6,6925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595769,2015827.00
05/23/2017 23:15,2,0.000,ALERT,213.51,300.87,59.975,1495595704,"201051344000648","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,711959.3,711959.3,6920,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595771,2015828.00
05/23/2017 23:15,2,0.000,ALERT,213.29,302.07,59.970,1495595704,"201051344000569","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,725321.0,725321.0,6906,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595773,2015829.00
05/23/2017 23:15,2,0.000,ALERT,213.29,301.77,59.986,1495595704,"201051344000983","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,715742.4,715742.4,6924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595775,2015830.00
05/23/2017 23:15,2,0.000,ALERT,213.29,301.47,59.970,1495595704,"201051344001158","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,701079.9,701079.9,6929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595777,2015831.00
05/23/2017 23:15,2,0.000,ALERT,213.74,302.07,59.965,1495595704,"201051344000576","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,715785.0,715785.0,6922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495595779,2015832.00
05/23/2017 23:15,2,0.000,ALERT,212.83,299.37,59.965,1495595704,"274151322000087","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,908566.5,908566.5,6991,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495595780,2015833.00
05/23/2017 23:30,2,0.000,ALERT,213.51,301.17,59.996,1495596603,"201051344000645","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,714690.9,714690.9,6916,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495596605,2015834.00
05/23/2017 23:30,2,0.000,ALERT,213.06,300.27,59.981,1495596603,"274151322000085","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,932282.2,932282.2,6883,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495596607,2015835.00
05/23/2017 23:30,2,0.000,ALERT,213.74,301.17,59.996,1495596603,"201051344000633","219011344069620",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,701051.7,701051.7,6950,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596608,2015836.00
05/23/2017 23:30,2,0.000,ALERT,213.29,301.47,60.039,1495596603,"201051344000469","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,704158.7,704158.7,6926,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596610,2015837.00
05/23/2017 23:30,2,0.000,ALERT,213.06,302.37,59.996,1495596603,"201051344000646","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,698711.2,698711.2,6933,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495596612,2015838.00
05/23/2017 23:30,2,0.000,ALERT,212.61,300.57,59.996,1495596603,"274151322000052","219011344069620",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,967520.9,967520.9,6887,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596614,2015839.00
05/23/2017 23:30,2,0.000,ALERT,213.51,302.68,60.007,1495596603,"201051344000585","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,710329.5,710329.5,6938,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495596616,2015840.00
05/23/2017 23:30,2,0.000,ALERT,213.29,302.68,59.996,1495596603,"201051344001230","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,703312.3,703312.3,6934,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596617,2015841.00
05/23/2017 23:30,2,0.000,ALERT,213.74,303.58,60.018,1495596603,"201051344000582","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,693031.0,693031.0,6925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596619,2015842.00
05/23/2017 23:30,2,0.000,ALERT,213.06,302.68,59.949,1495596603,"201051344000955","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,711883.7,711883.7,6938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596621,2015843.00
05/23/2017 23:30,2,0.000,ALERT,212.83,299.67,59.996,1495596603,"274151322000094","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,792326.1,792326.1,7088,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596623,2015844.00
05/23/2017 23:30,2,0.000,ALERT,213.29,302.37,59.996,1495596603,"201051344000579","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,721995.8,721995.8,6930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596625,2015845.00
05/23/2017 23:30,2,0.000,ALERT,213.06,302.68,60.002,1495596603,"201051344000890","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,705821.6,705821.6,6937,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596627,2015846.00
05/23/2017 23:30,2,0.000,ALERT,213.29,302.37,60.007,1495596603,"201051344000438","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,708590.5,708590.5,6928,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495596629,2015847.00
05/23/2017 23:30,2,0.000,ALERT,213.51,302.07,59.991,1495596603,"201051344000417","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,656370.6,656370.6,6949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596630,2015848.00
05/23/2017 23:30,2,0.000,ALERT,213.06,301.17,60.002,1495596603,"274151322000083","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,957710.2,957710.2,6895,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495596632,2015849.00
05/23/2017 23:30,2,0.000,ALERT,213.29,300.27,60.007,1495596603,"274151322000076","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1021263.1,1021263.1,6886,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596634,2015850.00
05/23/2017 23:30,2,0.000,ALERT,213.06,302.37,59.996,1495596603,"201051344000868","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,702643.4,702643.4,6931,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596636,2015851.00
05/23/2017 23:30,2,0.000,ALERT,212.83,301.77,60.023,1495596603,"274151322000095","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1011357.4,1011357.4,6894,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596638,2015852.00
05/23/2017 23:30,2,0.000,ALERT,213.06,301.77,59.996,1495596603,"201051344000988","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,630602.0,630602.0,6949,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596639,2015853.00
05/23/2017 23:30,2,0.000,ALERT,213.06,301.47,59.996,1495596603,"201051344001025","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,707963.4,707963.4,6941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596641,2015854.00
05/23/2017 23:30,2,0.000,ALERT,213.06,301.77,60.002,1495596603,"201051344000458","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,714701.5,714701.5,6917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596643,2015855.00
05/23/2017 23:30,2,0.000,ALERT,213.74,301.77,59.991,1495596603,"201051344000853","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,715358.5,715358.5,6922,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596645,2015856.00
05/23/2017 23:30,2,0.000,ALERT,213.74,302.37,59.996,1495596603,"201051344000685","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,708647.5,708647.5,6942,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596647,2015857.00
05/23/2017 23:30,2,0.000,ALERT,213.51,302.07,59.991,1495596603,"201051344000917","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,705267.5,705267.5,6931,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596648,2015858.00
05/23/2017 23:30,2,0.000,ALERT,213.74,302.68,60.039,1495596603,"201051344001145","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,713201.5,713201.5,6920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495596650,2015859.00
05/23/2017 23:30,2,0.000,ALERT,213.29,301.77,59.991,1495596603,"201051344000651","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,701701.4,701701.4,6937,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596652,2015860.00
05/23/2017 23:30,2,0.000,ALERT,212.61,300.57,60.002,1495596603,"274151322000088","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,918178.1,918178.1,6892,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596654,2015861.00
05/23/2017 23:30,2,0.000,ALERT,213.51,299.67,59.996,1495596603,"274151322000068","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,792689.6,792689.6,7105,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596655,2015862.00
05/23/2017 23:30,2,0.000,ALERT,213.06,302.37,60.002,1495596603,"201051344001135","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,697181.7,697181.7,6929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596658,2015863.00
05/23/2017 23:30,2,0.000,ALERT,213.06,302.68,59.986,1495596603,"201051344000594","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,717071.9,717071.9,6931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495596659,2015864.00
05/23/2017 23:30,2,0.000,ALERT,213.29,302.07,59.991,1495596603,"201051344001203","219011344069620",0.00,11.30,0,299.97,305.68,0.0,0.0,0.000,706322.0,706322.0,6948,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596661,2015865.00
05/23/2017 23:30,2,0.000,ALERT,212.61,300.57,59.986,1495596603,"274151322000054","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,935814.1,935814.1,6879,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596663,2015866.00
05/23/2017 23:30,2,0.000,ALERT,213.29,301.47,59.991,1495596603,"201051344000867","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,701509.5,701509.5,6948,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596665,2015867.00
05/23/2017 23:30,2,0.000,ALERT,213.29,302.07,59.986,1495596603,"201051344001093","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,705073.5,705073.5,6941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596666,2015868.00
05/23/2017 23:30,2,0.000,ALERT,213.06,301.77,60.034,1495596603,"201051344000900","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,722952.6,722952.6,6927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596668,2015869.00
05/23/2017 23:30,2,0.000,ALERT,213.29,301.47,60.002,1495596603,"201051344000648","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,711959.3,711959.3,6922,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596670,2015870.00
05/23/2017 23:30,2,0.000,ALERT,213.06,302.07,60.002,1495596603,"201051344000569","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,725321.0,725321.0,6908,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596672,2015871.00
05/23/2017 23:30,2,0.000,ALERT,213.06,301.77,59.996,1495596603,"201051344000983","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,715742.4,715742.4,6926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596674,2015872.00
05/23/2017 23:30,2,0.000,ALERT,213.06,301.47,59.954,1495596603,"201051344001158","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,701079.9,701079.9,6931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495596676,2015873.00
05/23/2017 23:30,2,0.000,ALERT,213.51,302.37,59.996,1495596603,"201051344000576","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,715785.0,715785.0,6924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495596677,2015874.00
05/23/2017 23:30,2,0.000,ALERT,212.83,299.07,60.002,1495596603,"274151322000087","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,908566.5,908566.5,6993,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495596679,2015875.00
05/23/2017 23:45,2,0.000,ALERT,213.74,302.07,59.981,1495597503,"201051344000645","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,714690.9,714690.9,6918,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597505,2015876.00
05/23/2017 23:45,2,0.000,ALERT,212.83,300.57,59.996,1495597503,"274151322000085","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,932282.2,932282.2,6885,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597507,2015877.00
05/23/2017 23:45,2,0.000,ALERT,213.74,302.07,60.007,1495597503,"201051344000633","219011344069620",0.00,11.00,0,297.57,303.58,0.0,0.0,0.000,701051.7,701051.7,6952,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597509,2015878.00
05/23/2017 23:45,2,0.000,ALERT,213.29,302.07,59.996,1495597503,"201051344000469","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,704158.7,704158.7,6928,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597511,2015879.00
05/23/2017 23:45,2,0.000,ALERT,213.51,302.68,59.970,1495597503,"201051344000646","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,698711.2,698711.2,6935,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597513,2015880.00
05/23/2017 23:45,2,0.000,ALERT,212.16,300.87,59.975,1495597503,"274151322000052","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,967520.9,967520.9,6889,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597514,2015881.00
05/23/2017 23:45,2,0.000,ALERT,213.74,302.68,59.970,1495597503,"201051344000585","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,710329.5,710329.5,6940,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597516,2015882.00
05/23/2017 23:45,2,0.000,ALERT,213.51,303.28,59.970,1495597503,"201051344001230","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,703312.3,703312.3,6936,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597518,2015883.00
05/23/2017 23:45,2,0.000,ALERT,214.19,303.58,59.996,1495597503,"201051344000582","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,693031.0,693031.0,6927,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597520,2015884.00
05/23/2017 23:45,2,0.000,ALERT,213.29,302.68,59.970,1495597503,"201051344000955","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,711883.7,711883.7,6940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597522,2015885.00
05/23/2017 23:45,2,0.000,ALERT,212.38,299.67,59.965,1495597503,"274151322000094","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,792326.1,792326.1,7090,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597524,2015886.00
05/23/2017 23:45,2,0.000,ALERT,213.06,302.68,59.970,1495597503,"201051344000579","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,721995.8,721995.8,6932,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597525,2015887.00
05/23/2017 23:45,2,0.000,ALERT,213.51,303.58,59.991,1495597503,"201051344000890","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,705821.6,705821.6,6939,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597527,2015888.00
05/23/2017 23:45,2,0.000,ALERT,213.74,302.98,60.007,1495597503,"201051344000438","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,708590.5,708590.5,6930,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597529,2015889.00
05/23/2017 23:45,2,0.000,ALERT,213.74,302.07,60.012,1495597503,"201051344000417","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,656370.6,656370.6,6951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597531,2015890.00
05/23/2017 23:45,2,0.000,ALERT,212.83,300.57,59.965,1495597503,"274151322000083","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,957710.2,957710.2,6897,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597533,2015891.00
05/23/2017 23:45,2,0.000,ALERT,213.29,300.57,59.965,1495597503,"274151322000076","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1021263.1,1021263.1,6888,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597534,2015892.00
05/23/2017 23:45,2,0.000,ALERT,213.06,302.37,59.965,1495597503,"201051344000868","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,702643.4,702643.4,6933,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597536,2015893.00
05/23/2017 23:45,2,0.000,ALERT,212.61,301.17,59.959,1495597503,"274151322000095","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1011357.4,1011357.4,6896,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597538,2015894.00
05/23/2017 23:45,2,0.000,ALERT,213.06,302.07,59.928,1495597503,"201051344000988","219011344069620",0.00,11.30,0,297.57,303.88,0.0,0.0,0.000,630602.0,630602.0,6951,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597540,2015895.00
05/23/2017 23:45,2,0.000,ALERT,213.51,302.37,59.965,1495597503,"201051344001025","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,707963.4,707963.4,6943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597542,2015896.00
05/23/2017 23:45,2,0.000,ALERT,213.06,302.37,59.970,1495597503,"201051344000458","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,714701.5,714701.5,6919,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597543,2015897.00
05/23/2017 23:45,2,0.000,ALERT,213.51,301.77,59.959,1495597503,"201051344000853","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,715358.5,715358.5,6924,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597545,2015898.00
05/23/2017 23:45,2,0.000,ALERT,213.96,302.68,59.981,1495597503,"201051344000685","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,708647.5,708647.5,6944,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597547,2015899.00
05/23/2017 23:45,2,0.000,ALERT,213.74,302.37,59.933,1495597503,"201051344000917","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,705267.5,705267.5,6933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597549,2015900.00
05/23/2017 23:45,2,0.000,ALERT,213.96,302.98,59.975,1495597503,"201051344001145","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,713201.5,713201.5,6922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597551,2015901.00
05/23/2017 23:45,2,0.000,ALERT,213.51,302.07,59.991,1495597503,"201051344000651","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,701701.4,701701.4,6939,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597552,2015902.00
05/23/2017 23:45,2,0.000,ALERT,212.38,300.87,59.959,1495597503,"274151322000088","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,918178.1,918178.1,6894,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597554,2015903.00
05/23/2017 23:45,2,0.000,ALERT,213.06,300.27,59.965,1495597503,"274151322000068","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,792689.6,792689.6,7107,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597556,2015904.00
05/23/2017 23:45,2,0.000,ALERT,213.29,302.68,59.975,1495597503,"201051344001135","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,697181.7,697181.7,6931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597558,2015905.00
05/23/2017 23:45,2,0.000,ALERT,212.83,302.68,59.970,1495597503,"201051344000594","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,717071.9,717071.9,6933,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597560,2015906.00
05/23/2017 23:45,2,0.000,ALERT,213.74,302.37,59.944,1495597503,"201051344001203","219011344069620",0.00,11.00,0,300.27,305.98,0.0,0.0,0.000,706322.0,706322.0,6950,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597561,2015907.00
05/23/2017 23:45,2,0.000,ALERT,212.38,301.47,59.970,1495597503,"274151322000054","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,935814.1,935814.1,6881,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597563,2015908.00
05/23/2017 23:45,2,0.000,ALERT,213.29,301.47,59.970,1495597503,"201051344000867","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,701509.5,701509.5,6950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597565,2015909.00
05/23/2017 23:45,2,0.000,ALERT,213.74,302.98,59.970,1495597503,"201051344001093","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,705073.5,705073.5,6943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597567,2015910.00
05/23/2017 23:45,2,0.000,ALERT,213.06,302.37,59.959,1495597503,"201051344000900","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,722952.6,722952.6,6929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597569,2015911.00
05/23/2017 23:45,2,0.000,ALERT,213.29,301.77,59.975,1495597503,"201051344000648","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,711959.3,711959.3,6924,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597570,2015912.00
05/23/2017 23:45,2,0.000,ALERT,213.06,302.68,59.965,1495597503,"201051344000569","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,725321.0,725321.0,6910,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597572,2015913.00
05/23/2017 23:45,2,0.000,ALERT,213.06,302.37,59.986,1495597503,"201051344000983","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,715742.4,715742.4,6928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597574,2015914.00
05/23/2017 23:45,2,0.000,ALERT,213.29,302.07,59.981,1495597503,"201051344001158","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,701079.9,701079.9,6933,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597576,2015915.00
05/23/2017 23:45,2,0.000,ALERT,213.51,302.37,59.975,1495597503,"201051344000576","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,715785.0,715785.0,6926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1495597577,2015916.00
05/23/2017 23:45,2,0.000,ALERT,212.61,299.97,59.970,1495597503,"274151322000087","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,908566.5,908566.5,6995,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1495597579,2015917.00
